unit,load_min,load_2,load_3,load_4,load_max,load_total,min_gen_perc,heat_rate(load_min),heat_rate(load_2),heat_rate(load_3),heat_rate(load_4),heat_rate(load_max),a4,a3,a2,a1,a0,unit_type,fuel_type,group_type,lat,lon,state,EPA,NERC,CC_Cluster
10017_002,,,,,1,,,,,,,,,,,,,Tangentially-fired,Coal,Boiler (Coal),37.5392,-76.8053,VA,3,MAAC,
1001_1,237.725,303.4,369.075,434.75,500.425,4966306.5,0.475046211,11.58075209,10.64026176,10.41954608,10.56823086,10.73733824,3.13E-12,-2.10E-07,0.000273163,-0.115963612,26.52695785,Tangentially-fired,Coal,Boiler (Coal),39.9239,-87.4272,IN,5,ECAR,
1001_2,291.375,346.875,402.375,457.875,513.375,5377256.25,0.567567568,10.39910839,10.42863382,10.1290249,10.21910649,10.20138698,-5.34E-09,8.71E-06,-0.005239445,1.377965209,-123.1202049,Tangentially-fired,Coal,Boiler (Coal),39.9239,-87.4272,IN,5,ECAR,
1001_4,52.965,66.20625,79.4475,92.68875,105.93,7816.671,0.5,15.51880262,14.36648505,13.57558653,13.01462352,12.52069016,-4.26E-08,2.97E-06,0.001568808,-0.269236195,25.27215319,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.9239,-87.4272,IN,5,ECAR,
10025_3B,,,,,1,,,,,,,,,,,,,Cyclone boiler,Coal,Boiler (Coal),43.1969,-77.6289,NY,2,,
10025_4A,,,,,1,,,,,,,,,,,,,Cyclone boiler,Coal,Boiler (Coal),43.1969,-77.6289,NY,2,,
10025_4B,,,,,1,,,,,,,,,,,,,Tangentially-fired,Coal,Boiler (Coal),43.1969,-77.6289,NY,2,,
10029_3,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),42.45,-70.9739,MA,1,,
1002_1A,,,,,20.223,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),39.6561,-85.1758,IN,5,,
1002_1B,,,,,20.223,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),39.6561,-85.1758,IN,5,,
1002_2A,,,,,16.81398,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),39.6561,-85.1758,IN,5,,
1002_2B,,,,,21.9564,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),39.6561,-85.1758,IN,5,,
10030_3,37.557,40.20525,42.8535,45.50175,48.15,41859.684,0.78,9.564653688,9.542329351,9.378784905,9.221177966,8.941168383,-0.000233384,0.040089701,-2.580343174,73.69393971,-777.9337226,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.1467,-75.5461,DE,3,,
10043_1001,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),39.7914,-75.4081,NJ,2,,
10071_BLR01A,,,,,1,,,,,,,,,,,,,Stoker,Coal,Stoker (Coal),36.8703,-76.3519,VA,3,SERC,
10071_BLR01B,,,,,1,,,,,,,,,,,,,Stoker,Coal,Stoker (Coal),36.8703,-76.3519,VA,3,SERC,
10071_BLR01C,,,,,1,,,,,,,,,,,,,Stoker,Coal,Stoker (Coal),36.8703,-76.3519,VA,3,SERC,
10071_BLR02A,,,,,1,,,,,,,,,,,,,Stoker,Coal,Stoker (Coal),36.8703,-76.3519,VA,3,SERC,
10071_BLR02B,,,,,1,,,,,,,,,,,,,Stoker,Coal,Stoker (Coal),36.8703,-76.3519,VA,3,SERC,
10071_BLR02C,,,,,1,,,,,,,,,,,,,Stoker,Coal,Stoker (Coal),36.8703,-76.3519,VA,3,SERC,
10075_1,30.525,,,,69.375,,0.44,,,,,,,,,,,Tangentially-fired,Coal,Boiler (Coal),47.5314,-90.9111,MN,5,MAPP,
10075_2,29.6,39.3125,49.025,58.7375,68.45,530351.525,0.432432432,12.2031126,12.15747109,12.40516998,11.90224217,11.06989474,6.86E-06,-0.001401981,0.102637799,-3.196108058,47.97374624,Tangentially-fired,Coal,Boiler (Coal),47.5314,-90.9111,MN,5,MAPP,
10075_3,50.875,56.19375,61.5125,66.83125,72.15,213133.875,0.705128205,11.78852784,11.71051906,11.57936045,11.64159064,11.74712855,-2.07E-05,0.00513441,-0.474672584,19.33142919,-280.8698092,Tangentially-fired,Coal,Boiler (Coal),47.5314,-90.9111,MN,5,MAPP,
1008_2,62.9,82.55625,102.2125,121.86875,141.525,412665.625,0.444444444,11.43471766,10.69569253,10.46798013,10.22318698,9.878890014,1.24E-07,-5.76E-05,0.009787812,-0.73684272,31.44207415,Dry bottom wall-fired boiler,Coal,Boiler (Coal),38.2636,-85.8381,IN,5,ECAR,
1008_4,62.9,82.325,101.75,121.175,140.6,393760.475,0.447368421,11.47079749,10.6660575,10.44383129,10.46017589,10.05531478,-9.24E-08,2.62E-05,-0.00190706,-0.037396386,16.29322846,Dry bottom wall-fired boiler,Coal,Boiler (Coal),38.2636,-85.8381,IN,5,ECAR,
1010_2,48.1,55.73125,63.3625,70.99375,78.625,46887.325,0.611764706,9.139527253,8.65238792,8.617357344,8.544937231,8.845451609,1.11E-05,-0.002816762,0.268161851,-11.31187239,187.1053497,Dry bottom wall-fired boiler,Coal,Boiler (Coal),39.53,-87.4247,IN,5,,
1010_3,49.025,,,,83.25,,0.588888889,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),39.53,-87.4247,IN,5,,
1010_4,33.3,,,,84.175,,0.395604396,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),39.53,-87.4247,IN,5,,
1010_5,32.375,,,,83.25,,0.388888889,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),39.53,-87.4247,IN,5,,
1010_6,141.525,,,,320.975,,0.44092219,,,,,,,,,,,Tangentially-fired,Coal,Boiler (Coal),39.53,-87.4247,IN,5,,
10111_EUBHB9,,,,,1,,,,,,,,,,,,,Circulating fluidized bed boiler,Coal,Boiler (Coal),42.6603,-83.2983,MI,5,,
10113_031,,,,,1,,,,,,,,,,,,,Circulating fluidized bed boiler,Coal Refuse,Boiler (Coal),40.79,-76.1984,PA,3,,
10113_032,,,,,1,,,,,,,,,,,,,Circulating fluidized bed boiler,Coal Refuse,Boiler (Coal),40.79,-76.1984,PA,3,,
1011_1,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.9694,-87.6044,IN,5,,
1011_2,9.63,25.27875,40.9275,56.57625,72.225,14592.339,0.133333333,33.59452654,17.15248885,14.72976022,13.70141509,12.88742626,7.95E-06,-0.001602042,0.117680873,-3.799628972,60.63391863,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.9694,-87.6044,IN,5,,
1012_2,49.95,60.35625,70.7625,81.16875,91.575,158893.725,0.545454545,13.24044256,13.11224928,13.29923094,13.09889221,12.67228491,3.07E-06,-0.000908522,0.098563243,-4.646438251,93.5390832,Dry bottom wall-fired boiler,Coal,Boiler (Coal),37.91,-87.3267,IN,5,ECAR,
1012_3,123.025,158.6375,194.25,229.8625,265.475,2134468.95,0.463414634,12.81169324,12.27828347,12.14670523,12.21186023,12.05198802,-5.61E-09,3.20E-06,-0.000511993,0.001263654,15.72445996,Dry bottom wall-fired boiler,Coal,Boiler (Coal),37.91,-87.3267,IN,5,ECAR,
10143_AAB01,89.725,96.43125,103.1375,109.84375,116.55,1557246.75,0.76984127,11.96203416,12.33533484,12.02633936,11.76504225,12.03417448,-5.09E-06,0.002436464,-0.428015047,32.8318941,-917.933444,Circulating fluidized bed boiler,Coal Refuse,Boiler (Coal),40.55,-78.8,PA,3,MAAC,
10151_1A,,,,,1,,,,,,,,,,,,,Circulating fluidized bed boiler,Coal Refuse,Boiler (Coal),39.5611,-80.1642,WV,3,,
10151_1B,,,,,1,,,,,,,,,,,,,Circulating fluidized bed boiler,Coal Refuse,Boiler (Coal),39.5611,-80.1642,WV,3,,
1016_GT-4,,,,,27.927,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.0986,-78.8294,NC,4,SERC,
1016_GT-5,,,,,25.038,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.0986,-78.8294,NC,4,SERC,
10176_A,,,,,30.816,,,,,,,,,,,,,Combustion turbine,Other Oil,Combustion turbine (Diesel Oil),42.3414,-71.0311,MA,1,NPCC,
10176_B,,,,,30.816,,,,,,,,,,,,,Combustion turbine,Other Oil,Combustion turbine (Diesel Oil),42.3414,-71.0311,MA,1,NPCC,
10244_B002,,,,,1,,,,,,,,,,,,,Tangentially-fired,Coal,Boiler (Coal),39.3265,-82.9744,OH,5,,
10244_B003,,,,,1,,,,,,,,,,,,,Wet bottom wall-fired boiler,Coal,Boiler (Coal),39.3265,-82.9744,OH,5,,
10294_2,20.223,26.4825,32.742,39.0015,45.261,8260.614,0.446808511,12.77099294,11.54266436,10.90685414,10.43859694,10.09037336,1.02E-05,-0.001502225,0.083400258,-2.150289843,32.85898698,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.225,-121.1278,CA,9,,
10328_UNIT1,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),42.7178,-84.4836,MI,5,,
10328_UNIT2,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),42.7178,-84.4836,MI,5,,
10328_UNIT3,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),42.7178,-84.4836,MI,5,,
10328_UNIT4,,,,,1,,,,,,,,,,,,,Circulating fluidized bed boiler,Coal,Boiler (Coal),42.7178,-84.4836,MI,5,,
10333_1,27.75,39.775,51.8,63.825,75.85,343712.425,0.365853659,18.70425473,17.4053123,16.68908027,15.19627872,12.5866603,2.03E-06,-0.000502202,0.042370924,-1.556093724,38.78509968,Stoker,Wood,Stoker (Wood),28.5814,-82.4303,FL,4,FRCC,
10343_SG-101,28.675,,,,37.925,,0.756097561,,,,,,,,,,,Circulating fluidized bed boiler,Coal Refuse,Boiler (Coal),40.8092,-76.4539,PA,3,,
10349_2,20.223,26.72325,33.2235,39.72375,46.224,46762.317,0.4375,11.15812396,10.60555833,10.15774591,9.773871044,9.571270019,3.69E-06,-0.000467294,0.022731306,-0.569410449,16.62434972,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.1365,-121.6397,CA,9,,
10377_BLR01A,,,,,1,,,,,,,,,,,,,Stoker,Coal,Stoker (Coal),37.2939,-77.2697,VA,3,SERC,
10377_BLR01B,,,,,1,,,,,,,,,,,,,Stoker,Coal,Stoker (Coal),37.2939,-77.2697,VA,3,SERC,
10377_BLR01C,,,,,1,,,,,,,,,,,,,Stoker,Coal,Stoker (Coal),37.2939,-77.2697,VA,3,SERC,
10377_BLR02A,,,,,1,,,,,,,,,,,,,Stoker,Coal,Stoker (Coal),37.2939,-77.2697,VA,3,SERC,
10377_BLR02B,,,,,1,,,,,,,,,,,,,Stoker,Coal,Stoker (Coal),37.2939,-77.2697,VA,3,SERC,
10377_BLR02C,,,,,1,,,,,,,,,,,,,Stoker,Coal,Stoker (Coal),37.2939,-77.2697,VA,3,SERC,
10378_BLR01A,,,,,1,,,,,,,,,,,,,Stoker,Wood,Stoker (Wood),33.9444,-78.0125,NC,4,,
10378_BLR01B,,,,,1,,,,,,,,,,,,,Stoker,Wood,Stoker (Wood),33.9444,-78.0125,NC,4,,
10378_BLR01C,,,,,1,,,,,,,,,,,,,Stoker,Wood,Stoker (Wood),33.9444,-78.0125,NC,4,,
10378_BLR02A,,,,,1,,,,,,,,,,,,,Stoker,Wood,Stoker (Wood),33.9444,-78.0125,NC,4,,
10378_BLR02B,,,,,1,,,,,,,,,,,,,Stoker,Wood,Stoker (Wood),33.9444,-78.0125,NC,4,,
10378_BLR02C,,,,,1,,,,,,,,,,,,,Stoker,Wood,Stoker (Wood),33.9444,-78.0125,NC,4,,
10379_BLR01A,,,,,1,,,,,,,,,,,,,Stoker,Wood,Stoker (Wood),36.435,-78.9619,NC,4,SERC,
10379_BLR01B,,,,,1,,,,,,,,,,,,,Stoker,Wood,Stoker (Wood),36.435,-78.9619,NC,4,SERC,
10379_BLR01C,,,,,1,,,,,,,,,,,,,Stoker,Wood,Stoker (Wood),36.435,-78.9619,NC,4,SERC,
10380_UNIT1,,,,,1,,,,,,,,,,,,,Stoker,Coal,Stoker (Coal),34.6474,-78.6407,NC,4,,
10380_UNIT2,,,,,1,,,,,,,,,,,,,Stoker,Coal,Stoker (Coal),34.6474,-78.6407,NC,4,,
10381_BLR01A,,,,,1,,,,,,,,,,,,,Stoker,Wood,Stoker (Wood),35.0225,-77.8575,NC,4,SERC,
10381_BLR01B,,,,,1,,,,,,,,,,,,,Stoker,Wood,Stoker (Wood),35.0225,-77.8575,NC,4,SERC,
10382_UNIT1,,,,,1,,,,,,,,,,,,,Stoker,"Coal, Wood",Stoker (Coal),34.59,-78.9968,NC,4,,
10382_UNIT2,,,,,1,,,,,,,,,,,,,Stoker,"Coal, Wood",Stoker (Coal),34.59,-78.9968,NC,4,,
10384_BLR01A,,,,,1,,,,,,,,,,,,,Stoker,Coal,Stoker (Coal),36.0378,-77.7542,NC,4,,
10384_BLR01B,,,,,1,,,,,,,,,,,,,Stoker,Coal,Stoker (Coal),36.0378,-77.7542,NC,4,,
10384_BLR02A,,,,,1,,,,,,,,,,,,,Stoker,Coal,Stoker (Coal),36.0378,-77.7542,NC,4,,
10384_BLR02B,,,,,1,,,,,,,,,,,,,Stoker,Coal,Stoker (Coal),36.0378,-77.7542,NC,4,,
10398_B001,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Process Gas,Boiler (Natural Gas),41.4739,-81.6728,OH,5,,
10398_B002,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Process Gas,Boiler (Natural Gas),41.4739,-81.6728,OH,5,,
10398_B003,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Process Gas,Boiler (Natural Gas),41.4739,-81.6728,OH,5,,
10398_B004,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Process Gas,Boiler (Natural Gas),41.4739,-81.6728,OH,5,,
10398_B007,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Process Gas,Boiler (Natural Gas),41.4739,-81.6728,OH,5,,
1040_1,12.95,17.80625,22.6625,27.51875,32.375,35180.525,0.4,13.14306743,12.49651292,12.21772405,11.88638727,11.90422172,6.16E-05,-0.005596194,0.188129092,-2.834215471,28.71793887,Dry bottom wall-fired boiler,Coal,Boiler (Coal),39.8028,-84.8953,IN,5,ECAR,
1040_2,27.75,36.075,44.4,52.725,61.05,77117.25,0.454545455,12.60763158,12.09597702,12.01061298,11.94899424,11.83342484,2.82E-06,-0.000569831,0.042546302,-1.398709494,29.16432497,Tangentially-fired,Coal,Boiler (Coal),39.8028,-84.8953,IN,5,ECAR,
1043_1SG1,61.975,72.84375,83.7125,94.58125,105.45,63365.275,0.587719298,11.06724653,10.49543678,10.18841925,9.872295801,9.068904562,-6.10E-07,0.000155414,-0.013352264,0.37645887,11.02388178,Dry bottom wall-fired boiler,Coal,Boiler (Coal),38.5201,-87.2662,IN,5,ECAR,
10464_E0001,,,,,1,,,,,,,,,,,,,Circulating fluidized bed boiler,Wood,Boiler (Wood),44.0361,-75.7712,NY,2,NPCC,
10464_E0002,,,,,1,,,,,,,,,,,,,Circulating fluidized bed boiler,Wood,Boiler (Wood),44.0361,-75.7712,NY,2,NPCC,
10464_E0003,,,,,1,,,,,,,,,,,,,Circulating fluidized bed boiler,Wood,Boiler (Wood),44.0361,-75.7712,NY,2,NPCC,
1046_1,7.704,,,,35.631,,0.216216216,,,,,,,,,,,Dry bottom wall-fired boiler,Natural Gas,Boiler (Natural Gas),42.506,-90.6527,IA,7,MAPP,
1046_5,2.889,7.46325,12.0375,16.61175,21.186,2165.787,0.136363636,26.77806792,18.21335729,14.55265067,14.10807611,12.99760677,-0.000208822,0.005205179,0.07480259,-2.95389943,34.57659373,Dry bottom wall-fired boiler,Natural Gas,Boiler (Natural Gas),42.506,-90.6527,IA,7,MAPP,
1046_6,,,,,14.445,,,,,,,,,,,,,Dry bottom wall-fired boiler,Natural Gas,Boiler (Natural Gas),42.506,-90.6527,IA,7,MAPP,
10474_211,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Process Gas,Boiler (Natural Gas),41.68,-87.4264,IN,5,,
10474_212,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Process Gas,Boiler (Natural Gas),41.68,-87.4264,IN,5,,
10474_213,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Process Gas,Boiler (Natural Gas),41.68,-87.4264,IN,5,,
10474_501,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Process Gas,Boiler (Natural Gas),41.68,-87.4264,IN,5,,
10474_502,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Process Gas,Boiler (Natural Gas),41.68,-87.4264,IN,5,,
10474_503,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Process Gas,Boiler (Natural Gas),41.68,-87.4264,IN,5,,
10474_504,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Process Gas,Boiler (Natural Gas),41.68,-87.4264,IN,5,,
1047_4,103.6,136.9,170.2,203.5,236.8,1757802.475,0.4375,12.7076783,11.65037416,11.3182169,11.21124903,11.33221976,1.70E-08,-1.27E-05,0.003616301,-0.466939073,34.44945596,Dry bottom turbo-fired boiler,Coal,Boiler (Coal),43.3359,-91.1672,IA,7,MAPP,
1048_2,45.325,84.175,123.025,161.875,200.725,303452.725,0.225806452,13.61180911,12.71046967,12.10832394,11.27512553,10.74672614,1.95E-08,-9.59E-06,0.001661848,-0.137280491,17.23047241,Tangentially-fired,"Coal, Natural Gas",Boiler (Coal),41.8081,-90.2345,IA,7,MAPP,
10525_ES5A,38.85,41.1625,43.475,45.7875,48.1,507802.8,0.807692308,15.62734745,15.42018843,15.48725479,15.63918495,15.0019957,-0.000997499,0.166299528,-10.36425766,286.1638746,-2937.810524,Stoker,Wood,Stoker (Wood),35.1285,-77.17,NC,4,SERC,
10566_1001,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),39.6928,-75.4867,NJ,2,,
10566_1002,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),39.6928,-75.4867,NJ,2,,
10603_031,13.875,,,,55.5,,0.25,,,,,,,,,,,Circulating fluidized bed boiler,Coal,Boiler (Coal),40.455,-78.7472,PA,3,MAAC,
10641_1,,,,,1,,,,,,,,,,,,,Circulating fluidized bed boiler,Coal Refuse,Boiler (Coal),40.4748,-78.7021,PA,3,,
10641_2,,,,,1,,,,,,,,,,,,,Circulating fluidized bed boiler,Coal Refuse,Boiler (Coal),40.4748,-78.7021,PA,3,,
10671_1A,,,,,1,,,,,,,,,,,,,Circulating fluidized bed boiler,Coal,Boiler (Coal),35.1931,-94.6458,OK,6,,
10671_1B,,,,,1,,,,,,,,,,,,,Circulating fluidized bed boiler,Coal,Boiler (Coal),35.1931,-94.6458,OK,6,,
10671_2A,,,,,1,,,,,,,,,,,,,Circulating fluidized bed boiler,Coal,Boiler (Coal),35.1931,-94.6458,OK,6,,
10671_2B,,,,,1,,,,,,,,,,,,,Circulating fluidized bed boiler,Coal,Boiler (Coal),35.1931,-94.6458,OK,6,,
10672_CBA,,,,,1,,,,,,,,,,,,,Circulating fluidized bed boiler,Coal,Boiler (Coal),30.4219,-81.6079,FL,4,FRCC,
10672_CBB,,,,,1,,,,,,,,,,,,,Circulating fluidized bed boiler,Coal,Boiler (Coal),30.4219,-81.6079,FL,4,FRCC,
10672_CBC,,,,,1,,,,,,,,,,,,,Circulating fluidized bed boiler,Coal,Boiler (Coal),30.4219,-81.6079,FL,4,FRCC,
10676_032,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),40.6558,-80.3556,PA,3,ECAR,
10676_033,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),40.6558,-80.3556,PA,3,ECAR,
10676_034,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),40.6558,-80.3556,PA,3,ECAR,
10676_035,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),40.6558,-80.3556,PA,3,ECAR,
10678_001,83.25,104.525,125.8,147.075,168.35,1888790.8,0.494505495,13.97294231,13.22546628,12.89401717,12.53315353,12.46209461,1.56E-07,-7.93E-05,0.015076337,-1.280207609,54.37458197,Circulating fluidized bed boiler,Coal,Boiler (Coal),39.5944,-78.7456,MD,3,,
10682_GT2,,,,,30.816,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.2415,-103.631,CO,8,WECC,
1068_1A,,,,,30.816,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),42.0474,-92.8594,IA,7,,
1068_1B,,,,,32.742,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),42.0474,-92.8594,IA,7,,
1068_2A,,,,,30.816,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),42.0474,-92.8594,IA,7,,
1068_2B,,,,,32.742,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),42.0474,-92.8594,IA,7,,
1068_3A,,,,,27.927,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),42.0474,-92.8594,IA,7,,
1068_3B,,,,,27.927,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),42.0474,-92.8594,IA,7,,
10698_BLR08,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Natural Gas,Boiler (Natural Gas),42.3049,-85.5783,MI,5,,
1073_3,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),41.9439,-91.6386,IA,7,MAPP,
1073_4,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),41.9439,-91.6386,IA,7,MAPP,
10743_CFB1,,,,,1,,,,,,,,,,,,,Circulating fluidized bed boiler,Coal Refuse,Boiler (Coal),39.6397,-79.9606,WV,3,,
10743_CFB2,,,,,1,,,,,,,,,,,,,Circulating fluidized bed boiler,Coal Refuse,Boiler (Coal),39.6397,-79.9606,WV,3,,
10745_016,,,,,1,,,,,,,,,,,,,Other boiler,Pipeline Natural Gas,Boiler (Natural Gas),43.5861,-84.2242,MI,5,,
10745_017,,,,,1,,,,,,,,,,,,,Other boiler,Pipeline Natural Gas,Boiler (Natural Gas),43.5861,-84.2242,MI,5,,
10745_018,,,,,1,,,,,,,,,,,,,Other boiler,Pipeline Natural Gas,Boiler (Natural Gas),43.5861,-84.2242,MI,5,,
10745_019,,,,,1,,,,,,,,,,,,,Other boiler,Pipeline Natural Gas,Boiler (Natural Gas),43.5861,-84.2242,MI,5,,
10745_020,,,,,1,,,,,,,,,,,,,Other boiler,Pipeline Natural Gas,Boiler (Natural Gas),43.5861,-84.2242,MI,5,,
10745_021,,,,,1,,,,,,,,,,,,,Other boiler,Pipeline Natural Gas,Boiler (Natural Gas),43.5861,-84.2242,MI,5,,
10771_1,,,,,1,,,,,,,,,,,,,Stoker,Wood,Stoker (Wood),37.2969,-77.2833,VA,3,,
10771_2,,,,,1,,,,,,,,,,,,,Stoker,Wood,Stoker (Wood),37.2969,-77.2833,VA,3,,
10773_1,,,,,1,,,,,,,,,,,,,Stoker,Wood,Stoker (Wood),37.1183,-79.2726,VA,3,,
10773_2,,,,,1,,,,,,,,,,,,,Stoker,Wood,Stoker (Wood),37.1183,-79.2726,VA,3,,
10774_1,,,,,1,,,,,,,,,,,,,Stoker,Wood,Stoker (Wood),36.6525,-76.9953,VA,3,,
10774_2,,,,,1,,,,,,,,,,,,,Stoker,Wood,Stoker (Wood),36.6525,-76.9953,VA,3,,
1077_1,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),42.0472,-92.8627,IA,7,MAPP,
1077_3,,,,,1,,,,,,,,,,,,,Cyclone boiler,Pipeline Natural Gas,Boiler (Natural Gas),42.0472,-92.8627,IA,7,MAPP,
10788_612,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Natural Gas,Boiler (Natural Gas),38.2431,-81.556,WV,3,,
1081_9,29.6,48.79375,67.9875,87.18125,106.375,158092.675,0.27826087,12.7545709,10.41232949,9.805415234,9.258513723,9.466548979,7.28E-07,-0.000209447,0.022351367,-1.075365233,29.87527262,Tangentially-fired,"Coal, Pipeline Natural Gas",Boiler (Coal),41.5404,-90.4483,IA,7,MAPP,
10822_1,,,,,1,,,,,,,,,,,,,Stoker,Wood,Stoker (Wood),44.6062,-84.6901,MI,5,,
10823_S42,8.667,11.556,14.445,17.334,20.223,2980.485,0.428571429,14.39258874,12.92885153,11.80572041,11.34734032,10.79549307,-0.000647398,0.03590651,-0.700273077,5.298356193,1.350541004,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),42.3497,-70.9601,MA,1,,
10823_S43,7.704,9.87075,12.0375,14.20425,16.371,2059.857,0.470588235,14.79889539,13.37353872,12.38097254,11.51576922,10.63977516,0.000316215,-0.018859576,0.418226358,-4.488332704,32.06414175,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),42.3497,-70.9601,MA,1,,
1082_1,24.05,,,,38.85,,0.619047619,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),41.18,-95.8408,IA,7,,
1082_2,17.575,33.06875,48.5625,64.05625,79.55,59648.625,0.220930233,11.91193846,11.63296977,11.95411252,12.17688889,11.1694003,-3.13E-07,1.99E-05,0.001410683,-0.10659277,13.27163814,Tangentially-fired,Coal,Boiler (Coal),41.18,-95.8408,IA,7,,
1082_3,345.95,434.05625,522.1625,610.26875,698.375,7597924.1,0.495364238,9.946833389,10.71947091,10.35784453,10.1875979,9.856537017,-1.16E-09,2.54E-06,-0.002062369,0.731475408,-84.90008382,Dry bottom wall-fired boiler,Coal,Boiler (Coal),41.18,-95.8408,IA,7,,
1082_4,293.225,421.56875,549.9125,678.25625,806.6,9874054.95,0.36353211,9.918588141,9.648556054,9.437924326,9.37514753,9.332887892,-3.31E-11,7.14E-08,-5.26E-05,0.014076023,8.756521189,Dry bottom wall-fired boiler,Coal,Boiler (Coal),41.18,-95.8408,IA,7,,
10849_PB1,15.725,,,,38.85,,0.404761905,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),47.286,-91.26,MN,5,,
10849_PB2,37.925,43.24375,48.5625,53.88125,59.2,409618.675,0.640625,12.05848315,11.15555144,11.04142775,11.40739503,10.99795164,-4.93E-05,0.008709188,-0.561422609,15.54141366,-142.9414343,Dry bottom wall-fired boiler,Coal,Boiler (Coal),47.286,-91.26,MN,5,,
10865_FBC1,,,,,1,,,,,,,,,,,,,Circulating fluidized bed boiler,Coal,Boiler (Coal),39.8675,-88.885,IL,5,,
10865_FBC2,,,,,1,,,,,,,,,,,,,Circulating fluidized bed boiler,Coal,Boiler (Coal),39.8675,-88.885,IL,5,,
10865_FBC3,,,,,1,,,,,,,,,,,,,Circulating fluidized bed boiler,Coal,Boiler (Coal),39.8675,-88.885,IL,5,,
10865_FBC4,,,,,1,,,,,,,,,,,,,Circulating fluidized bed boiler,Coal,Boiler (Coal),39.8675,-88.885,IL,5,,
10865_FBC5,,,,,1,,,,,,,,,,,,,Circulating fluidized bed boiler,Coal,Boiler (Coal),39.8675,-88.885,IL,5,,
10865_FBC6,,,,,1,,,,,,,,,,,,,Circulating fluidized bed boiler,Coal,Boiler (Coal),39.8675,-88.885,IL,5,,
10865_FBC7,,,,,1,,,,,,,,,,,,,Circulating fluidized bed boiler,Coal,Boiler (Coal),39.8675,-88.885,IL,5,,
10865_FBC8,,,,,1,,,,,,,,,,,,,Circulating fluidized bed boiler,Coal,Boiler (Coal),39.8675,-88.885,IL,5,,
10865_FBC9,,,,,1,,,,,,,,,,,,,Circulating fluidized bed boiler,Coal,Boiler (Coal),39.8675,-88.885,IL,5,,
10865_GB1,,,,,1,,,,,,,,,,,,,Other boiler,Pipeline Natural Gas,Boiler (Natural Gas),39.8675,-88.885,IL,5,,
10865_GB2,,,,,1,,,,,,,,,,,,,Other boiler,Pipeline Natural Gas,Boiler (Natural Gas),39.8675,-88.885,IL,5,,
10866_13,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),40.6776,-89.6069,IL,5,,
10866_14,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),40.6776,-89.6069,IL,5,,
10867_123-08,,,,,1,,,,,,,,,,,,,Circulating fluidized bed boiler,Coal,Boiler (Coal),39.8466,-88.9261,IL,5,,
10867_123-09,,,,,1,,,,,,,,,,,,,Circulating fluidized bed boiler,Coal,Boiler (Coal),39.8466,-88.9261,IL,5,,
10870_TURB2,,,,,29.853,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.9282,-76.0416,PA,3,,
10870_TURB3,,,,,30.816,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.9282,-76.0416,PA,3,,
10870_TURB4,,,,,31.779,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.9282,-76.0416,PA,3,,
10870_TURBIN,,,,,56.817,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.9282,-76.0416,PA,3,,
108_SGU1,101.75,163.49375,225.2375,286.98125,348.725,3006015.05,0.291777188,12.68146138,11.51201319,10.98987859,10.71045978,10.54559173,7.93E-10,-9.03E-07,0.000397495,-0.083680591,17.9465748,Dry bottom wall-fired boiler,Coal,Boiler (Coal),37.9306,-100.9725,KS,7,SPP,
1091_1,65.675,77.7,89.725,101.75,113.775,162609.45,0.577235772,12.59098968,12.49855442,12.32446361,12.16634333,11.82427293,-5.93E-07,0.0002079,-0.027179989,1.556380461,-20.25252759,Cyclone boiler,Coal,Boiler (Coal),42.3251,-96.3797,IA,7,,
1091_2,97.125,133.2,169.275,205.35,241.425,637931.8,0.402298851,11.73216808,10.96091959,10.88697171,10.81953722,10.59641283,1.30E-08,-1.03E-05,0.002990162,-0.37755806,28.49272565,Dry bottom wall-fired boiler,Coal,Boiler (Coal),42.3251,-96.3797,IA,7,,
1091_3,159.1,246.74375,334.3875,422.03125,509.675,3357946.1,0.31215971,11.09399591,10.33074954,10.0875721,10.11605654,10.23009098,4.40E-11,-1.13E-07,0.000100813,-0.037032836,14.85943282,Dry bottom wall-fired boiler,Coal,Boiler (Coal),42.3251,-96.3797,IA,7,,
10_1,69.375,114.93125,160.4875,206.04375,251.6,1342183.325,0.275735294,10.57356799,9.675357549,9.743987342,10.12739111,10.0102305,-1.58E-09,-2.79E-07,0.00045774,-0.091570298,14.85309664,Cell burner boiler,Coal,Boiler (Coal),32.6017,-87.7811,AL,4,SERC,
10_2,68.45,114.00625,159.5625,205.11875,250.675,1470412.375,0.273062731,10.85738413,9.919596669,9.740778115,9.871646104,10.04052085,1.72E-09,-1.73E-06,0.000637688,-0.09833507,15.11836749,Dry bottom wall-fired boiler,Coal,Boiler (Coal),32.6017,-87.7811,AL,4,SERC,
10_CT10,,,,,92.448,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.6017,-87.7811,AL,4,SERC,
10_CT2,40.446,50.076,59.706,69.336,78.966,16522.191,0.512195122,14.69554551,14.39798149,13.97001531,13.60123251,13.38084802,-4.86E-07,0.000142152,-0.014696722,0.604955735,6.165461573,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.6017,-87.7811,AL,4,SERC,
10_CT3,40.446,50.31675,60.1875,70.05825,79.929,28977.633,0.506024096,14.63862201,14.49477786,13.98337512,13.5383422,13.37620993,-9.54E-07,0.000286088,-0.030483244,1.338581256,-6.01010886,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.6017,-87.7811,AL,4,SERC,
10_CT4,39.483,49.35375,59.2245,69.09525,78.966,27452.241,0.5,14.44552617,14.2376961,13.75830036,13.34435204,13.22269646,-4.84E-07,0.000163411,-0.018474306,0.820539004,1.965057961,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.6017,-87.7811,AL,4,SERC,
10_CT5,52.002,58.98375,65.9655,72.94725,79.929,19961.064,0.65060241,13.85952639,13.56411314,13.33193192,13.14072679,12.84187183,-2.22E-06,0.000542883,-0.049048714,1.900187852,-12.45337762,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.6017,-87.7811,AL,4,SERC,
10_CT6,40.446,50.5575,60.669,70.7805,80.892,32003.379,0.5,14.67199962,14.32152791,13.78222536,13.39693548,13.20465832,-1.21E-06,0.000324682,-0.031471177,1.266364155,-3.30581152,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.6017,-87.7811,AL,4,SERC,
10_CT7,49.113,56.817,64.521,72.225,79.929,13923.054,0.614457831,14.34715956,14.00504695,13.67936003,13.45460526,13.27304824,-1.68E-06,0.000439099,-0.042018701,1.709951161,-10.5097612,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.6017,-87.7811,AL,4,SERC,
10_CT8,49.113,57.53925,65.9655,74.39175,82.818,13555.188,0.593023256,14.1492478,13.75783636,13.4266871,13.15756663,12.92115109,-2.57E-07,6.40E-05,-0.005494423,0.149554976,13.97458535,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.6017,-87.7811,AL,4,SERC,
10_CT9,49.113,57.2985,65.484,73.6695,81.855,17802.981,0.6,14.53476495,14.19668451,13.70994782,13.4818601,13.18233686,-6.84E-06,0.001804402,-0.176003032,7.480889283,-102.2787251,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.6017,-87.7811,AL,4,SERC,
1104_1,83.25,112.85,142.45,172.05,201.65,2116606.275,0.412844037,11.09022153,10.97206147,11.09717403,11.23088912,11.37546472,1.29E-08,-8.07E-06,0.001878507,-0.187315544,17.70610287,Tangentially-fired,Coal,Boiler (Coal),40.7412,-91.1168,IA,7,MAPP,
1105_1,,,,,23.112,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.7478,-92.8731,IA,7,,
1105_2,,,,,25.038,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.7478,-92.8731,IA,7,,
1122_7,12.95,,,,30.525,,0.424242424,,,,,,,,,,,Tangentially-fired,Coal,Boiler (Coal),42.0247,-93.6069,IA,7,MAPP,
1122_8,24.975,33.7625,42.55,51.3375,60.125,358394.025,0.415384615,14.28420022,12.78281109,13.42586087,13.51272166,12.16314609,1.27E-05,-0.002604713,0.189729648,-5.842647111,77.48805158,Dry bottom wall-fired boiler,"Coal, Natural Gas",Boiler (Coal),42.0247,-93.6069,IA,7,MAPP,
1131_7,3.7,11.79375,19.8875,27.98125,36.075,6379.725,0.102564103,21.29579082,13.99242777,13.21781345,12.75498914,13.95200628,7.35E-05,-0.006608292,0.217529897,-3.14857495,30.28849771,Dry bottom wall-fired boiler,Coal,Boiler (Coal),42.5267,-92.4394,IA,7,MAPP,
113_1,50.875,65.675,80.475,95.275,110.075,708641.575,0.462184874,14.32117464,13.35206104,12.57995984,12.28564074,11.88373592,-7.52E-07,0.000234301,-0.026082453,1.179599126,-3.995834801,Tangentially-fired,Coal,Boiler (Coal),34.9394,-110.3033,AZ,9,WECC,
113_2,106.375,139.2125,172.05,204.8875,237.725,1077695.3,0.447470817,11.70555566,11.29887493,11.14789084,11.14452671,11.31417898,4.78E-09,-3.49E-06,0.001013227,-0.138636811,18.57171361,Tangentially-fired,Coal,Boiler (Coal),34.9394,-110.3033,AZ,9,WECC,
113_3,124.875,159.1,193.325,227.55,261.775,1846398.975,0.477031802,12.39817494,12.24209794,12.09614775,12.05095502,12.22179372,7.48E-10,-1.51E-07,-3.83E-05,0.006776673,12.26040342,Tangentially-fired,Coal,Boiler (Coal),34.9394,-110.3033,AZ,9,WECC,
113_4,128.575,191.24375,253.9125,316.58125,379.25,3164365.8,0.33902439,11.86572836,11.98304643,11.73970925,11.12898997,12.23264744,5.64E-09,-5.03E-06,0.001578302,-0.208108424,21.67584078,Tangentially-fired,Coal,Boiler (Coal),34.9394,-110.3033,AZ,9,WECC,
1167_8,37,,,,68.45,,0.540540541,,,,,,,,,,,Cyclone boiler,Coal,Boiler (Coal),41.3917,-91.0569,IA,7,MAPP,
1167_9,42.55,69.60625,96.6625,123.71875,150.775,1437357.5,0.282208589,13.64982687,12.58006473,12.17635738,11.92247646,11.9691133,5.19E-08,-2.16E-05,0.003417461,-0.253920314,19.7598914,Tangentially-fired,Coal,Boiler (Coal),41.3917,-91.0569,IA,7,MAPP,
116_1,26.001,44.53875,63.0765,81.61425,100.152,114735.672,0.259615385,12.67345659,11.34116404,11.08103178,10.92889688,11.33765126,5.00E-07,-0.000132834,0.013186204,-0.588689004,21.17185608,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),33.4225,-111.9122,AZ,9,,
116_2,23.112,41.409,59.706,78.003,96.3,91198.026,0.24,13.84427034,11.80368129,11.56651281,11.18364961,11.44719804,1.02E-06,-0.000259124,0.024057813,-0.980900103,26.57226797,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),33.4225,-111.9122,AZ,9,,
118_CT3,32.742,42.61275,52.4835,62.35425,72.225,22820.211,0.453333333,16.518261,14.86058779,13.72212548,12.98846765,12.46818375,-3.38E-07,4.45E-05,0.000695446,-0.337255072,25.6426291,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.5517,-111.3,AZ,9,WECC,
1206_1G,9.63,,,,28.89,,0.333333333,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.1141,-94.3499,IA,7,MAPP,
1206_2G,9.63,,,,28.89,,0.333333333,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.1141,-94.3499,IA,7,MAPP,
120_1,23.112,34.90875,46.7055,58.50225,70.299,486550.935,0.328767123,12.67697781,11.7703176,11.42886968,11.36876671,11.42647091,2.59E-07,-7.11E-05,0.007545409,-0.359047631,17.74841368,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),32.7214,-114.7097,AZ,9,WECC,
120_CT5,18.297,25.5195,32.742,39.9645,47.187,83381.355,0.387755102,13.90655541,12.16707298,11.34626858,10.80454735,10.5535704,9.97E-06,-0.001444927,0.079940804,-2.074994401,32.84332822,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.7214,-114.7097,AZ,9,WECC,
120_CT6,18.297,25.27875,32.2605,39.24225,46.224,84134.421,0.395833333,13.84899654,12.18581212,11.37278567,10.85465508,10.55966804,8.48E-06,-0.001247661,0.070416455,-1.874417521,31.26340287,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.7214,-114.7097,AZ,9,WECC,
1217_1,5.778,13.482,21.186,28.89,36.594,4848.705,0.157894737,17.32421205,13.08871762,12.89136654,12.85955597,13.07918408,4.68E-05,-0.004658055,0.168575582,-2.625529905,27.71293253,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),43.1606,-95.2569,IA,7,MAPP,
1217_2,43.335,52.002,60.669,69.336,78.003,13729.491,0.555555556,14.37333318,13.19558556,12.60220014,12.34851842,11.84443768,-2.55E-06,0.000512189,-0.034434523,0.760201285,13.40945631,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),43.1606,-95.2569,IA,7,MAPP,
1230_1,,,,,51.039,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),37.1611,-100.7619,KS,7,SPP,
1233_4,30.816,52.4835,74.151,95.8185,117.486,73608.831,0.262295082,12.06655685,11.07572271,10.723682,10.53422668,10.64691179,1.16E-07,-3.73E-05,0.004572191,-0.264102707,16.84936161,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),37.7328,-99.9497,KS,7,SPP,
1235_3,,,,,89.559,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),38.41,-98.8689,KS,7,SPP,
1239_12,28.89,,,,269.64,,0.107142857,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.0719,-94.6986,KS,7,SPP,
1239_40,,,,,1,,,,,,,,,,,,,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),37.0719,-94.6986,KS,7,SPP,
1240_1,28.89,58.50225,88.1145,117.72675,147.339,113211.243,0.196078431,15.29095251,11.83383201,11.84906114,11.08629663,11.05355513,3.12E-07,-0.00011878,0.016145314,-0.93739556,31.54362493,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),37.7903,-97.5217,KS,7,SPP,
1240_2,63.558,118.9305,174.303,229.6755,285.048,242526.735,0.222972973,16.98501292,12.85471193,12.91919272,12.35003278,12.35368733,2.67E-08,-2.04E-05,0.005620036,-0.66310393,41.2357599,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),37.7903,-97.5217,KS,7,SPP,
1240_E1CT,,,,,87.633,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.7903,-97.5217,KS,7,SPP,
1240_E2CT,,,,,87.633,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.7903,-97.5217,KS,7,SPP,
1240_E3CT,109.782,121.57875,133.3755,145.17225,156.969,117968.463,0.699386503,11.93032915,11.58946192,11.25437757,10.91437769,10.13637666,-9.09E-07,0.000462299,-0.087873451,7.367882845,-217.5409893,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.7903,-97.5217,KS,7,SPP,
1241_1,427.35,503.43125,579.5125,655.59375,731.675,7518571.125,0.584070796,10.9889795,10.66382362,10.52025034,10.51386936,10.26455033,-4.18E-10,8.88E-07,-0.000687388,0.227043759,-15.8429098,Cyclone boiler,Coal,Boiler (Coal),38.3472,-94.6389,KS,7,SPP,
1241_2,370,439.8375,509.675,579.5125,649.35,7225193.5,0.56980057,10.74004596,11.09878152,11.05266729,10.81597399,10.42844875,-3.06E-10,6.85E-07,-0.00058953,0.226392004,-21.30504806,Dry bottom wall-fired boiler,Coal,Boiler (Coal),38.3472,-94.6389,KS,7,SPP,
1242_3,19.26,35.631,52.002,68.373,84.744,73679.13,0.227272727,16.72772176,13.08374389,13.02961454,12.51621773,12.86692138,3.12E-06,-0.000700021,0.056949898,-2.000474145,38.70385793,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),37.5956,-97.4131,KS,7,,
1242_4,18.297,33.46425,48.6315,63.79875,78.966,24575.76,0.231707317,19.08503363,14.56686025,14.26021709,13.32245143,12.95074791,4.76E-06,-0.001012115,0.077716554,-2.58667611,46.06218925,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),37.5956,-97.4131,KS,7,,
1248_4,27.927,,,,121.338,,0.23015873,,,,,,,,,,,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),38.0906,-97.8747,KS,7,SPP,
1248_CT-1,,,,,52.965,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.0906,-97.8747,KS,7,SPP,
1248_CT-2,,,,,51.039,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.0906,-97.8747,KS,7,SPP,
1248_CT-3,,,,,51.039,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.0906,-97.8747,KS,7,SPP,
1248_CT-4,,,,,58.743,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),38.0906,-97.8747,KS,7,SPP,
124_GT1,38.52,47.187,55.854,64.521,73.188,8562.996,0.526315789,15.55566763,14.13739944,13.29097129,12.88656012,12.67090709,-9.11E-07,0.000154608,-0.005834368,-0.228411483,26.18112403,Combustion turbine,Natural Gas,Combustion turbine (Natural Gas),32.2511,-110.9889,AZ,9,,
1250_3,27.75,32.60625,37.4625,42.31875,47.175,193918.85,0.588235294,11.53204942,12.7188424,12.37295812,12.25768431,12.34886076,-0.000133912,0.021332101,-1.261794101,32.81000792,-303.7269691,Tangentially-fired,Coal,Boiler (Coal),39.0072,-95.2692,KS,7,,
1250_4,47.175,62.66875,78.1625,93.65625,109.15,913416.225,0.43220339,11.65627426,11.11751466,10.88529613,10.65336133,10.77069953,4.74E-07,-0.000147167,0.017028984,-0.884920213,28.60883824,Tangentially-fired,Coal,Boiler (Coal),39.0072,-95.2692,KS,7,,
1250_5,138.75,195.86875,252.9875,310.10625,367.225,3615177.5,0.377833753,10.76152486,10.64994772,10.64850172,10.56111215,10.6198771,1.68E-09,-1.68E-06,0.000612774,-0.096861129,16.27048992,Tangentially-fired,Coal,Boiler (Coal),39.0072,-95.2692,KS,7,,
1252_10,58.275,75.85,93.425,111,128.575,633354.9,0.45323741,11.44624238,11.06704537,10.84680315,10.78123814,11.26923829,1.76E-07,-5.97E-05,0.007718995,-0.462309523,21.96592033,Tangentially-fired,Coal,Boiler (Coal),39.0522,-95.5669,KS,7,SPP,
1252_9,37.925,46.01875,54.1125,62.20625,70.3,683156.9,0.539473684,12.45714848,12.16458773,11.88660092,11.80800661,11.20617883,-8.81E-06,0.001822546,-0.138973742,4.598030935,-43.22534287,Tangentially-fired,Coal,Boiler (Coal),39.0522,-95.5669,KS,7,SPP,
1268_14,,,,,52.965,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.6953,-95.4586,KS,7,,
126_1,19.26,32.01975,44.7795,57.53925,70.299,52089.633,0.273972603,12.83163998,11.72694702,11.47792379,11.17642017,11.35588021,2.27E-06,-0.000420915,0.028752067,-0.875950648,21.73233851,Tangentially-fired,Natural Gas,Boiler (Natural Gas),32.16,-110.9047,AZ,9,,
126_2,19.26,32.2605,45.261,58.2615,71.262,91950.129,0.27027027,13.19767501,11.67668827,11.19549234,10.80305483,10.96046969,2.06E-06,-0.000391493,0.027755043,-0.9008425,22.76580893,Tangentially-fired,Natural Gas,Boiler (Natural Gas),32.16,-110.9047,AZ,9,,
126_3,22.149,39.24225,56.3355,73.42875,90.522,315405.612,0.244680851,12.31889477,10.99253628,10.56581552,10.35530775,10.55477728,4.28E-07,-0.000104648,0.0097784,-0.427826038,18.03178812,Tangentially-fired,Natural Gas,Boiler (Natural Gas),32.16,-110.9047,AZ,9,,
126_4,37.925,60.125,82.325,104.525,126.725,1032471.125,0.299270073,12.41110866,11.70067489,11.2019322,11.05785703,11.45815215,8.02E-09,-1.06E-07,5.60E-05,-0.040690612,13.86291238,Dry bottom wall-fired boiler,Coal,Boiler (Coal),32.16,-110.9047,AZ,9,,
1271_4,9.63,16.13025,22.6305,29.13075,35.631,46444.527,0.27027027,13.21430898,11.97858616,11.77315973,11.79708507,11.82877986,1.35E-05,-0.00153422,0.064754405,-1.20134382,20.03198702,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),37.0456,-95.6076,KS,7,SPP,
127_1,199.8,311.03125,422.2625,533.49375,644.725,4270685.225,0.30989957,11.71480528,11.27136245,11.32356724,11.18878243,11.39821684,3.30E-10,-5.67E-07,0.000353448,-0.094835284,20.55099196,Dry bottom wall-fired boiler,Coal,Boiler (Coal),34.0825,-99.1753,TX,6,ERCOT,
1295_1,29.6,38.61875,47.6375,56.65625,65.675,194865.125,0.450704225,14.98400304,13.87658837,13.54682496,12.76582981,11.83022556,9.61E-06,-0.001936643,0.142397543,-4.589789494,68.92891436,Cyclone boiler,"Coal, Natural Gas",Boiler (Coal),39.1486,-94.6405,KS,7,SPP,
1295_2,51.8,58.50625,65.2125,71.91875,78.625,138256.05,0.658823529,10.08216582,10.04696341,10.68444425,10.82445916,10.18425187,1.83E-05,-0.005169879,0.538626388,-24.49556482,420.6447323,Dry bottom wall-fired boiler,"Coal, Natural Gas",Boiler (Coal),39.1486,-94.6405,KS,7,SPP,
1295_CT2,,,,,43.335,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),39.1486,-94.6405,KS,7,SPP,
1295_CT3,,,,,28.89,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),39.1486,-94.6405,KS,7,SPP,
1305_GT1,,,,,50.076,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.3461,-97.6761,KS,7,SPP,
1305_GT2,,,,,52.002,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),38.3461,-97.6761,KS,7,SPP,
1305_GT3,,,,,50.076,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.3461,-97.6761,KS,7,SPP,
130_1,261.775,340.8625,419.95,499.0375,578.125,3096734.425,0.4528,10.55988504,10.51066583,10.45515842,10.82735463,10.4825007,-1.68E-09,2.70E-06,-0.00158361,0.399960049,-26.24300622,Dry bottom wall-fired boiler,Coal,Boiler (Coal),33.3692,-80.1119,SC,4,,
130_2,269.175,339.9375,410.7,481.4625,552.225,773099.275,0.487437186,11.30027411,11.15539803,11.09902553,10.96331157,11.24201627,1.10E-09,-1.73E-06,0.001004825,-0.256580164,35.51974245,Tangentially-fired,Coal,Boiler (Coal),33.3692,-80.1119,SC,4,,
130_3,269.175,349.41875,429.6625,509.90625,590.15,6825330.8,0.456112853,11.56680404,11.19431602,10.96310344,10.85605122,10.9313057,7.56E-11,-1.23E-07,8.44E-05,-0.03034885,15.62973459,Tangentially-fired,Coal,Boiler (Coal),33.3692,-80.1119,SC,4,,
130_4,273.8,357.74375,441.6875,525.63125,609.575,7305302.2,0.449165402,12.0816205,11.76500671,11.31620209,11.06494298,11.03034354,-2.61E-10,5.10E-07,-0.000354373,0.100083291,2.248601796,Tangentially-fired,Coal,Boiler (Coal),33.3692,-80.1119,SC,4,,
1336_S-2,25.038,41.64975,58.2615,74.87325,91.485,85844.709,0.273684211,11.78306413,10.91275443,10.64137944,10.59469964,10.54694093,8.12E-08,-2.98E-05,0.003945713,-0.22672905,15.4227797,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),37.9703,-100.8956,KS,7,SPP,
1336_S-4,5.778,,,,42.372,,0.136363636,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.9703,-100.8956,KS,7,SPP,
1336_S-5,5.778,15.8895,26.001,36.1125,46.224,12944.646,0.125,38.58986403,20.11452401,15.76483314,13.96217729,13.20301955,4.02E-05,-0.00523113,0.253499411,-5.592949802,63.40710454,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.9703,-100.8956,KS,7,SPP,
1353_AUX2,,,,,1,,,,,,,,,,,,,Other boiler,Diesel Oil,Boiler (Diesel Oil),38.1707,-82.6176,KY,4,ECAR,
1353_BSU1,93.425,141.75625,190.0875,238.41875,286.75,1395233,0.325806452,12.01384202,10.43237206,9.93774736,9.792059966,10.28459642,7.84E-09,-6.30E-06,0.001945749,-0.278677219,25.60209581,Dry bottom wall-fired boiler,Coal,Boiler (Coal),38.1707,-82.6176,KY,4,ECAR,
1353_BSU2,449.55,531.18125,612.8125,694.44375,776.075,1731933.925,0.579261025,9.615949295,9.397060268,9.209642262,9.147176222,8.74727867,-5.22E-10,1.22E-06,-0.001058522,0.399572222,-45.81110211,Dry bottom wall-fired boiler,Coal,Boiler (Coal),38.1707,-82.6176,KY,4,ECAR,
1355_1,37,53.41875,69.8375,86.25625,102.675,428967.825,0.36036036,11.70790538,11.30427513,11.20893797,11.18628876,11.23897044,1.37E-07,-4.25E-05,0.005014431,-0.2663916,16.59870674,Dry bottom wall-fired boiler,Coal,Boiler (Coal),37.7889,-84.7139,KY,4,SERC,
1355_10,48.15,64.521,80.892,97.263,113.634,192675.114,0.423728814,15.91388811,14.09380718,13.4027387,12.8926064,12.34139726,4.21E-07,-0.000158502,0.022153566,-1.395080686,47.15576842,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.7889,-84.7139,KY,4,SERC,
1355_11,47.187,63.79875,80.4105,97.02225,113.634,111646.368,0.415254237,16.92576076,15.15565821,14.12758179,13.36847461,12.7392759,1.83E-07,-6.99E-05,0.010211271,-0.716911935,34.45725236,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.7889,-84.7139,KY,4,SERC,
1355_2,65.675,90.65,115.625,140.6,165.575,906739.575,0.396648045,11.60092428,11.17419855,10.98855148,11.16314003,11.09052697,-7.78E-08,3.34E-05,-0.004998515,0.299789219,5.46481271,Tangentially-fired,Coal,Boiler (Coal),37.7889,-84.7139,KY,4,SERC,
1355_3,153.55,220.38125,287.2125,354.04375,420.875,2151480.625,0.364835165,11.81794239,11.30147782,11.16344209,11.17097524,11.45713452,7.64E-10,-9.06E-07,0.000415168,-0.087577898,18.33169116,Tangentially-fired,Coal,Boiler (Coal),37.7889,-84.7139,KY,4,SERC,
1355_5,48.15,64.76175,81.3735,97.98525,114.597,154296.675,0.420168067,17.34109371,14.83651564,13.73386394,13.0374043,12.60759315,4.68E-07,-0.000173128,0.024257891,-1.566909423,53.35622994,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.7889,-84.7139,KY,4,SERC,
1355_6,86.67,105.93,125.19,144.45,163.71,220933.386,0.529411765,13.07570822,12.15403066,11.62909173,11.2644301,10.98156623,4.78E-08,-2.76E-05,0.006076378,-0.619538204,36.41530562,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.7889,-84.7139,KY,4,SERC,
1355_7,101.115,116.28225,131.4495,146.61675,161.784,175392.153,0.625,12.38450637,11.78589037,11.43190318,11.17130258,10.84329008,-7.52E-09,-3.50E-06,0.002363597,-0.39032661,32.08770848,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.7889,-84.7139,KY,4,SERC,
1355_8,48.15,64.76175,81.3735,97.98525,114.597,170213.139,0.420168067,16.0969739,14.253964,13.3475465,12.69637814,12.12143587,2.75E-07,-0.000105105,0.01512492,-1.008595048,39.85059782,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),37.7889,-84.7139,KY,4,SERC,
1355_9,48.15,64.521,80.892,97.263,113.634,198330.813,0.423728814,16.37106009,14.59607018,13.69001419,13.00600432,12.48150877,3.39E-07,-0.000123155,0.016901678,-1.079474176,41.08853389,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),37.7889,-84.7139,KY,4,SERC,
1356_1,185,258.76875,332.5375,406.30625,480.075,5496873.55,0.385356455,11.70855053,11.11875218,10.72563906,10.48456106,10.48404929,1.87E-10,-2.40E-07,0.000128192,-0.037501324,15.55995053,Tangentially-fired,Coal,Boiler (Coal),38.7497,-85.035,KY,4,,
1356_2,172.05,251.1375,330.225,409.3125,488.4,5424351.7,0.352272727,10.37102152,9.820777099,9.662743724,9.608765855,9.611816718,2.57E-10,-3.96E-07,0.000230676,-0.060883104,15.80780112,Tangentially-fired,Coal,Boiler (Coal),38.7497,-85.035,KY,4,,
1356_3,171.125,252.0625,333,413.9375,494.875,5552401.3,0.345794393,10.082395,9.799693806,9.603509127,9.738473733,9.559112152,-8.64E-10,1.09E-06,-0.000481132,0.086123791,4.721941462,Dry bottom wall-fired boiler,Coal,Boiler (Coal),38.7497,-85.035,KY,4,,
1356_4,186.85,263.39375,339.9375,416.48125,493.025,6339877.85,0.378986867,10.65886707,10.30220748,10.11070283,10.13018346,9.979973546,-5.18E-10,6.42E-07,-0.00027445,0.044712382,8.33102028,Dry bottom wall-fired boiler,Coal,Boiler (Coal),38.7497,-85.035,KY,4,,
1357_4,37,,,,65.675,,0.563380282,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),37.3636,-87.1214,KY,4,ECAR,
1357_5,36.075,51.10625,66.1375,81.16875,96.2,423366.95,0.375,11.65544777,10.7994057,10.5471311,10.41568178,10.20009717,2.27E-07,-7.69E-05,0.009520087,-0.521599193,21.30889223,Dry bottom wall-fired boiler,Coal,Boiler (Coal),37.3636,-87.1214,KY,4,ECAR,
1363_4,71.225,88.56875,105.9125,123.25625,140.6,195017.75,0.506578947,9.796620514,9.937153834,9.755257108,9.823202325,11.19511119,2.22E-07,-6.80E-05,0.007028102,-0.265148684,11.89638655,Dry bottom wall-fired boiler,Coal,Boiler (Coal),38.1828,-85.8894,KY,4,SERC,
1363_5,85.1,105.21875,125.3375,145.45625,165.575,330718.025,0.51396648,10.76965374,10.37829811,10.28758812,10.20950901,10.13428346,7.08E-08,-3.85E-05,0.007802633,-0.700630317,33.91742918,Dry bottom wall-fired boiler,Coal,Boiler (Coal),38.1828,-85.8894,KY,4,SERC,
1363_6,92.5,129.5,166.5,203.5,240.5,131965.125,0.384615385,10.29069321,10.48555812,10.28479679,10.07630486,9.951458473,-6.59E-09,5.18E-06,-0.001484164,0.178614337,2.851475618,Tangentially-fired,Coal,Boiler (Coal),38.1828,-85.8894,KY,4,SERC,
1364_1,115.625,163.03125,210.4375,257.84375,305.25,3258638.1,0.378787879,10.20758253,9.74451921,9.658533752,9.623463821,9.633834015,2.65E-09,-2.49E-06,0.000872098,-0.136039486,17.64850885,Tangentially-fired,Coal,Boiler (Coal),38.0531,-85.91,KY,4,ECAR,
