unit,load_min,load_2,load_3,load_4,load_max,load_total,min_gen_perc,heat_rate(load_min),heat_rate(load_2),heat_rate(load_3),heat_rate(load_4),heat_rate(load_max),a4,a3,a2,a1,a0,unit_type,fuel_type,group_type,lat,lon,state,EPA,NERC,CC_Cluster
1364_2,118.4,165.1125,211.825,258.5375,305.25,2932311.05,0.387878788,10.16361906,9.71165682,9.658888954,9.641719547,9.953429897,5.75E-09,-4.93E-06,0.0015797,-0.225043818,21.71355985,Tangentially-fired,Coal,Boiler (Coal),38.0531,-85.91,KY,4,ECAR,
1364_3,170.2,225.46875,280.7375,336.00625,391.275,3381059.075,0.43498818,10.81598043,10.33362636,10.21510393,10.15287624,10.02711119,8.38E-10,-1.15E-06,0.000580688,-0.128787972,20.89172333,Dry bottom wall-fired boiler,Coal,Boiler (Coal),38.0531,-85.91,KY,4,ECAR,
1364_4,214.6,282.5875,350.575,418.5625,486.55,5202524.675,0.441064639,10.57885142,10.50896453,10.21116868,10.145715,9.963767895,-1.58E-09,2.24E-06,-0.001162185,0.257288085,-9.925826911,Dry bottom wall-fired boiler,Coal,Boiler (Coal),38.0531,-85.91,KY,4,ECAR,
1366_12,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.2147,-85.8453,KY,4,,
1366_13,105.93,119.17125,132.4125,145.65375,158.895,257635.242,0.666666667,9.124245182,9.235104556,9.273961715,9.041004152,9.505220365,1.58E-06,-0.000811469,0.154636225,-12.99271352,415.327123,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.2147,-85.8453,KY,4,,
136_1,321.9,399.6,477.3,555,632.7,7099966.075,0.50877193,11.22190826,10.29510438,9.926994073,9.55373328,8.824197348,2.43E-10,-6.27E-07,0.000563236,-0.218834514,41.5986402,Dry bottom wall-fired boiler,Coal,Boiler (Coal),29.7333,-81.6339,FL,4,SERC,
136_2,322.825,400.29375,477.7625,555.23125,632.7,7412775.175,0.510233918,11.45718154,10.75619298,10.27635713,9.798110043,9.383684125,3.26E-10,-6.51E-07,0.000485066,-0.165787005,32.79381342,Dry bottom wall-fired boiler,Coal,Boiler (Coal),29.7333,-81.6339,FL,4,SERC,
1374_1,80.475,96.43125,112.3875,128.34375,144.3,983082.6,0.557692308,10.31149675,10.57257814,10.45072205,10.20423656,10.42734023,2.16E-07,-7.96E-05,0.010167557,-0.511997757,18.08530691,Cyclone boiler,Coal,Boiler (Coal),37.7958,-87.0597,KY,4,ECAR,
1374_2,88.8,134.35625,179.9125,225.46875,271.025,1633574.05,0.327645051,10.66938681,10.32597049,10.15511928,10.07333942,9.905700642,-8.85E-10,4.09E-07,-2.56E-05,-0.012195967,11.72264583,Tangentially-fired,Coal,Boiler (Coal),37.7958,-87.0597,KY,4,ECAR,
1378_1,373.7,431.05,488.4,545.75,603.1,5975612.85,0.619631902,11.29721549,11.21045795,11.29488108,10.7292535,10.39671042,6.56E-09,-1.28E-05,0.009235032,-2.926275291,355.0049456,Cyclone boiler,Coal,Boiler (Coal),37.2608,-86.9783,KY,4,SERC,
1378_2,372.775,432.9,493.025,553.15,613.275,6037125.35,0.607843137,12.15897494,11.87080595,11.82697443,11.20893857,11.23507444,6.49E-09,-1.27E-05,0.009142133,-2.906021732,355.1538862,Cyclone boiler,Coal,Boiler (Coal),37.2608,-86.9783,KY,4,SERC,
1378_3,435.675,,,,972.175,,0.448144624,,,,,,,,,,,Cyclone boiler,Coal,Boiler (Coal),37.2608,-86.9783,KY,4,SERC,
1379_1,41.625,62.66875,83.7125,104.75625,125.8,1329662.525,0.330882353,13.18297219,12.44132615,12.12366953,11.82397754,11.61178584,1.01E-07,-3.68E-05,0.00497969,-0.309599895,19.79587508,Dry bottom wall-fired boiler,Coal,Boiler (Coal),37.1517,-88.775,KY,4,SERC,
1379_2,49.95,67.9875,86.025,104.0625,122.1,1560561.025,0.409090909,12.98567002,12.41916317,12.07946468,11.91219734,11.57269898,-1.14E-07,3.37E-05,-0.003308992,0.100969557,12.71561891,Dry bottom wall-fired boiler,Coal,Boiler (Coal),37.1517,-88.775,KY,4,SERC,
1379_3,44.4,65.2125,86.025,106.8375,127.65,1460836.775,0.347826087,13.06808887,12.41725922,12.16598468,11.87866054,11.79815303,1.51E-07,-5.36E-05,0.007042876,-0.417002364,21.80727096,Dry bottom wall-fired boiler,Coal,Boiler (Coal),37.1517,-88.775,KY,4,SERC,
1379_4,50.875,70.3,89.725,109.15,128.575,1369574.425,0.395683453,12.34654684,12.49937795,12.09625185,11.80768208,11.71445062,-1.73E-07,7.05E-05,-0.010418678,0.644998438,-1.626204679,Dry bottom wall-fired boiler,Coal,Boiler (Coal),37.1517,-88.775,KY,4,SERC,
1379_5,42.55,64.98125,87.4125,109.84375,132.275,1442328.45,0.321678322,13.10900385,12.43017568,12.11041646,11.84035687,11.76472245,7.47E-08,-2.73E-05,0.003756825,-0.242126598,18.47147031,Dry bottom wall-fired boiler,Coal,Boiler (Coal),37.1517,-88.775,KY,4,SERC,
1379_6,50.875,69.14375,87.4125,105.68125,123.95,1460252.175,0.410447761,12.05278166,11.93320306,11.63117455,11.57094832,11.53999441,-2.38E-07,8.62E-05,-0.011237597,0.614615158,0.117735854,Dry bottom wall-fired boiler,Coal,Boiler (Coal),37.1517,-88.775,KY,4,SERC,
1379_7,48.1,67.29375,86.4875,105.68125,124.875,1250194.85,0.385185185,12.43790301,11.94308447,11.70556058,11.59856439,11.47363947,-6.66E-09,-9.40E-07,0.000722343,-0.094403016,15.44771369,Dry bottom wall-fired boiler,Coal,Boiler (Coal),37.1517,-88.775,KY,4,SERC,
1379_8,41.625,61.5125,81.4,101.2875,121.175,1365941.95,0.34351145,12.72976729,12.04393346,11.72904969,11.61130561,11.44601924,-1.89E-08,1.71E-06,0.000588913,-0.098318162,15.73503102,Dry bottom wall-fired boiler,Coal,Boiler (Coal),37.1517,-88.775,KY,4,SERC,
1379_9,41.625,62.20625,82.7875,103.36875,123.95,1367545.9,0.335820896,12.72452406,11.93596933,11.69487159,11.5975567,11.08785017,-3.54E-08,2.55E-06,0.00100714,-0.14319417,16.86221103,Dry bottom wall-fired boiler,Coal,Boiler (Coal),37.1517,-88.775,KY,4,SERC,
1381_C1,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),37.9628,-86.7917,KY,4,ECAR,
1381_C2,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),37.9628,-86.7917,KY,4,ECAR,
1381_C3,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),37.9628,-86.7917,KY,4,ECAR,
1382_H1,73.075,93.425,113.775,134.125,154.475,1805392.8,0.473053892,10.75387476,10.47916497,10.44960155,10.3771722,10.45347512,1.17E-07,-5.40E-05,0.009275738,-0.702845523,30.32503513,Dry bottom wall-fired boiler,Coal,Boiler (Coal),37.6472,-87.5028,KY,4,ECAR,
1382_H2,67.525,90.1875,112.85,135.5125,158.175,1480239.575,0.426900585,12.02485096,11.5447223,11.3850832,11.15488804,11.17161807,1.12E-07,-5.10E-05,0.008604153,-0.643372513,29.62712763,Dry bottom wall-fired boiler,Coal,Boiler (Coal),37.6472,-87.5028,KY,4,ECAR,
1383_R1,,,,,33.3,,,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),37.6467,-87.5033,KY,4,ECAR,
1383_RT,,,,,59.706,,,,,,,,,,,,,Combustion turbine,Other Gas,Combustion turbine (Natural Gas),37.6467,-87.5033,KY,4,ECAR,
1384_1,42.55,58.96875,75.3875,91.80625,108.225,437984.725,0.393162393,10.47749905,10.23190859,10.11332536,10.50304101,10.2827026,-8.60E-07,0.000245407,-0.025007111,1.071881801,-5.94254474,Dry bottom wall-fired boiler,Coal,Boiler (Coal),37,-84.5917,KY,4,ECAR,
1384_2,115.625,140.1375,164.65,189.1625,213.675,929947.825,0.541125541,10.66210874,10.04236447,9.965023667,10.04724191,9.698981917,-2.39E-08,1.02E-05,-0.001023368,-0.065788397,20.38926144,Dry bottom wall-fired boiler,Coal,Boiler (Coal),37,-84.5917,KY,4,ECAR,
1385_1,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),37.8807,-84.2634,KY,4,ECAR,
1385_2,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),37.8807,-84.2634,KY,4,ECAR,
1385_3,25.9,37.4625,49.025,60.5875,72.15,22993.65,0.358974359,10.09437697,10.06419649,10.04152099,9.874157162,9.970510885,1.31E-06,-0.000242466,0.016098785,-0.456236948,14.73621262,Dry bottom wall-fired boiler,Coal,Boiler (Coal),37.8807,-84.2634,KY,4,ECAR,
1385_4,23.125,35.38125,47.6375,59.89375,72.15,27430.875,0.320512821,10.22021854,10.15675328,9.902724394,9.836528992,9.810093799,-9.72E-07,0.000195668,-0.0139554,0.403241882,6.216408583,Dry bottom wall-fired boiler,Coal,Boiler (Coal),37.8807,-84.2634,KY,4,ECAR,
1391_1A,,,,,208.971,,,,,,,,,,,,,Tangentially-fired,Process Gas,Boiler (Natural Gas),30.4903,-91.1875,LA,6,SPP,
1391_2A,,,,,208.008,,,,,,,,,,,,,Tangentially-fired,Process Gas,Boiler (Natural Gas),30.4903,-91.1875,LA,6,SPP,
1391_3A,54.891,,,,181.044,,0.303191489,,,,,,,,,,,Tangentially-fired,Process Gas,Boiler (Natural Gas),30.4903,-91.1875,LA,6,SPP,
1393_4,158.895,223.8975,288.9,353.9025,418.905,960553.98,0.379310345,12.54025289,11.86392992,11.39969184,11.04482771,11.08149526,8.98E-10,-9.84E-07,0.000411768,-0.084816385,18.99410165,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),30.2861,-93.2917,LA,6,SPP,
1393_6,160.95,255.53125,350.1125,444.69375,539.275,3919839.2,0.298456261,14.38976985,12.62503527,11.87062847,11.43389238,11.19544449,2.98E-10,-4.98E-07,0.000318623,-0.096796787,23.5913654,Tangentially-fired,Coal,Boiler (Coal),30.2861,-93.2917,LA,6,SPP,
1394_2,38.52,74.39175,110.2635,146.13525,182.007,176491.899,0.211640212,13.51539404,11.48072455,10.99285873,10.84959853,10.67072761,2.07E-08,-1.20E-05,0.002561174,-0.243896374,19.74920486,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),30.2743,-91.1164,LA,6,,
1394_4,228.231,288.65925,349.0875,409.51575,469.944,202481.343,0.485655738,10.88727866,10.54512806,10.39546622,10.30866594,10.24862549,2.92E-10,-4.71E-07,0.000286774,-0.079604405,18.92018846,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),30.2743,-91.1164,LA,6,,
1400_3,66.447,123.50475,180.5625,237.62025,294.678,303377.742,0.225490196,12.5308964,10.95445934,10.56500417,10.32358069,10.26733902,4.23E-09,-3.50E-06,0.00107995,-0.15087451,18.73362626,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),29.8223,-91.5427,LA,6,SPP,
1400_4,,,,,36.594,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),29.8223,-91.5427,LA,6,SPP,
1402_1,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),30.0033,-90.4611,LA,6,,
1402_2,42.372,131.69025,221.0085,310.32675,399.645,1746868.518,0.106024096,16.0357241,11.39792586,10.79848198,10.65293055,10.55864332,2.08E-09,-2.31E-06,0.000931474,-0.163954536,21.47929843,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),30.0033,-90.4611,LA,6,,
1402_3,150.228,240.02775,329.8275,419.62725,509.427,2352285.432,0.29489603,12.32363357,11.12794094,10.70867187,10.60615405,10.64893636,1.85E-10,-3.16E-07,0.000210558,-0.064501128,18.23979357,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),30.0033,-90.4611,LA,6,,
1403_3,22.149,40.9275,59.706,78.4845,97.263,168374.772,0.227722772,15.09372654,13.19576579,12.60017528,12.06083602,11.80233582,4.93E-07,-0.000130548,0.01274906,-0.571491824,22.7971988,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),29.9472,-90.1458,LA,6,SPP,
1403_4,187.785,307.197,426.609,546.021,665.433,4908420.63,0.282199711,12.99011726,11.54074597,10.87587512,10.63366626,10.36048422,-1.88E-11,-7.81E-09,4.56E-05,-0.032051406,17.47509575,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),29.9472,-90.1458,LA,6,SPP,
1403_5,195.489,323.568,451.647,579.726,707.805,4491793.125,0.276190476,11.66834564,10.62065482,10.07307692,9.92365891,9.685101215,-5.97E-11,8.44E-08,-2.82E-05,-0.006498265,13.474522,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),29.9472,-90.1458,LA,6,SPP,
1409_1,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),30.0081,-89.9372,LA,6,SPP,
1409_2,43.335,89.79975,136.2645,182.72925,229.194,615387.816,0.18907563,12.59022261,10.86604142,10.7225866,10.6252408,10.6361542,1.43E-08,-9.00E-06,0.002070097,-0.207057626,18.35792178,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),30.0081,-89.9372,LA,6,SPP,
1409_3,182.97,268.91775,354.8655,440.81325,526.761,1080834.606,0.347349177,10.98025013,10.48596026,10.28192794,10.24344228,10.35061536,8.00E-11,-1.33E-07,9.13E-05,-0.030281206,14.18689196,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),30.0081,-89.9372,LA,6,SPP,
1416_5A,31.779,,,,103.041,,0.308411215,,,,,,,,,,,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),32.5181,-93.7611,LA,6,SPP,
1417_3,32.742,49.113,65.484,81.855,98.226,46061.253,0.333333333,12.15458146,10.89333508,10.90335909,10.81351281,10.46644241,7.04E-07,-0.000213458,0.023443681,-1.109858774,30.04438272,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),32.7047,-93.9597,LA,6,SPP,
1417_4,36.594,52.72425,68.8545,84.98475,101.115,53941.482,0.361904762,10.79221883,11.15859262,11.08753688,10.78867538,10.84213938,2.28E-07,-4.71E-05,0.002750563,-0.021822896,9.807895895,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),32.7047,-93.9597,LA,6,SPP,
141_1,13.482,37.0755,60.669,84.2625,107.856,62518.923,0.125,17.18227512,12.10424455,10.90546882,10.57089528,10.25746622,2.92E-07,-9.54E-05,0.0115193,-0.624523954,23.73233727,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),33.5542,-112.2161,AZ,9,WECC,
141_2,12.519,36.35325,60.1875,84.02175,107.856,62755.821,0.116071429,17.01094872,12.05805274,10.71215133,10.45592158,10.33630133,2.02E-07,-7.00E-05,0.009091007,-0.53138855,22.37096212,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),33.5542,-112.2161,AZ,9,WECC,
141_3,18.297,57.78,97.263,136.746,176.229,87538.626,0.103825137,16.22057815,11.35181824,10.4796658,10.35882815,10.19648598,4.20E-08,-2.18E-05,0.004157407,-0.348096784,21.32687154,Dry bottom turbo-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),33.5542,-112.2161,AZ,9,WECC,
1439_15,8.667,12.519,16.371,20.223,24.075,41109.507,0.36,10.72462804,9.776143718,9.698125438,9.576793487,9.681989158,0.000224004,-0.015607563,0.401539111,-4.54155853,28.82111036,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),29.5808,-90.7222,LA,6,SPP,
1439_16,8.667,14.20425,19.7415,25.27875,30.816,24974.442,0.28125,15.22069956,12.63501664,12.98617064,12.09809608,12.83679287,0.000312113,-0.025289367,0.738138326,-9.21018819,54.30197256,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),29.5808,-90.7222,LA,6,SPP,
1443_1,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),30.2368,-92.0476,LA,6,SPP,
1443_2,,,,,1,,,,,,,,,,,,,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),30.2368,-92.0476,LA,6,SPP,
1443_3,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),30.2368,-92.0476,LA,6,SPP,
1449_4,,,,,34.668,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),29.6916,-91.1887,LA,6,SPP,
1464_1B1,25.038,44.298,63.558,82.818,102.078,20425.23,0.245283019,13.15896625,11.34394337,11.20237165,11.23785675,11.03134708,3.26E-07,-0.000105279,0.012284613,-0.615212199,22.38569286,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),30.6736,-91.3525,LA,6,SPP,
1464_1B2,17.334,,,,98.226,,0.176470588,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),30.6736,-91.3525,LA,6,SPP,
1464_CTG1,69.336,80.892,92.448,104.004,115.56,43822.278,0.6,13.28845724,12.8427893,12.55343347,12.25679979,11.86775347,1.83E-07,-8.12E-05,0.013073302,-0.937709831,38.29140091,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),30.6736,-91.3525,LA,6,SPP,
1464_CTG2,67.41,79.4475,91.485,103.5225,115.56,28555.839,0.583333333,13.22295443,12.81794317,12.45377669,12.30483536,11.96810116,-1.15E-06,0.000408381,-0.053633368,3.049103304,-50.03565151,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),30.6736,-91.3525,LA,6,SPP,
1507_1,11.556,21.6675,31.779,41.8905,52.002,16366.185,0.222222222,15.30091415,12.25706852,11.92050312,11.83403298,11.84228931,9.17E-06,-0.001376855,0.075956097,-1.833344638,28.30492898,Dry bottom wall-fired boiler,Residual Oil,Boiler (Diesel Oil),43.75,-70.1569,ME,1,NPCC,
1507_2,10.593,20.7045,30.816,40.9275,51.039,16438.41,0.20754717,15.65240075,12.19636719,11.93185916,11.86856598,12.13858812,1.24E-05,-0.001764488,0.091922846,-2.088049773,29.39696228,Dry bottom wall-fired boiler,Residual Oil,Boiler (Diesel Oil),43.75,-70.1569,ME,1,NPCC,
1507_3,20.223,45.261,70.299,95.337,120.375,76933.107,0.168,13.92571707,10.46242802,9.91240064,9.71210949,9.646618805,2.49E-07,-8.48E-05,0.010617043,-0.587727865,22.12872863,Tangentially-fired,Residual Oil,Boiler (Diesel Oil),43.75,-70.1569,ME,1,NPCC,
1507_4,71.262,208.24875,345.2355,482.22225,619.209,446366.871,0.115085537,13.80817655,9.986101602,9.693170746,9.608803296,9.982986514,4.22E-10,-6.83E-07,0.000402855,-0.103001889,19.33875177,Dry bottom wall-fired boiler,Residual Oil,Boiler (Diesel Oil),43.75,-70.1569,ME,1,NPCC,
1552_1,86.95,111.925,136.9,161.875,186.85,256330.45,0.465346535,10.76721967,11.2383514,11.19527043,11.67958055,12.15040507,-1.69E-07,9.55E-05,-0.019629005,1.752374244,-46.28111425,Cyclone boiler,Coal,Boiler (Coal),39.3269,-76.365,MD,3,MAAC,
1552_2,102.675,121.175,139.675,158.175,176.675,101080.3,0.581151832,11.55999251,11.64635839,11.44915177,11.39975892,10.93841721,-3.53E-07,0.000195289,-0.040224912,3.643872178,-110.7181984,Cyclone boiler,Coal,Boiler (Coal),39.3269,-76.365,MD,3,MAAC,
1553_3,37.557,53.20575,68.8545,84.50325,100.152,37852.641,0.375,12.83438984,11.95525886,11.49372767,11.15680313,11.02884357,2.62E-07,-7.67E-05,0.008585556,-0.457475919,21.4497789,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),39.2661,-76.6042,MD,3,MAAC,
1554_1,22.149,46.94625,71.7435,96.54075,121.338,124439.823,0.182539683,17.81223777,12.86040761,12.41370021,11.96985542,11.62141831,5.06E-07,-0.000169406,0.020515223,-1.07884588,33.36215332,Dry bottom wall-fired boiler,Other Oil,Boiler (Diesel Oil),39.1781,-76.5268,MD,3,MAAC,
1554_2,29.6,52.49375,75.3875,98.28125,121.175,109113.925,0.244274809,17.22774608,12.78700292,11.50574822,11.64263674,11.92096039,7.05E-08,-4.22E-05,0.00845951,-0.690563742,31.29718571,Dry bottom wall-fired boiler,Coal,Boiler (Coal),39.1781,-76.5268,MD,3,MAAC,
1554_3,135.05,172.975,210.9,248.825,286.75,2218772.525,0.470967742,11.90699743,10.89470347,10.25895524,9.68475,9.197214953,6.85E-09,-6.22E-06,0.00211998,-0.336326838,31.70943809,Dry bottom wall-fired boiler,Coal,Boiler (Coal),39.1781,-76.5268,MD,3,MAAC,
1554_4,57.78,142.524,227.268,312.012,396.756,47941.992,0.145631068,17.44450073,12.82578161,11.99244044,11.88179355,10.36045538,7.51E-10,-1.39E-06,0.000762686,-0.166378195,24.772116,Dry bottom wall-fired boiler,Other Oil,Boiler (Diesel Oil),39.1781,-76.5268,MD,3,MAAC,
1556_**51,129.042,,,,163.71,,0.788235294,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.4422,-76.2208,MD,3,,
1556_6-1,46.224,50.5575,54.891,59.2245,63.558,179396.307,0.727272727,10.252486,10.32536612,10.2026213,10.05334658,10.32049286,3.24E-05,-0.006477487,0.480416132,-15.6389585,198.6955126,"Combustion turbine (Started May 09, 2015)",Pipeline Natural Gas,Combustion turbine (Natural Gas),39.4422,-76.2208,MD,3,,
1556_6-2,47.187,50.79825,54.4095,58.02075,61.632,168465.294,0.765625,10.22613099,10.30382845,10.25434281,10.14012184,9.873355876,-3.68E-05,0.007966907,-0.648552371,23.51523369,-309.8636786,"Combustion turbine (Started May 29, 2015)",Pipeline Natural Gas,Combustion turbine (Natural Gas),39.4422,-76.2208,MD,3,,
1556_CT1,10.593,20.7045,30.816,40.9275,51.039,4454.838,0.20754717,33.34023021,21.48984375,17.40448795,15.57943146,14.20000497,1.47E-05,-0.002402988,0.147897407,-4.223000373,64.149794,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),39.4422,-76.2208,MD,3,,
1556_CT2,,,,,45.261,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),39.4422,-76.2208,MD,3,,
1556_CT3,,,,,53.928,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),39.4422,-76.2208,MD,3,,
1556_CT4,,,,,55.854,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),39.4422,-76.2208,MD,3,,
1559_4,26.001,37.0755,48.15,59.2245,70.299,14241.807,0.369863014,13.22572651,11.68901105,10.88010705,10.72170548,10.4825723,-1.81E-06,0.000299273,-0.015157898,0.149448226,15.15473349,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),39.2369,-76.5133,MD,3,,
1560_CT5,73.188,,,,125.19,,0.584615385,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.2719,-76.6186,MD,3,MAAC,
1564_8,,,,,156.969,,,,,,,,,,,,,Tangentially-fired,Residual Oil,Boiler (Diesel Oil),38.4878,-75.8208,MD,3,,
1571_**GT3,,,,,91.485,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.5444,-76.6861,MD,3,MAAC,
1571_**GT4,,,,,92.448,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.5444,-76.6861,MD,3,MAAC,
1571_**GT5,,,,,115.56,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.5444,-76.6861,MD,3,MAAC,
1571_**GT6,,,,,115.56,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.5444,-76.6861,MD,3,MAAC,
1571_1,175.75,214.1375,252.525,290.9125,329.3,1513836.5,0.533707865,10.92487188,10.78132666,10.44234111,10.33266358,10.11714531,-1.46E-08,1.49E-05,-0.005579548,0.908264137,-43.11939975,Dry bottom wall-fired boiler,Coal,Boiler (Coal),38.5444,-76.6861,MD,3,MAAC,
1571_2,170.2,210.20625,250.2125,290.21875,330.225,1195910.3,0.515406162,11.2130684,10.71245291,10.52316479,10.34149373,10.1791576,5.13E-09,-5.52E-06,0.002206716,-0.393972619,37.22896231,Dry bottom wall-fired boiler,Coal,Boiler (Coal),38.5444,-76.6861,MD,3,MAAC,
1571_3,132.894,251.8245,370.755,489.6855,608.616,680280.534,0.21835443,13.88598795,11.80614534,11.37696411,10.8297721,10.69540583,4.79E-10,-7.72E-07,0.000452239,-0.118035702,23.24676938,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),38.5444,-76.6861,MD,3,MAAC,
1571_4,125.19,244.602,364.014,483.426,602.838,1315818.162,0.207667732,12.40831173,11.01863033,10.7576015,10.68597634,11.22867859,2.80E-10,-4.32E-07,0.0002524,-0.066909458,17.60832665,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),38.5444,-76.6861,MD,3,MAAC,
1571_GT2,,,,,31.779,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),38.5444,-76.6861,MD,3,MAAC,
1571_SMECO,,,,,86.67,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.5444,-76.6861,MD,3,MAAC,
1572_1,55.5,84.40625,113.3125,142.21875,171.125,327898.625,0.324324324,11.5550154,10.76763244,10.45412746,10.24368018,10.08858405,1.93E-08,-1.02E-05,0.002021965,-0.186022375,17.20914909,Tangentially-fired,Coal,Boiler (Coal),39.2086,-77.4644,MD,3,MAAC,
1572_2,55.5,84.40625,113.3125,142.21875,171.125,350876.55,0.324324324,11.64801901,10.83520396,10.46964673,10.28974313,10.07992068,2.75E-09,-2.89E-06,0.000880089,-0.112119102,15.62798032,Tangentially-fired,Coal,Boiler (Coal),39.2086,-77.4644,MD,3,MAAC,
1572_3,55.5,84.40625,113.3125,142.21875,171.125,374429.825,0.324324324,11.42401434,10.47448098,10.37838728,10.2259989,10.14391768,6.18E-08,-3.07E-05,0.005597764,-0.446700078,23.64070745,Tangentially-fired,Coal,Boiler (Coal),39.2086,-77.4644,MD,3,MAAC,
1572_GT2,129.042,135.783,142.524,149.265,156.006,146709.198,0.827160494,12.38259593,12.26032216,12.02380414,11.87260628,11.80406155,-4.08E-06,0.002379985,-0.519134912,50.16937249,-1799.578013,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.2086,-77.4644,MD,3,MAAC,
1572_GT3,,,,,160.821,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.2086,-77.4644,MD,3,MAAC,
1573_1,203.5,299.93125,396.3625,492.79375,589.225,4387371.2,0.345368917,11.32220256,9.833053481,9.351538613,9.231981927,9.112813098,1.37E-10,-3.11E-07,0.000258537,-0.094880842,22.30704797,Tangentially-fired,Coal,Boiler (Coal),38.3592,-76.9767,MD,3,MAAC,
1573_2,207.2,304.55625,401.9125,499.26875,596.625,4062795.175,0.347286822,10.92314083,10.12750525,9.640821906,9.358390419,9.246790006,3.31E-11,-6.56E-08,5.75E-05,-0.026870849,14.54317191,Tangentially-fired,Coal,Boiler (Coal),38.3592,-76.9767,MD,3,MAAC,
1573_GT3,,,,,57.78,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),38.3592,-76.9767,MD,3,MAAC,
1573_GT4,,,,,57.78,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),38.3592,-76.9767,MD,3,MAAC,
1573_GT5,,,,,57.78,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),38.3592,-76.9767,MD,3,MAAC,
1573_GT6,,,,,57.78,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),38.3592,-76.9767,MD,3,MAAC,
1586_FJ-1,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),42.2672,-71.3983,MA,1,,
1586_FJ-2,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),42.2672,-71.3983,MA,1,,
1586_FJ-3,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),42.2672,-71.3983,MA,1,,
1587_NBJ-1,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),42.3406,-71.035,MA,1,,
1588_7,95.337,210.897,326.457,442.017,557.577,431855.424,0.170984456,13.2362787,11.1708674,10.75848567,10.6171589,10.69573973,3.11E-10,-4.83E-07,0.00028062,-0.073293557,18.06649072,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),42.3917,-71.0667,MA,1,NPCC,
1588_MJ-1,,,,,10.593,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),42.3917,-71.0667,MA,1,NPCC,
1592_J1T1,,,,,20.223,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),42.1364,-71.4478,MA,1,,
1592_J1T2,,,,,20.223,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),42.1364,-71.4478,MA,1,,
1592_J2T1,,,,,21.186,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),42.1364,-71.4478,MA,1,,
1592_J2T2,,,,,21.186,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),42.1364,-71.4478,MA,1,,
1592_J3T1,,,,,20.223,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),42.1364,-71.4478,MA,1,,
1592_J3T2,,,,,25.038,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),42.1364,-71.4478,MA,1,,
1594_11,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),42.3636,-71.1161,MA,1,NPCC,
1594_12,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),42.3636,-71.1161,MA,1,NPCC,
1595_2,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),42.3633,-71.0792,MA,1,,
1595_3,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),42.3633,-71.0792,MA,1,,
1595_S6,,,,,22.149,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),42.3633,-71.0792,MA,1,,
1599_1,209.934,299.25225,388.5705,477.88875,567.207,152574.831,0.370118846,10.96555929,10.54376092,10.14707556,9.912833936,9.718620799,-1.70E-10,2.66E-07,-0.000144548,0.028184646,9.287929926,Dry bottom wall-fired boiler,Residual Oil,Boiler (Diesel Oil),41.7694,-70.5097,MA,1,NPCC,
1599_2,122.301,226.305,330.309,434.313,538.317,126621.018,0.227191413,12.83938917,10.82576867,10.38958273,10.12021831,10.12906662,5.42E-10,-8.12E-07,0.000452025,-0.113203688,21.28793573,Dry bottom wall-fired boiler,Residual Oil,Boiler (Diesel Oil),41.7694,-70.5097,MA,1,NPCC,
1606_1,,,,,1,,,,,,,,,,,,,Unknown,Unknown,Unknown (Unknown),,,,,,
160_1,18.297,33.94575,49.5945,65.24325,80.892,96637.05,0.226190476,13.1338492,11.79018572,10.87336305,10.88954943,10.28830243,-1.43E-06,0.000260767,-0.015454615,0.282795447,11.69627544,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),32.0619,-109.8931,AZ,9,,
160_2,51.8,83.94375,116.0875,148.23125,180.375,1596864.5,0.287179487,10.41100781,11.02644277,11.16709036,11.22330037,11.11840047,-1.82E-08,9.25E-06,-0.001770014,0.153249603,6.06744022,Dry bottom turbo-fired boiler,Coal,Boiler (Coal),32.0619,-109.8931,AZ,9,,
160_3,53.65,85.33125,117.0125,148.69375,180.375,2127438.025,0.297435897,11.90405072,11.26185146,11.05621566,11.01613921,11.12792271,1.06E-08,-5.73E-06,0.001207971,-0.118777459,15.59576049,Dry bottom turbo-fired boiler,Coal,Boiler (Coal),32.0619,-109.8931,AZ,9,,
160_4,14.445,20.46375,26.4825,32.50125,38.52,53693.991,0.375,14.58535447,12.68757605,11.68094437,11.13586363,10.6677279,1.43E-06,-0.000462515,0.037053436,-1.213176562,25.71004876,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.0619,-109.8931,AZ,9,,
1619_1,112.85,144.06875,175.2875,206.50625,237.725,1460535.225,0.474708171,11.31970528,10.62136476,10.57976426,11.03446387,9.717005141,-9.25E-08,5.82E-05,-0.013204238,1.271152998,-32.59332308,Tangentially-fired,Coal,Boiler (Coal),41.7125,-71.1914,MA,1,NPCC,
1619_2,101.75,135.74375,169.7375,203.73125,237.725,865763.925,0.428015564,11.08274362,10.49204097,10.17129808,10.12464688,9.705998236,-2.03E-08,1.24E-05,-0.00267169,0.227111819,4.73263793,Tangentially-fired,Coal,Boiler (Coal),41.7125,-71.1914,MA,1,NPCC,
1619_3,351.5,410.46875,469.4375,528.40625,587.375,1721906.925,0.598425197,10.2143437,9.995012915,9.617526145,9.476882059,9.063589233,-3.12E-09,5.81E-06,-0.004010664,1.212585976,-125.051,Dry bottom wall-fired boiler,Coal,Boiler (Coal),41.7125,-71.1914,MA,1,NPCC,
1619_4,58.743,151.43175,244.1205,336.80925,429.498,197598.933,0.1367713,16.3613098,12.75454538,12.33983208,12.36704602,12.37068565,1.29E-09,-1.60E-06,0.000722253,-0.141563304,22.49299897,Dry bottom wall-fired boiler,Residual Oil,Boiler (Diesel Oil),41.7125,-71.1914,MA,1,NPCC,
1631_10,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),42.4431,-73.2061,MA,1,,
1642_10,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),42.0956,-72.5958,MA,1,NPCC,
1642_3,31.779,48.15,64.521,80.892,97.263,15940.539,0.326732673,15.82670447,14.83902474,14.15369252,13.37441229,13.30479148,6.96E-07,-0.000171901,0.01552628,-0.651321488,25.65202787,Tangentially-fired,Residual Oil,Boiler (Diesel Oil),42.0956,-72.5958,MA,1,NPCC,
1642_CTG1,34.668,37.557,40.446,43.335,46.224,15831.72,0.75,10.09785996,9.858085077,9.588110319,9.341463194,8.58355998,-0.000351769,0.055248122,-3.246650254,84.51373356,-811.6362772,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),42.0956,-72.5958,MA,1,NPCC,
1642_CTG2,33.705,36.83475,39.9645,43.09425,46.224,16108.101,0.729166667,11.01204415,10.59037778,10.37658949,10.29849148,10.1834226,-4.36E-05,0.006309299,-0.330970062,7.323068099,-45.09367977,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),42.0956,-72.5958,MA,1,NPCC,
1643_10,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),42.3362,-73.2352,MA,1,,
165_1,161.875,235.875,309.875,383.875,457.875,3100728.575,0.353535354,14.27839153,12.95574123,12.12183567,11.93217828,11.20501977,-1.86E-09,2.09E-06,-0.00080534,0.111835964,9.679446333,Dry bottom wall-fired boiler,Coal,Boiler (Coal),36.1906,-95.2889,OK,6,SPP,
165_2,208.125,274.2625,340.4,406.5375,472.675,2194429.3,0.440313112,13.26287792,12.53694281,12.07197059,11.92300234,11.43039721,-1.56E-09,1.94E-06,-0.000861254,0.151903419,4.339934888,Dry bottom wall-fired boiler,Coal,Boiler (Coal),36.1906,-95.2889,OK,6,SPP,
1660_4,37.557,42.13125,46.7055,51.27975,55.854,28694.511,0.672413793,10.29284574,10.04520906,9.87891443,9.692564681,9.499580417,1.09E-05,-0.002118085,0.153047857,-4.925406649,69.86288887,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),42.235,-70.9672,MA,1,NPCC,
1660_5,37.557,42.13125,46.7055,51.27975,55.854,32297.094,0.672413793,10.46230872,10.17436557,9.99209764,9.860704688,9.621923106,-9.85E-06,0.001654091,-0.101464429,2.635682048,-13.44226017,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),42.235,-70.9672,MA,1,NPCC,
1678_1,,,,,22.149,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),42.5428,-70.9236,MA,1,,
1678_2,,,,,34.668,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),42.5428,-70.9236,MA,1,,
1682_8,,,,,26.964,,,,,,,,,,,,,Dry bottom wall-fired boiler,Residual Oil,Boiler (Diesel Oil),41.8653,-71.1061,MA,1,NPCC,
1682_9,65.484,75.35475,85.2255,95.09625,104.967,228732.723,0.623853211,10.88578518,10.53610345,10.54574364,10.55266577,10.42647027,1.02E-06,-0.000389273,0.055105761,-3.423033624,89.35183786,Other boiler,Pipeline Natural Gas,Boiler (Natural Gas),41.8653,-71.1061,MA,1,NPCC,
1695_4,89.725,106.8375,123.95,141.0625,158.175,1151627.775,0.567251462,10.41351128,9.836604963,9.720096602,9.589440203,9.251371921,1.37E-07,-7.89E-05,0.016663909,-1.540975151,62.63410325,Tangentially-fired,Coal,Boiler (Coal),43.2542,-86.2417,MI,5,ECAR,
1695_5,91.575,107.3,123.025,138.75,154.475,1166480.5,0.592814371,10.5262901,10.13679848,10.27528345,10.00860228,9.773676091,9.34E-07,-0.000470066,0.087657107,-7.179492315,228.2265759,Tangentially-fired,Coal,Boiler (Coal),43.2542,-86.2417,MI,5,ECAR,
1702_1,144.3,172.28125,200.2625,228.24375,256.225,1807143.825,0.563176895,11.23554023,11.06116724,11.18250724,11.11461954,11.23798181,5.88E-08,-4.75E-05,0.014226407,-1.869449007,102.0385679,Tangentially-fired,Coal,Boiler (Coal),43.6425,-83.8431,MI,5,,
1702_2,138.75,169.50625,200.2625,231.01875,261.775,2211226.375,0.530035336,11.6869937,11.24470471,10.86917292,10.48036286,9.698299991,-1.40E-08,9.87E-06,-0.002562975,0.276502722,1.474794519,Dry bottom wall-fired boiler,Coal,Boiler (Coal),43.6425,-83.8431,MI,5,,
1702_3,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),43.6425,-83.8431,MI,5,,
1702_4,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),43.6425,-83.8431,MI,5,,
1702_A,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),43.6425,-83.8431,MI,5,,
1702_B,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),43.6425,-83.8431,MI,5,,
170_4,52.002,167.0805,282.159,397.2375,512.316,455869.755,0.101503759,14.4095405,10.66923255,10.22097549,9.784766715,9.904910556,9.09E-10,-1.18E-06,0.000549062,-0.11269747,18.94385403,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),34.4341,-92.9046,AR,6,SPP,
1710_1,106.375,143.8375,181.3,218.7625,256.225,2433012.7,0.415162455,11.92496243,11.26666397,10.87603292,10.70966299,11.03754825,6.63E-09,-4.45E-06,0.001182775,-0.156155906,19.65831005,Tangentially-fired,Coal,Boiler (Coal),42.9103,-86.2036,MI,5,,
1710_2,105.45,158.40625,211.3625,264.31875,317.275,3180527.4,0.332361516,11.63066054,10.9610599,10.65203262,10.56710197,10.07146142,-2.64E-09,1.80E-06,-0.000385903,0.019189779,12.11479766,Cell burner boiler,Coal,Boiler (Coal),42.9103,-86.2036,MI,5,,
1710_3,402.375,505.74375,609.1125,712.48125,815.85,8129348.625,0.493197279,10.93288897,10.70809686,10.51594571,10.78416702,9.981117632,-7.15E-10,1.66E-06,-0.001410446,0.519401915,-59.03285384,Dry bottom wall-fired boiler,Coal,Boiler (Coal),42.9103,-86.2036,MI,5,,
1719_1,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),43.1568,-83.6285,MI,5,,
1719_2,,,,,34.668,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),43.1568,-83.6285,MI,5,,
1719_3,,,,,28.89,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),43.1568,-83.6285,MI,5,,
1719_4,,,,,28.89,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),43.1568,-83.6285,MI,5,,
1720_7,89.725,99.9,110.075,120.25,130.425,1086026.775,0.687943262,9.478243425,9.785732488,9.73380156,9.712265223,9.727378839,-1.49E-06,0.000687828,-0.11844116,9.020187084,-246.5471936,Tangentially-fired,Coal,Boiler (Coal),43.6425,-83.8431,MI,5,ECAR,
1720_8,88.8,99.20625,109.6125,120.01875,130.425,1009359.075,0.680851064,9.872169509,9.677960728,9.634076467,9.748268766,9.852056375,-6.26E-07,0.000262663,-0.04043479,2.700048454,-56.03379513,Tangentially-fired,Coal,Boiler (Coal),43.6425,-83.8431,MI,5,ECAR,
1723_1,45.325,57.58125,69.8375,82.09375,94.35,742727.825,0.480392157,11.74711401,11.32862854,11.12641137,11.02386897,10.73609293,-3.11E-07,6.86E-05,-0.004909151,0.094981948,12.44676332,Dry bottom wall-fired boiler,Coal,Boiler (Coal),41.7917,-83.4486,MI,5,ECAR,
1723_2,45.325,56.19375,67.0625,77.93125,88.8,578074.125,0.510416667,11.99717654,11.69237093,11.45810885,11.20379904,11.31070784,1.41E-06,-0.000359072,0.033971281,-1.436185582,34.79160826,Dry bottom wall-fired boiler,Coal,Boiler (Coal),41.7917,-83.4486,MI,5,ECAR,
1723_3,46.25,64.2875,82.325,100.3625,118.4,816603.875,0.390625,11.54519806,11.56142568,11.35139235,11.34357439,11.09108155,-3.45E-07,0.000113204,-0.013524162,0.688108168,-0.973672615,Dry bottom wall-fired boiler,Coal,Boiler (Coal),41.7917,-83.4486,MI,5,ECAR,
1728_CTG111,59.706,62.595,65.484,68.373,71.262,6581.142,0.837837838,11.55925208,11.2169576,11.09030518,10.7312917,10.82710442,0.000678996,-0.177026904,17.28786149,-749.5549517,12186.49499,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),42.2947,-83.1019,MI,5,,
1728_CTG121,54.891,58.2615,61.632,65.0025,68.373,29003.634,0.802816901,11.82045499,11.59187623,11.44337357,11.24355162,10.89514814,1.10E-05,-0.003214424,0.340789662,-15.74279873,280.7339204,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),42.2947,-83.1019,MI,5,,
1730_CTG121,,,,,36.594,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),42.5497,-83.4425,MI,5,ECAR,
1730_CTG122,,,,,32.742,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),42.5497,-83.4425,MI,5,ECAR,
1731_1,,,,,1,,,,,,,,,,,,,Unknown,Unknown,Unknown (Unknown),,,,,,
1733_1,386.65,471.51875,556.3875,641.25625,726.125,6721809.425,0.532484076,10.64069874,10.54709139,10.42869584,10.19294871,10.03512891,2.31E-10,-5.01E-07,0.000396212,-0.137538748,28.35102438,Cell burner boiler,Coal,Boiler (Coal),41.8917,-83.3461,MI,5,ECAR,
1733_2,345.95,440.06875,534.1875,628.30625,722.425,6787978.375,0.478873239,11.41553326,11.19467928,10.58778647,10.17581653,10.0694446,-2.50E-10,6.03E-07,-0.00052512,0.191298169,-13.29467326,Cell burner boiler,Coal,Boiler (Coal),41.8917,-83.3461,MI,5,ECAR,
1733_3,356.125,457.875,559.625,661.375,763.125,7500854.6,0.466666667,10.74081574,10.48961956,10.32373441,9.828338702,9.776024376,4.62E-10,-1.00E-06,0.00079915,-0.277388352,46.13864819,Cell burner boiler,Coal,Boiler (Coal),41.8917,-83.3461,MI,5,ECAR,
1733_4,358.9,456.25625,553.6125,650.96875,748.325,7788584.175,0.47960445,10.81827212,10.13535899,10.01629439,9.705541419,9.540743129,5.07E-10,-1.16E-06,0.000980131,-0.364146571,60.49816423,Cell burner boiler,Coal,Boiler (Coal),41.8917,-83.3461,MI,5,ECAR,
1740_1,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),42.2733,-83.1131,MI,5,ECAR,
1740_2,,,,,1,,,,,,,,,,,,,Tangentially-fired,Coal,Boiler (Coal),42.2733,-83.1131,MI,5,ECAR,
1740_3,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),42.2733,-83.1131,MI,5,ECAR,
1743_1,36.075,59.89375,83.7125,107.53125,131.35,1250995.9,0.274647887,12.36063918,11.01250366,10.50812692,10.28228447,10.00096752,2.99E-08,-1.56E-05,0.002879684,-0.237257936,17.85227927,Dry bottom wall-fired boiler,Coal,Boiler (Coal),42.7642,-82.4719,MI,5,ECAR,
1743_2,36.075,60.35625,84.6375,108.91875,133.2,1053541.7,0.270833333,14.07168053,12.11489195,11.41701891,10.61094897,9.794182497,1.76E-07,-6.68E-05,0.009227071,-0.57815603,25.76054821,Dry bottom wall-fired boiler,Coal,Boiler (Coal),42.7642,-82.4719,MI,5,ECAR,
1743_3,37.925,61.5125,85.1,108.6875,132.275,1075239.425,0.286713287,13.78044822,11.2091778,10.67488336,10.49080505,10.08925632,1.51E-07,-6.56E-05,0.010431034,-0.728927154,29.68822662,Dry bottom wall-fired boiler,Coal,Boiler (Coal),42.7642,-82.4719,MI,5,ECAR,
1743_4,37.925,62.4375,86.95,111.4625,135.975,1132749.45,0.278911565,12.3783319,11.47887519,10.97775705,10.57029851,10.48030838,6.10E-08,-2.17E-05,0.002927354,-0.196193062,16.66443058,Dry bottom wall-fired boiler,Coal,Boiler (Coal),42.7642,-82.4719,MI,5,ECAR,
1743_6,125.8,168.58125,211.3625,254.14375,296.925,1699792.025,0.423676012,11.02115108,10.38654646,9.991973055,9.695805577,9.533723108,2.21E-09,-1.98E-06,0.0006855,-0.115935179,18.14159198,Tangentially-fired,Coal,Boiler (Coal),42.7642,-82.4719,MI,5,ECAR,
1743_7,150.775,213.675,276.575,339.475,402.375,2726545.725,0.374712644,11.48316789,10.58944735,10.39149107,10.26874716,10.39289839,2.11E-09,-2.48E-06,0.001093748,-0.215549576,26.54027257,Tangentially-fired,Coal,Boiler (Coal),42.7642,-82.4719,MI,5,ECAR,
1745_16,,,,,1,,,,,,,,,,,,,Tangentially-fired,Coal,Boiler (Coal),42.1236,-83.1811,MI,5,ECAR,
1745_17,,,,,1,,,,,,,,,,,,,Tangentially-fired,Coal,Boiler (Coal),42.1236,-83.1811,MI,5,ECAR,
1745_18,,,,,1,,,,,,,,,,,,,Tangentially-fired,Coal,Boiler (Coal),42.1236,-83.1811,MI,5,ECAR,
1745_19,,,,,1,,,,,,,,,,,,,Tangentially-fired,Coal,Boiler (Coal),42.1236,-83.1811,MI,5,ECAR,
1745_9A,,,,,1,,,,,,,,,,,,,Tangentially-fired,Coal,Boiler (Coal),42.1236,-83.1811,MI,5,ECAR,
1769_5,31.45,37.4625,43.475,49.4875,55.5,523222.55,0.566666667,13.08954606,11.43062678,11.71843853,11.82420996,11.35247475,5.53E-05,-0.010578229,0.748429506,-23.19171595,277.189167,Dry bottom wall-fired boiler,Coal,Boiler (Coal),46.5789,-87.395,MI,5,,
1769_6,31.45,37.4625,43.475,49.4875,55.5,447826.725,0.566666667,12.15329388,11.54701549,11.7202652,11.73378861,11.99264884,4.29E-05,-0.007658474,0.509025708,-14.89955405,173.5672098,Dry bottom wall-fired boiler,Coal,Boiler (Coal),46.5789,-87.395,MI,5,,
1769_7,60.125,65.2125,70.3,75.3875,80.475,702670.7,0.747126437,11.76263826,11.42495251,11.37919623,11.3663138,11.04919894,-4.85E-06,0.000987811,-0.063619221,1.049742461,27.3686377,Dry bottom wall-fired boiler,Coal,Boiler (Coal),46.5789,-87.395,MI,5,,
1769_8,59.2,64.2875,69.375,74.4625,79.55,633186.55,0.744186047,12.39123107,12.26873741,12.2589889,12.19055903,11.80758563,-5.25E-06,0.001186924,-0.096372128,3.247345569,-23.85510455,Dry bottom wall-fired boiler,Coal,Boiler (Coal),46.5789,-87.395,MI,5,,
1769_9,59.2,64.51875,69.8375,75.15625,80.475,552831.8,0.735632184,12.44834068,12.09428168,12.19426723,12.29085751,12.38206035,2.37E-05,-0.006878719,0.746513716,-35.90375196,657.5920663,Dry bottom wall-fired boiler,Coal,Boiler (Coal),46.5789,-87.395,MI,5,,
1825_3,24.05,34.91875,45.7875,56.65625,67.525,477881.825,0.356164384,9.411573014,9.913918105,10.20803648,9.912588461,9.791903515,3.42E-06,-0.000601664,0.036716248,-0.894630663,16.9157373,Dry bottom wall-fired boiler,Coal,Boiler (Coal),43.0722,-86.2342,MI,5,ECAR,
1830_5,13.875,,,,17.575,,0.789473684,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),42.7956,-86.1133,MI,5,ECAR,
1831_1,22.2,,,,34.225,,0.648648649,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),42.7183,-84.5586,MI,5,ECAR,
1831_3,19.425,,,,33.3,,0.583333333,,,,,,,,,,,Tangentially-fired,Coal,Boiler (Coal),42.7183,-84.5586,MI,5,ECAR,
1831_4,35.15,43.24375,51.3375,59.43125,67.525,345461.6,0.520547945,12.69901973,12.26697989,12.23942106,12.17900112,12.04981802,3.90E-06,-0.000874776,0.072584778,-2.646161275,48.07184693,Dry bottom wall-fired boiler,Coal,Boiler (Coal),42.7183,-84.5586,MI,5,ECAR,
1831_5,35.15,,,,64.75,,0.542857143,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),42.7183,-84.5586,MI,5,ECAR,
1831_6,33.3,,,,64.75,,0.514285714,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),42.7183,-84.5586,MI,5,ECAR,
1832_1,87.875,,,,152.625,,0.575757576,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),42.6919,-84.6572,MI,5,ECAR,
1843_3,21.275,,,,40.7,,0.522727273,,,,,,,,,,,Tangentially-fired,Coal,Boiler (Coal),46.5314,-87.3917,MI,5,MAIN,
1866_5,,,,,1,,,,,,,,,,,,,Stoker,Pipeline Natural Gas,Stoker (Natural Gas),42.2081,-83.1453,MI,5,ECAR,
1866_7,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),42.2081,-83.1453,MI,5,ECAR,
1866_8,,,,,1,,,,,,,,,,,,,Circulating fluidized bed boiler,Coal,Boiler (Coal),42.2081,-83.1453,MI,5,ECAR,
1888_3,23.112,35.87175,48.6315,61.39125,74.151,34613.109,0.311688312,13.43349923,12.37491341,11.84345428,11.63786362,11.69470998,2.17E-07,-5.28E-05,0.0055888,-0.296062516,17.88031058,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),43.6728,-94.7074,MN,5,MAPP,
1891_1,13.875,,,,39.775,,0.348837209,,,,,,,,,,,Tangentially-fired,"Coal, Natural Gas",Boiler (Coal),47.5306,-92.1619,MN,5,MAPP,
1891_2,13.875,,,,40.7,,0.340909091,,,,,,,,,,,Tangentially-fired,"Coal, Natural Gas",Boiler (Coal),47.5306,-92.1619,MN,5,MAPP,
1893_1,30.525,39.3125,48.1,56.8875,65.675,897846.625,0.464788732,14.63880073,13.66607854,13.11298617,12.80789672,12.76666071,1.31E-06,-0.000271177,0.022450362,-0.908019752,28.01298876,Dry bottom wall-fired boiler,Coal,Boiler (Coal),47.2603,-93.6531,MN,5,MAPP,
1893_2,31.45,40.00625,48.5625,57.11875,65.675,889152.55,0.478873239,12.2764004,11.99062144,11.52372835,11.50823066,11.47284698,-8.58E-06,0.001688323,-0.120835085,3.692564928,-28.46053529,Dry bottom wall-fired boiler,Coal,Boiler (Coal),47.2603,-93.6531,MN,5,MAPP,
1893_3,200.725,239.34375,277.9625,316.58125,355.2,4637203.525,0.565104167,11.04310786,10.97881007,10.83278068,10.76948298,10.90116921,-9.78E-10,1.49E-06,-0.000758067,0.157282284,-0.429141067,Tangentially-fired,Coal,Boiler (Coal),47.2603,-93.6531,MN,5,MAPP,
1893_4,307.1,377.4,447.7,518,588.3,7390326.35,0.522012579,11.25992761,11.02658395,10.93450258,10.83642149,10.86887693,4.84E-10,-8.70E-07,0.000582697,-0.173980311,30.6142088,Tangentially-fired,Coal,Boiler (Coal),47.2603,-93.6531,MN,5,MAPP,
1897_3,,,,,1,,,,,,,,,,,,,Stoker,Wood,Stoker (Wood),46.7356,-92.1531,MN,5,MAPP,
1897_4,,,,,1,,,,,,,,,,,,,Stoker,Wood,Stoker (Wood),46.7356,-92.1531,MN,5,MAPP,
1904_3,49.95,55.0375,60.125,65.2125,70.3,119529.425,0.710526316,11.66132139,11.67051594,11.56145603,11.25484288,11.30499268,3.94E-05,-0.00917727,0.795726742,-30.46956157,446.6733458,Dry bottom wall-fired boiler,Coal,Boiler (Coal),44.8108,-93.2501,MN,5,MAPP,
1904_4,56.425,78.85625,101.2875,123.71875,146.15,223576.2,0.386075949,12.36326283,11.46415222,11.22627734,11.28154892,11.16141807,-1.65E-08,5.21E-07,0.001158939,-0.183057229,19.07639875,Dry bottom wall-fired boiler,Coal,Boiler (Coal),44.8108,-93.2501,MN,5,MAPP,
1913_1,,,,,51.039,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),44.781,-93.042,MN,5,MAPP,
1913_2,,,,,49.113,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),44.781,-93.042,MN,5,MAPP,
1913_3,,,,,53.928,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),44.781,-93.042,MN,5,MAPP,
1913_4,,,,,50.076,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),44.781,-93.042,MN,5,MAPP,
1913_5,,,,,50.076,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),44.781,-93.042,MN,5,MAPP,
1913_6,,,,,50.076,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),44.781,-93.042,MN,5,MAPP,
1915_1,262.7,324.2125,385.725,447.2375,508.75,5706943.825,0.516363636,10.85522039,10.46828204,10.37638955,10.23299836,10.30146366,1.77E-09,-2.77E-06,0.001605475,-0.412125249,50.06026869,Cyclone boiler,Coal,Boiler (Coal),45.03,-92.7786,MN,5,MAPP,
1943_2,26.825,32.8375,38.85,44.8625,50.875,258889,0.527272727,13.21539188,12.10979264,12.26042411,12.17487385,12.14361893,5.68E-05,-0.009294548,0.563172636,-14.98397084,159.8884629,Tangentially-fired,Coal,Boiler (Coal),46.29,-96.0428,MN,5,MAPP,
1943_3,37,45.7875,54.575,63.3625,72.15,222263.625,0.512820513,12.80708804,12.39842888,12.22990194,11.95143472,11.65750903,3.11E-06,-0.000709507,0.059699838,-2.219322004,43.30977744,Dry bottom wall-fired boiler,Coal,Boiler (Coal),46.29,-96.0428,MN,5,MAPP,
1961_NEPP,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Natural Gas,Boiler (Natural Gas),43.7014,-92.9626,MN,5,MAPP,
2001_7,,,,,25.038,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),44.3159,-94.4578,MN,5,MAPP,
2008_4,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),44.0281,-92.4597,MN,5,MAPP,
202_01,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),35.2597,-91.3631,AR,6,SPP,
2038_1,,,,,25.038,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),45.601,-93.2081,MN,5,MAPP,
