unit,load_min,load_2,load_3,load_4,load_max,load_total,min_gen_perc,heat_rate(load_min),heat_rate(load_2),heat_rate(load_3),heat_rate(load_4),heat_rate(load_max),a4,a3,a2,a1,a0,unit_type,fuel_type,group_type,lat,lon,state,EPA,NERC,CC_Cluster
2038_2,76.077,100.39275,124.7085,149.02425,173.34,66644.415,0.438888889,13.16745437,11.7685417,10.9759994,10.44032206,10.06664249,3.04E-08,-1.77E-05,0.003995004,-0.431123253,29.62775766,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),45.601,-93.2081,MN,5,MAPP,
2039_ERPS11,94.374,122.7825,151.191,179.5995,208.008,85506.696,0.453703704,12.53917463,11.88964628,11.23009644,10.94416495,10.3650625,-6.72E-08,3.96E-05,-0.008463975,0.756187126,-11.40464852,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),45.2958,-93.5542,MN,5,MAPP,
203_01,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),33.5648,-92.7917,AR,6,SPP,
2042_1,,,,,23.112,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),45.229,-94.0097,MN,5,MAPP,
2047_5,64.521,67.65075,70.7805,73.91025,77.04,1017900.63,0.8375,12.22429138,12.07232837,12.22534951,12.19434929,12.06381408,0.000249045,-0.071609643,7.707760455,-368.0679089,6591.464679,Combustion turbine,Natural Gas,Combustion turbine (Natural Gas),30.34,-88.492,MS,4,SERC,
2048_1,,,,,29.853,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),32.2925,-88.7461,MS,4,SERC,
2048_2,,,,,38.52,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),32.2925,-88.7461,MS,4,SERC,
2048_CTA,,,,,20.223,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.2925,-88.7461,MS,4,SERC,
2048_CTB,,,,,20.223,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.2925,-88.7461,MS,4,SERC,
2049_1,,,,,1,,,,,,,,,,,,,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),30.4408,-89.0265,MS,4,SERC,
2049_2,,,,,1,,,,,,,,,,,,,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),30.4408,-89.0265,MS,4,SERC,
2049_3,28.89,48.39075,67.8915,87.39225,106.893,45246.555,0.27027027,13.21231977,11.65394192,11.39008915,10.98894454,11.1943278,6.27E-07,-0.000177965,0.01849189,-0.848788077,26.15438778,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),30.4408,-89.0265,MS,4,SERC,
2049_4,69.375,109.84375,150.3125,190.78125,231.25,473679.55,0.3,11.64542503,10.42950196,10.25806284,10.11598493,9.789167006,1.24E-08,-9.03E-06,0.002372466,-0.271715852,21.80325192,Dry bottom wall-fired boiler,Coal,Boiler (Coal),30.4408,-89.0265,MS,4,SERC,
2049_5,137.825,218.7625,299.7,380.6375,461.575,942035.725,0.298597194,11.74352186,11.40906932,11.62510872,11.73730821,11.1418335,4.90E-11,-2.57E-07,0.00019597,-0.050297707,15.6071241,Dry bottom wall-fired boiler,Coal,Boiler (Coal),30.4408,-89.0265,MS,4,SERC,
2049_CTA,,,,,22.149,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),30.4408,-89.0265,MS,4,SERC,
2049_CTB,,,,,22.149,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),30.4408,-89.0265,MS,4,SERC,
2050_1,124.227,227.7495,331.272,434.7945,538.317,69557.49,0.230769231,11.19483309,10.68363734,10.2133458,10.12275381,9.675314334,-3.90E-10,4.87E-07,-0.000205285,0.029997986,9.79545155,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),32.2831,-90.9306,MS,4,SPP,
2050_2,196.452,305.7525,415.053,524.3535,633.654,616609.863,0.310030395,12.40362563,11.35462213,10.83144694,10.65587896,10.73967795,2.63E-11,-6.06E-08,6.26E-05,-0.031111093,16.52147076,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),32.2831,-90.9306,MS,4,SPP,
2053_3,18.297,,,,32.742,,0.558823529,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),32.3564,-90.2125,MS,4,SPP,
2053_4,31.779,,,,203.193,,0.156398104,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),32.3564,-90.2125,MS,4,SPP,
2070_**4,52.965,60.669,68.373,76.077,83.781,35624.259,0.632183908,13.42658717,12.84501596,12.38024681,12.04846342,11.69188153,-2.06E-06,0.000536972,-0.051182363,2.048918365,-15.10360478,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),31.5289,-89.2992,MS,4,SERC,
2070_3,8.667,19.98225,31.2975,42.61275,53.928,42635.862,0.160714286,18.89518512,12.2268267,11.58020919,11.47319228,11.37934056,1.26E-05,-0.00192253,0.106975608,-2.580277295,34.40333969,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),31.5289,-89.2992,MS,4,SERC,
2070_5,52.002,59.706,67.41,75.114,82.818,38156.949,0.627906977,13.85649322,13.10656429,12.48677852,12.24293031,12.13848799,-5.71E-06,0.001540015,-0.152383713,6.484556579,-86.11960857,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),31.5289,-89.2992,MS,4,SERC,
2076_1,137.825,153.0875,168.35,183.6125,198.875,1998106.375,0.693023256,12.49343994,12.25173757,12.40674426,12.24796015,12.2636437,9.20E-07,-0.000625065,0.158272055,-17.71063064,751.2958794,Cyclone boiler,Coal,Boiler (Coal),37.3596,-94.5913,MO,7,SPP,
2079_5A,231.25,305.25,379.25,453.25,527.25,4983745.525,0.438596491,10.44314862,9.339627984,9.875720838,9.959412994,9.734041452,3.11E-09,-5.11E-06,0.003078091,-0.800011995,85.18256651,Dry bottom wall-fired boiler,Coal,Boiler (Coal),39.1306,-94.4778,MO,7,SPP,
2079_6,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.1306,-94.4778,MO,7,SPP,
2079_7,48.15,52.965,57.78,62.595,67.41,28925.631,0.714285714,13.20637651,12.57924947,12.24945882,11.94521661,11.75778877,2.81E-05,-0.006639234,0.587000501,-23.11605449,355.2079977,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.1306,-94.4778,MO,7,SPP,
2079_8,48.15,53.20575,58.2615,63.31725,68.373,29667.141,0.704225352,12.68532917,12.05440679,11.69143624,11.4084464,11.25619673,1.52E-05,-0.003636584,0.326717202,-13.14329247,212.1905077,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.1306,-94.4778,MO,7,SPP,
207_1,216.45,317.7375,419.025,520.3125,621.6,4639028.55,0.348214286,11.8780987,10.97712171,10.55576777,10.48443263,10.85932792,8.94E-11,-1.53E-07,0.000113686,-0.043651533,17.35060085,Dry bottom wall-fired boiler,Coal,Boiler (Coal),30.4311,-81.5508,FL,4,SERC,
207_2,212.75,314.5,416.25,518,619.75,5190574.6,0.343283582,12.4998029,11.54105641,11.00598673,10.90495947,10.90314744,-1.34E-10,1.98E-07,-8.51E-05,0.003901993,13.89193185,Dry bottom wall-fired boiler,Coal,Boiler (Coal),30.4311,-81.5508,FL,4,SERC,
2080_1,63.825,88.56875,113.3125,138.05625,162.8,390152.975,0.392045455,12.41481566,11.71473799,11.44338391,11.34084896,11.25839917,1.24E-08,-7.85E-06,0.001846389,-0.194206053,19.12410039,Tangentially-fired,Coal,Boiler (Coal),38.3108,-93.9331,MO,7,,
2080_2,62.9,87.4125,111.925,136.4375,160.95,840602.075,0.390804598,11.81869133,11.32979144,11.20979295,11.17635598,10.89607713,-5.89E-09,-8.45E-07,0.000802401,-0.11582933,16.23237075,Tangentially-fired,Coal,Boiler (Coal),38.3108,-93.9331,MO,7,,
2080_3,64.75,90.41875,116.0875,141.75625,167.425,887008.4,0.386740331,11.66636422,11.38172143,11.12467945,11.08505381,10.74296422,-6.81E-08,3.00E-05,-0.004731373,0.307060862,4.673220363,Tangentially-fired,Coal,Boiler (Coal),38.3108,-93.9331,MO,7,,
2081_11,,,,,48.15,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),39.1231,-94.5605,MO,7,,
2081_12,,,,,47.187,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),39.1231,-94.5605,MO,7,,
2081_13,,,,,53.928,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),39.1231,-94.5605,MO,7,,
2081_14,,,,,51.039,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),39.1231,-94.5605,MO,7,,
2081_15,,,,,49.113,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),39.1231,-94.5605,MO,7,,
2081_16,,,,,53.928,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),39.1231,-94.5605,MO,7,,
2081_17,,,,,44.298,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),39.1231,-94.5605,MO,7,,
2081_18,,,,,46.224,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),39.1231,-94.5605,MO,7,,
2082_CT01,,,,,55.854,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),38.5935,-92.2203,MO,7,,
2092_3,9.63,,,,51.039,,0.188679245,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.7865,-94.2768,MO,7,,
2094_1,31.45,35.15,38.85,42.55,46.25,125089.6,0.68,11.72688523,10.72598933,10.22301339,9.986617816,9.871421571,1.91E-05,-0.003589538,0.254772344,-8.116261333,107.9518812,Cyclone boiler,Coal,Boiler (Coal),39.1778,-94.1861,MO,7,SPP,
2094_2,31.45,35.15,38.85,42.55,46.25,94873.55,0.68,10.02546927,10.20193629,10.43054256,10.11490651,10.0611601,0.000311809,-0.048110072,2.759359012,-69.71228576,664.7107796,Cyclone boiler,Coal,Boiler (Coal),39.1778,-94.1861,MO,7,SPP,
2094_3,239.575,260.15625,280.7375,301.31875,321.9,2464921.5,0.744252874,10.06057151,9.69330996,9.784385374,9.910895254,9.952543709,7.03E-08,-8.41E-05,0.037615251,-7.446262218,560.016074,Cyclone boiler,Coal,Boiler (Coal),39.1778,-94.1861,MO,7,SPP,
2098_6,24.05,38.3875,52.725,67.0625,81.4,303784.8,0.295454545,11.95154678,10.88028705,11.02228138,11.23000081,11.18699496,8.19E-07,-0.000214221,0.020207368,-0.80405151,22.30678242,Cyclone boiler,Coal,Boiler (Coal),39.7246,-94.8773,MO,7,SPP,
2098_GT5,,,,,48.15,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.7246,-94.8773,MO,7,SPP,
2102_CT1A,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),38.6818,-90.5403,MO,7,,
2102_CT1B,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),38.6818,-90.5403,MO,7,,
2103_1,283.975,362.1375,440.3,518.4625,596.625,7921583.45,0.475968992,9.493647235,9.888827901,10.10135611,10.10436687,9.779458824,-1.02E-10,1.55E-07,-0.000101898,0.036229527,4.546308508,Tangentially-fired,Coal,Boiler (Coal),38.5583,-90.8361,MO,7,,
2103_2,281.2,359.825,438.45,517.075,595.7,7569290.725,0.472049689,10.32092979,10.32934075,10.19096408,10.02751331,10.3497177,4.24E-10,-6.35E-07,0.000341944,-0.078976817,16.96759865,Tangentially-fired,Coal,Boiler (Coal),38.5583,-90.8361,MO,7,,
2103_3,280.275,359.13125,437.9875,516.84375,595.7,6163614.475,0.470496894,10.45614878,10.11644746,9.947698283,9.839620362,9.713018182,3.35E-11,-9.09E-08,8.55E-05,-0.035435044,15.46286171,Tangentially-fired,Coal,Boiler (Coal),38.5583,-90.8361,MO,7,,
2103_4,280.275,357.975,435.675,513.375,591.075,6936458.45,0.474178404,9.93411721,9.688537644,9.650117776,9.712734888,10.00525237,2.69E-10,-4.64E-07,0.000307397,-0.092304015,20.21756253,Tangentially-fired,Coal,Boiler (Coal),38.5583,-90.8361,MO,7,,
2104_1,23.125,48.33125,73.5375,98.74375,123.95,249861,0.186567164,14.10450631,11.89114148,11.10824314,10.90883056,10.63116291,1.91E-08,-1.35E-05,0.002799357,-0.238021791,18.27292795,Tangentially-fired,Coal,Boiler (Coal),38.4017,-90.3358,MO,7,,
2104_2,24.05,48.33125,72.6125,96.89375,121.175,238429.85,0.198473282,15.16259783,13.17239112,12.57671772,12.14880006,13.87561977,3.85E-07,-0.000107464,0.011138028,-0.531312452,22.86441162,Tangentially-fired,Coal,Boiler (Coal),38.4017,-90.3358,MO,7,,
2104_3,117.475,154.24375,191.0125,227.78125,264.55,1238003.35,0.444055944,11.36883624,11.18896431,10.90048648,10.56247856,9.787573112,-1.02E-08,7.23E-06,-0.001917181,0.217442809,2.506507399,Dry bottom wall-fired boiler,Coal,Boiler (Coal),38.4017,-90.3358,MO,7,,
2104_4,75.85,139.44375,203.0375,266.63125,330.225,1908734.725,0.229691877,12.42377942,11.43316754,11.21192829,11.03867322,10.76142463,1.45E-09,-1.46E-06,0.000531246,-0.085549642,16.44593679,Dry bottom wall-fired boiler,Coal,Boiler (Coal),38.4017,-90.3358,MO,7,,
2104_CT01,,,,,41.409,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),38.4017,-90.3358,MO,7,,
2104_CT2A,,,,,32.742,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.4017,-90.3358,MO,7,,
2104_CT2B,,,,,32.742,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.4017,-90.3358,MO,7,,
2107_1,246.975,291.14375,335.3125,379.48125,423.65,3525113.025,0.582969432,10.49943733,10.32125098,10.22739479,10.1277538,10.13443818,2.21E-09,-2.95E-06,0.001466331,-0.325032451,37.50890555,Cyclone boiler,Coal,Boiler (Coal),38.9158,-90.2917,MO,7,,
2107_2,235.875,283.05,330.225,377.4,424.575,4335344.575,0.555555556,11.06595011,10.48666662,10.11215178,9.874021484,9.236579468,-3.93E-09,4.71E-06,-0.002057879,0.377984556,-13.28451116,Cyclone boiler,Coal,Boiler (Coal),38.9158,-90.2917,MO,7,,
2122_GT1A,,,,,17.334,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.784,-93.562,MO,7,MAIN,
2122_GT1B,,,,,17.334,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.784,-93.562,MO,7,MAIN,
2122_GT2A,,,,,19.26,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.784,-93.562,MO,7,MAIN,
2122_GT2B,,,,,19.26,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.784,-93.562,MO,7,MAIN,
2123_6,,,,,1,,,,,,,,,,,,,Stoker,Coal,Stoker (Coal),38.9658,-92.3175,MO,7,SERC,
2123_7,,,,,1,,,,,,,,,,,,,Stoker,Coal,Stoker (Coal),38.9658,-92.3175,MO,7,SERC,
2123_8,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),38.9658,-92.3175,MO,7,SERC,
2131_4A,,,,,19.0674,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.0721,-93.721,MO,7,,
2131_4B,,,,,19.0674,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.0721,-93.721,MO,7,,
2132_3,10.175,20.11875,30.0625,40.00625,49.95,21038.2,0.203703704,16.60215731,13.11544448,13.53884619,12.80470578,13.22017121,3.14E-05,-0.004013375,0.182567553,-3.503708667,37.24196499,Tangentially-fired,"Coal, Pipeline Natural Gas",Boiler (Coal),39.0919,-94.3261,MO,7,SPP,
2161_**GT1,32.742,41.409,50.076,58.743,67.41,27894.258,0.485714286,16.35112604,15.12655972,14.37610588,13.86410153,13.44607538,6.73E-07,-0.000183541,0.018977945,-0.927345893,32.0376959,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.1086,-93.2592,MO,7,SPP,
2161_**GT2,37.557,45.02025,52.4835,59.94675,67.41,32181.534,0.557142857,15.72020493,14.68621156,14.23428614,13.85558883,13.44591483,5.43E-06,-0.001263728,0.109516771,-4.244013404,76.77045267,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.1086,-93.2592,MO,7,SPP,
2161_3,,,,,41.625,,,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),37.1086,-93.2592,MO,7,SPP,
2161_4,24.975,32.14375,39.3125,46.48125,53.65,117575.825,0.465517241,14.40884825,13.04091744,11.86058773,11.3264256,10.76707429,-1.78E-05,0.002755071,-0.152421855,3.425675771,-12.05751181,Dry bottom wall-fired boiler,Coal,Boiler (Coal),37.1086,-93.2592,MO,7,SPP,
2161_5,36.075,50.875,65.675,80.475,95.275,153794.2,0.378640777,11.91876558,10.99570669,11.00078283,11.32339737,10.9649554,-3.37E-07,4.72E-05,0.000228611,-0.23823203,18.57244353,Dry bottom wall-fired boiler,Coal,Boiler (Coal),37.1086,-93.2592,MO,7,SPP,
2167_1,311.725,380.175,448.625,517.075,585.525,5645832.775,0.532385466,9.658732406,9.879846008,9.738712801,9.842583194,9.427342684,-2.60E-09,4.63E-06,-0.003049961,0.880973684,-84.26229524,Cyclone boiler,Coal,Boiler (Coal),36.5147,-89.5617,MO,7,SPP,
2167_2,318.2,382.71875,447.2375,511.75625,576.275,6056815.825,0.552166934,10.03962522,9.474985091,8.991119814,9.099557553,9.089711117,-2.94E-09,5.20E-06,-0.003360584,0.93726012,-85.19370751,Cyclone boiler,Coal,Boiler (Coal),36.5147,-89.5617,MO,7,SPP,
2168_MB1,95.275,113.08125,130.8875,148.69375,166.5,1469109.05,0.572222222,12.08219845,12.57814774,11.90836465,12.10222766,11.26115844,-1.63E-06,0.000854292,-0.166225139,14.19586131,-436.2294481,Cyclone boiler,Coal,Boiler (Coal),39.5531,-92.6392,MO,7,,
2168_MB2,124.875,163.49375,202.1125,240.73125,279.35,3237334.425,0.447019868,11.6724688,11.45352857,10.9201933,11.01933932,10.40260439,-4.30E-08,3.42E-05,-0.009909695,1.232342561,-43.78736679,Cyclone boiler,Coal,Boiler (Coal),39.5531,-92.6392,MO,7,,
2168_MB3,293.225,397.05625,500.8875,604.71875,708.55,9253714.8,0.41383812,10.82838867,10.29624409,9.95438981,10.00301581,9.876802203,-2.74E-10,5.23E-07,-0.00035119,0.095261881,1.942757415,Dry bottom wall-fired boiler,Coal,Boiler (Coal),39.5531,-92.6392,MO,7,,
2169_2,,,,,1,,,,,,,,,,,,,Cyclone boiler,Coal,Boiler (Coal),38.6853,-91.7556,MO,7,MAIN,
2176_GT-2,10.593,17.57475,24.5565,31.53825,38.52,6308.613,0.275,16.87436053,12.58408416,10.95706161,9.950751295,9.529690761,3.52E-05,-0.003966014,0.169481055,-3.397487147,38.11725568,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),47.0539,-104.74,MT,8,MAPP,
2187_2,69.375,84.40625,99.4375,114.46875,129.5,148792.725,0.535714286,11.96950919,11.48596518,11.46047534,11.46498991,11.48294235,3.36E-07,-0.000144499,0.023170693,-1.640873714,54.75457796,Tangentially-fired,Coal,Boiler (Coal),45.7747,-108.4803,MT,8,WECC,
2226_1,17.334,38.0385,58.743,79.4475,100.152,5351.391,0.173076923,17.92330677,14.44656302,13.59487677,12.15446655,10.78830296,8.79E-07,-0.000230494,0.021356744,-0.880806539,27.8953257,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),40.6941,-99.7005,NE,7,,
2240_50T,,,,,41.409,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.4275,-96.4619,NE,7,MAPP,
2240_8,31.45,43.475,55.5,67.525,79.55,571261.5,0.395348837,12.22518573,11.48810934,11.28405003,11.1007567,10.96394965,1.07E-06,-0.000261308,0.023611831,-0.952036918,25.89201385,Dry bottom wall-fired boiler,Coal,Boiler (Coal),41.4275,-96.4619,NE,7,MAPP,
2241_B-3,,,,,56.817,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),40.9228,-98.3269,NE,7,MAPP,
2241_GT-2,,,,,33.705,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.9228,-98.3269,NE,7,MAPP,
2241_GT-3,,,,,33.705,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.9228,-98.3269,NE,7,MAPP,
2250_1,,,,,24.075,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.8078,-96.7107,NE,7,,
2265_1A,,,,,25.038,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.5587,-96.7862,NE,7,,
2265_1B,,,,,26.001,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.5587,-96.7862,NE,7,,
2266_1A,,,,,23.112,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.1879,-97.5779,NE,7,,
2266_1B,,,,,23.112,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.1879,-97.5779,NE,7,,
2271_1A,,,,,19.26,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.2209,-100.6511,NE,7,,
2271_1B,,,,,19.26,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.2209,-100.6511,NE,7,,
2277_1,60.125,71.6875,83.25,94.8125,106.375,835447.05,0.565217391,11.5865178,11.43779649,11.42014995,11.73085276,11.79699096,-1.80E-06,0.000577642,-0.068136216,3.493639317,-54.24332511,Cyclone boiler,Coal,Boiler (Coal),40.5589,-96.7842,NE,7,MAPP,
2277_2,59.2,73.30625,87.4125,101.51875,115.625,650175.1,0.512,11.70500215,11.19493091,11.07730442,11.14532451,11.19841161,6.54E-09,-1.44E-05,0.00393677,-0.375395582,23.0350631,Cyclone boiler,Coal,Boiler (Coal),40.5589,-96.7842,NE,7,MAPP,
2290_1,,,,,60.669,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),41.2517,-95.9235,NE,7,MAPP,
2290_2,,,,,57.78,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),41.2517,-95.9235,NE,7,MAPP,
2291_1,37,41.85625,46.7125,51.56875,56.425,376149.4,0.655737705,11.72153372,11.79220724,11.57120743,11.54784441,11.37248866,-6.29E-05,0.011845431,-0.831443675,25.73346419,-284.3831246,Tangentially-fired,Coal,Boiler (Coal),41.3297,-95.9458,NE,7,MAPP,
2291_2,52.725,58.7375,64.75,70.7625,76.775,515338.775,0.686746988,11.67735675,11.82985012,11.49489419,11.41567814,11.55222061,-2.50E-05,0.006736933,-0.676070723,29.88658142,-479.1386921,Tangentially-fired,Coal,Boiler (Coal),41.3297,-95.9458,NE,7,MAPP,
2291_3,50.875,57.11875,63.3625,69.60625,75.85,570542.775,0.670731707,11.69851669,11.83177421,11.65236063,11.60879814,11.35017168,-2.19E-05,0.005588408,-0.531722498,22.35645965,-338.4898205,Tangentially-fired,Coal,Boiler (Coal),41.3297,-95.9458,NE,7,MAPP,
2291_4,65.675,74.69375,83.7125,92.73125,101.75,1216320.425,0.645454545,12.05158157,11.78344421,11.29399407,11.15506823,11.86722722,-4.49E-07,0.000272139,-0.047278287,3.202917017,-63.11656118,Tangentially-fired,Coal,Boiler (Coal),41.3297,-95.9458,NE,7,MAPP,
2291_5,92.5,112.61875,132.7375,152.85625,172.975,2167067.8,0.534759358,11.48651737,10.54274324,10.55365082,10.64976625,10.34481109,9.75E-08,-6.56E-05,0.015893063,-1.654221693,73.31567679,Dry bottom wall-fired boiler,Coal,Boiler (Coal),41.3297,-95.9458,NE,7,MAPP,
2292_1,,,,,49.113,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.1706,-95.9692,NE,7,MAPP,
2292_2,,,,,50.076,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.1706,-95.9692,NE,7,MAPP,
2292_CT3,49.113,63.79875,78.4845,93.17025,107.856,17919.504,0.455357143,14.76093198,13.44650051,12.58342818,12.44520477,12.61029034,-6.23E-07,0.000191562,-0.02027865,0.813891195,4.631192406,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.1706,-95.9692,NE,7,MAPP,
2292_CT4A,15.408,17.57475,19.7415,21.90825,24.075,8312.616,0.64,12.42891057,11.79993224,11.28568014,11.02683393,10.83531703,-0.000621481,0.048687559,-1.400131768,17.30645175,-64.89786827,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.1706,-95.9692,NE,7,MAPP,
2292_CT4B,14.445,16.61175,18.7785,20.94525,23.112,6932.637,0.625,12.70717551,11.95563187,11.55264663,11.17346196,10.51794352,4.65E-05,-0.008615572,0.389192302,-6.891927515,54.99423915,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.1706,-95.9692,NE,7,MAPP,
2292_CT5A,10.593,13.482,16.371,19.26,22.149,10240.542,0.47826087,13.76616235,12.51134197,11.89890815,11.5044935,11.05220317,8.88E-05,-0.008235525,0.273984918,-4.061855165,34.72011399,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.1706,-95.9692,NE,7,MAPP,
2292_CT5B,12.519,15.408,18.297,21.186,24.075,11312.361,0.52,13.53946808,12.47631227,11.88753102,11.40498313,11.01310627,0.000210889,-0.016760664,0.501003843,-6.841857268,48.37780062,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.1706,-95.9692,NE,7,MAPP,
2322_11A,21.186,22.38975,23.5935,24.79725,26.001,12705.822,0.814814815,11.43889233,11.21031356,11.17548964,11.06101039,10.91625365,0.006405617,-0.615227088,22.11506756,-352.6958263,2117.240102,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.0875,-115.0507,NV,9,WECC,
2322_11B,21.186,22.6305,24.075,25.5195,26.964,13295.178,0.785714286,11.40343874,11.34279964,11.22204272,11.01698538,10.85593947,0.001459394,-0.137660693,4.844058781,-75.45106538,450.7079318,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.0875,-115.0507,NV,9,WECC,
2322_12A,21.186,22.6305,24.075,25.5195,26.964,13472.37,0.785714286,11.63005948,11.47651419,11.28122011,11.28983713,10.96582164,-0.007485802,0.7128403,-25.38753204,400.6907554,-2352.76949,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.0875,-115.0507,NV,9,WECC,
2322_12B,21.186,22.38975,23.5935,24.79725,26.001,13828.68,0.814814815,11.72378899,11.58702497,11.42585488,11.38077084,11.03306479,-0.011097134,1.033988882,-36.06657935,558.0598028,-3219.778176,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.0875,-115.0507,NV,9,WECC,
2322_13A,20.223,21.6675,23.112,24.5565,26.001,18785.241,0.777777778,11.43711555,11.29979727,11.20864179,11.09458328,10.7612274,-0.001218552,0.105313249,-3.399500092,48.49405787,-246.1583086,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.0875,-115.0507,NV,9,WECC,
2322_13B,20.223,21.90825,23.5935,25.27875,26.964,19087.623,0.75,11.7613141,11.29482041,11.17831906,11.08555617,10.71147887,0.000109519,-0.021327442,1.147651864,-24.32255461,192.3544272,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.0875,-115.0507,NV,9,WECC,
2322_14A,21.186,22.6305,24.075,25.5195,26.964,20774.799,0.785714286,11.3452112,11.23516644,11.11786172,10.91023411,10.6584071,0.001236333,-0.120080154,4.349053045,-69.72702434,429.3225385,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.0875,-115.0507,NV,9,WECC,
2322_14B,21.186,22.38975,23.5935,24.79725,26.001,20170.998,0.814814815,11.43870697,11.10626589,11.10802729,10.91002076,10.67216889,0.013770068,-1.317406899,47.16691597,-749.0955622,4464.474723,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.0875,-115.0507,NV,9,WECC,
2322_15A,20.223,21.90825,23.5935,25.27875,26.964,16164.918,0.75,11.73039686,11.23282187,11.21886285,11.09018193,10.62043487,0.001921617,-0.195709324,7.408702044,-123.7187392,780.9896239,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.0875,-115.0507,NV,9,WECC,
2322_15B,20.223,21.90825,23.5935,25.27875,26.964,16179.363,0.75,11.66557099,11.21485093,11.17317781,11.05109745,10.2556014,-0.000534933,0.031636916,-0.465280429,-2.770296634,85.78964903,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.0875,-115.0507,NV,9,WECC,
2322_16A,21.186,22.6305,24.075,25.5195,26.964,24219.45,0.785714286,11.38315875,11.1429727,11.17653234,10.97616371,10.63682696,0.005767296,-0.566801426,20.81259876,-338.504221,2069.235476,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.0875,-115.0507,NV,9,WECC,
2322_16B,20.223,21.6675,23.112,24.5565,26.001,23555.943,0.777777778,11.53816956,11.2998115,11.20175232,11.05676505,10.74774061,0.000671038,-0.070450493,2.721440284,-46.10347917,301.334248,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.0875,-115.0507,NV,9,WECC,
2322_17A,20.223,21.90825,23.5935,25.27875,26.964,20590.866,0.75,11.67498878,11.36395873,11.24946239,10.99603474,10.74701262,0.002473359,-0.236765977,8.466109505,-134.1347769,806.4107524,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.0875,-115.0507,NV,9,WECC,
2322_17B,21.186,22.6305,24.075,25.5195,26.964,20168.109,0.785714286,11.47907005,11.28662888,11.19163003,10.98900502,10.74903397,0.002635127,-0.25748934,9.401873902,-152.150946,932.6028089,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.0875,-115.0507,NV,9,WECC,
2322_18A,20.223,21.6675,23.112,24.5565,26.001,21253.41,0.777777778,11.60155127,11.3126556,11.17811569,11.1077614,10.87659218,-0.001290346,0.11057606,-3.513284803,48.86836523,-238.5475626,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.0875,-115.0507,NV,9,WECC,
2322_18B,19.26,20.94525,22.6305,24.31575,26.001,20350.116,0.740740741,11.60735693,11.40105335,11.24926416,10.95891875,10.71461641,0.00195094,-0.176750446,5.97499934,-89.44788572,512.2934055,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.0875,-115.0507,NV,9,WECC,
2322_19A,20.223,21.6675,23.112,24.5565,26.001,16348.851,0.777777778,11.55824958,11.31726346,11.30623064,11.11698258,10.88507463,0.005203518,-0.488592041,17.14624765,-266.6185273,1561.714508,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.0875,-115.0507,NV,9,WECC,
2322_19B,20.223,21.6675,23.112,24.5565,26.001,16173.585,0.777777778,11.56399036,11.28240152,11.30128446,11.09825836,10.83515663,0.00654803,-0.615320789,21.61068973,-336.285561,1968.018957,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.0875,-115.0507,NV,9,WECC,
2322_20A,21.186,22.6305,24.075,25.5195,26.964,24835.77,0.785714286,11.23868509,11.26102136,11.12981708,10.82153042,10.74286871,0.004117548,-0.38592601,13.50315853,-209.1217784,1221.183666,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.0875,-115.0507,NV,9,WECC,
2322_20B,21.186,22.6305,24.075,25.5195,26.964,24553.611,0.785714286,11.16052802,11.22704994,11.14362898,10.8155055,10.77746619,0.006024851,-0.568027177,20.00233052,-311.8680033,1828.152368,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.0875,-115.0507,NV,9,WECC,
2322_21A,21.186,22.6305,24.075,25.5195,26.964,21212.964,0.785714286,11.2763015,11.29878747,11.16358861,10.96028067,10.84117136,0.000600354,-0.051126459,1.587223785,-21.16577165,112.500069,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.0875,-115.0507,NV,9,WECC,
2322_21B,22.149,23.35275,24.5565,25.76025,26.964,20637.09,0.821428571,11.3058395,11.23506672,11.14114051,10.97952231,10.71563737,0.000197729,-0.023201857,0.970215095,-17.48914433,127.2267782,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.0875,-115.0507,NV,9,WECC,
2322_22A,21.186,22.6305,24.075,25.5195,26.964,17755.794,0.785714286,11.44205298,11.11469438,11.13555397,10.9677189,10.67202773,0.005720569,-0.564053332,20.78755674,-339.4581964,2084.026912,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.0875,-115.0507,NV,9,WECC,
2322_22B,20.223,21.90825,23.5935,25.27875,26.964,16977.69,0.75,11.40548692,11.18412063,11.07778094,10.87805566,10.6264092,0.001290794,-0.12472417,4.496783188,-71.79798546,439.9776089,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.0875,-115.0507,NV,9,WECC,
2324_4,75.85,120.7125,165.575,210.4375,255.3,761814.275,0.297101449,13.02596698,12.42310236,11.96583216,11.9157387,11.46033169,-1.10E-08,6.81E-06,-0.001441361,0.113291214,10.11978424,Dry bottom wall-fired boiler,Coal,Boiler (Coal),36.6531,-114.6364,NV,9,WECC,
2330_1,19.26,40.9275,62.595,84.2625,105.93,303902.577,0.181818182,13.50680022,11.6832007,11.3052415,10.92416875,10.92219824,3.46E-07,-9.54E-05,0.009611903,-0.434912518,18.95165765,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),39.1281,-119.1319,NV,9,,
2330_2,19.26,40.9275,62.595,84.2625,105.93,259620.948,0.181818182,12.90932971,11.21094755,10.90998503,10.62972792,10.6198623,3.07E-07,-8.62E-05,0.008839353,-0.403912189,17.98338072,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),39.1281,-119.1319,NV,9,,
2336_3,23.112,42.61275,62.1135,81.61425,101.115,164478.474,0.228571429,13.02092525,11.56909295,11.16610655,10.82226424,10.70766402,3.34E-07,-9.22E-05,0.009402443,-0.436441724,19.1288738,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),39.5625,-119.525,NV,9,,
2336_4,32.742,42.13125,51.5205,60.90975,70.299,43669.161,0.465753425,16.15906907,14.46585387,13.4197114,12.76722317,12.10952316,-7.80E-07,9.50E-05,3.25E-05,-0.418185404,27.37707339,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.5625,-119.525,NV,9,,
2336_5,33.705,42.61275,51.5205,60.42825,69.336,42203.475,0.486111111,16.07843847,14.55291491,13.62783463,13.01514047,12.34325372,-5.53E-07,3.61E-05,0.005229833,-0.60444164,29.83956492,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.5625,-119.525,NV,9,,
2362_CT1,,,,,1,,,,,,,,,,,,,Unknown,Unknown,Unknown (Unknown),,,,,,
2364_1,84.175,91.34375,98.5125,105.68125,112.85,295134.2,0.745901639,10.60330504,10.88738566,10.76310758,10.62412814,10.36868786,-7.82E-06,0.00314593,-0.474368238,31.739177,-783.8319346,Cyclone boiler,Coal,Boiler (Coal),43.1411,-71.4692,NH,1,NPCC,
2364_2,147.075,192.16875,237.2625,282.35625,327.45,757365.025,0.449152542,11.49139984,10.55341506,10.51038424,10.56122169,10.29819338,3.96E-09,-4.86E-06,0.00213577,-0.402099678,38.03929939,Cyclone boiler,Coal,Boiler (Coal),43.1411,-71.4692,NH,1,NPCC,
2364_CT1,,,,,1,,,,,,,,,,,,,Unknown,Unknown,Unknown (Unknown),,,,,,
2364_CT2,,,,,1,,,,,,,,,,,,,Unknown,Unknown,Unknown (Unknown),,,,,,
2367_4,16.65,,,,44.4,,0.375,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),43.0978,-70.7842,NH,1,,
2367_5,37.925,39.3125,40.7,42.0875,43.475,586833.875,0.872340426,15.96101801,15.64624053,15.38518864,15.2718192,14.99053656,-0.004604329,0.742670248,-44.87066377,1203.352664,-12069.36243,Circulating fluidized bed boiler,Wood,Boiler (Wood),43.0978,-70.7842,NH,1,,
2367_6,23.125,28.44375,33.7625,39.08125,44.4,108673.625,0.520833333,13.17319268,12.74342426,12.65261759,12.75772455,12.5038271,-2.14E-05,0.002509477,-0.10344281,1.716767128,3.889773694,Dry bottom wall-fired boiler,Coal,Boiler (Coal),43.0978,-70.7842,NH,1,,
2367_CT1,,,,,1,,,,,,,,,,,,,Unknown,Unknown,Unknown (Unknown),,,,,,
2369_CT1,,,,,1,,,,,,,,,,,,,Unknown,Unknown,Unknown (Unknown),,,,,,
2378_2,19.425,51.8,84.175,116.55,148.925,207966.825,0.130434783,16.08639871,12.66010234,11.10460808,10.72482404,10.70812391,-4.46E-09,-2.20E-06,0.001311023,-0.189283539,19.28531487,Cyclone boiler,Coal,Boiler (Coal),39.29,-74.6339,NJ,2,MAAC,
2378_3,27.927,59.706,91.485,123.264,155.043,11861.271,0.180124224,14.2502155,11.53211089,11.33598296,10.54463929,11.49491377,2.23E-07,-8.36E-05,0.011225527,-0.651699405,25.37978097,Dry bottom wall-fired boiler,Residual Oil,Boiler (Diesel Oil),39.29,-74.6339,NJ,2,MAAC,
2379_002001,,,,,33.705,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.4547,-75.2011,NJ,2,,
2379_003001,,,,,34.668,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.4547,-75.2011,NJ,2,,
2379_2001,,,,,36,,,,,,,,,,,,,Unknown,Unknown,Unknown (Unknown),,,,,,
2379_3001,,,,,36,,,,,,,,,,,,,Unknown,Unknown,Unknown (Unknown),,,,,,
2380_002001,,,,,20.223,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),39.6893,-74.2618,NJ,2,,
2380_003001,,,,,20.223,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),39.6893,-74.2618,NJ,2,,
2380_004001,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),39.6893,-74.2618,NJ,2,,
2380_2001,,,,,1,,,,,,,,,,,,,Unknown,Unknown,Unknown (Unknown),,,,,,
2380_3001,,,,,1,,,,,,,,,,,,,Unknown,Unknown,Unknown (Unknown),,,,,,
2380_4001,,,,,1,,,,,,,,,,,,,Unknown,Unknown,Unknown (Unknown),,,,,,
2382_005001,,,,,10.06335,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),39.0267,-74.8769,NJ,2,,
2382_5001,,,,,1,,,,,,,,,,,,,Unknown,Unknown,Unknown (Unknown),,,,,,
2385_009001,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.4906,-74.2814,NJ,2,,
2385_010001,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.4906,-74.2814,NJ,2,,
2385_011001,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.4906,-74.2814,NJ,2,,
2385_012001,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.4906,-74.2814,NJ,2,,
2385_10001,,,,,1,,,,,,,,,,,,,Unknown,Unknown,Unknown (Unknown),,,,,,
2385_11001,,,,,1,,,,,,,,,,,,,Unknown,Unknown,Unknown (Unknown),,,,,,
2385_12001,,,,,1,,,,,,,,,,,,,Unknown,Unknown,Unknown (Unknown),,,,,,
2385_9001,,,,,1,,,,,,,,,,,,,Unknown,Unknown,Unknown (Unknown),,,,,,
2390_012001,,,,,51.039,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.4753,-74.3552,NJ,2,,
2390_014001,,,,,53.928,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.4753,-74.3552,NJ,2,,
2390_015001,,,,,55.854,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.4753,-74.3552,NJ,2,,
2390_016001,,,,,63.558,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.4753,-74.3552,NJ,2,,
2390_12001,,,,,62,,,,,,,,,,,,,Unknown,Unknown,Unknown (Unknown),,,,,,
2390_14001,,,,,61,,,,,,,,,,,,,Unknown,Unknown,Unknown (Unknown),,,,,,
2390_15001,,,,,41,,,,,,,,,,,,,Unknown,Unknown,Unknown (Unknown),,,,,,
2390_16001,,,,,65,,,,,,,,,,,,,Unknown,Unknown,Unknown (Unknown),,,,,,
2393_4,,,,,66,,,,,,,,,,,,,Unknown,Unknown,Unknown (Unknown),,,,,,
2393_5,,,,,68,,,,,,,,,,,,,Unknown,Unknown,Unknown (Unknown),,,,,,
2393_6,,,,,67,,,,,,,,,,,,,Unknown,Unknown,Unknown (Unknown),,,,,,
2393_7,,,,,69,,,,,,,,,,,,,Unknown,Unknown,Unknown (Unknown),,,,,,
2393_9,,,,,156.969,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.5661,-75.165,NJ,2,MAAC,
2398_3001,,,,,19.26,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.8375,-74.0244,NJ,2,MAAC,
2399_121,38.52,40.9275,43.335,45.7425,48.15,17247.33,0.8,10.44733814,10.57599141,11.01501403,9.565415179,9.064339858,0.006246274,-1.07891802,69.68551361,-1994.784046,21365.038,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.0753,-74.8781,NJ,2,,
2399_122,37.557,40.446,43.335,46.224,49.113,23528.016,0.764705882,9.812055149,9.430461624,9.279549587,9.075018135,8.822207611,0.000173244,-0.030994263,2.072714926,-61.4755503,692.2687657,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.0753,-74.8781,NJ,2,,
2399_123,38.52,40.9275,43.335,45.7425,48.15,15027.615,0.8,8.72511992,9.98309666,9.842604372,9.798465956,9.697936689,-0.002043463,0.362228805,-24.0466099,708.5084879,-7807.341885,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.0753,-74.8781,NJ,2,,
2399_124,36.594,39.483,42.372,45.261,48.15,22810.581,0.76,9.492395636,9.328493379,9.092094724,9.004412699,8.775494435,-0.000305746,0.051582673,-3.251931363,90.73242941,-935.5105079,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.0753,-74.8781,NJ,2,,
2399_28001,,,,,48.15,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.0753,-74.8781,NJ,2,,
2399_30001,,,,,48.15,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.0753,-74.8781,NJ,2,,
2399_32001,,,,,46.224,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.0753,-74.8781,NJ,2,,
2399_34001,,,,,25.038,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.0753,-74.8781,NJ,2,,
2399_4001,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.0753,-74.8781,NJ,2,,
2400_1001,,,,,43.335,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.4911,-74.3958,NJ,2,,
2400_11001,,,,,43.335,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.4911,-74.3958,NJ,2,,
2400_13001,,,,,42.372,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.4911,-74.3958,NJ,2,,
2400_15001,,,,,43.335,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.4911,-74.3958,NJ,2,,
2400_17001,,,,,42.372,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.4911,-74.3958,NJ,2,,
2400_19001,,,,,43.335,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.4911,-74.3958,NJ,2,,
2400_21001,,,,,42.372,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.4911,-74.3958,NJ,2,,
2400_23001,,,,,42.372,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.4911,-74.3958,NJ,2,,
2400_3001,,,,,44.298,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.4911,-74.3958,NJ,2,,
2400_5001,,,,,42.372,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.4911,-74.3958,NJ,2,,
2400_7001,,,,,42.372,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.4911,-74.3958,NJ,2,,
2400_9001,,,,,39.483,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.4911,-74.3958,NJ,2,,
2401_10001,,,,,43.335,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7375,-74.1211,NJ,2,,
2401_12001,,,,,43.335,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7375,-74.1211,NJ,2,,
2401_14001,,,,,42.372,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7375,-74.1211,NJ,2,,
2401_16001,,,,,41.409,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7375,-74.1211,NJ,2,,
2401_18001,,,,,43.335,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7375,-74.1211,NJ,2,,
2401_20001,,,,,29.853,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7375,-74.1211,NJ,2,,
2401_2001,,,,,44.298,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7375,-74.1211,NJ,2,,
2401_22001,,,,,43.335,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7375,-74.1211,NJ,2,,
2401_24001,,,,,42.372,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7375,-74.1211,NJ,2,,
2401_26001,,,,,42.372,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7375,-74.1211,NJ,2,,
2401_28001,,,,,42.372,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7375,-74.1211,NJ,2,,
2401_35001,66.447,70.05825,73.6695,77.28075,80.892,24293.601,0.821428571,10.35736218,10.08738516,10.04900117,9.950819019,9.821850529,7.85E-05,-0.023595727,2.655416204,-132.6222698,2490.720493,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7375,-74.1211,NJ,2,,
2401_4001,,,,,43.335,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7375,-74.1211,NJ,2,,
2403_2,217.375,300.625,383.875,467.125,550.375,697065.2,0.394957983,13.35824663,12.22861132,11.58604208,11.3909832,11.20987099,-3.42E-10,4.56E-07,-0.000188846,0.01596486,14.88565093,Dry bottom wall-fired boiler,Coal,Boiler (Coal),40.7478,-74.0719,NJ,2,MAAC,
2404_121,37.557,40.446,43.335,46.224,49.113,66644.415,0.764705882,9.722627046,9.591768426,9.424503106,9.478553437,9.18416549,-0.000494942,0.084714827,-5.419188456,153.5198848,-1615.159723,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7375,-74.1,NJ,2,,
2404_122,39.483,41.64975,43.8165,45.98325,48.15,74414.862,0.82,9.552880539,9.408038005,9.375128793,9.22375658,8.987942954,0.000499855,-0.08921637,5.954492637,-176.1860222,1959.956637,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7375,-74.1,NJ,2,,
2404_123,38.52,40.9275,43.335,45.7425,48.15,59081.976,0.8,10.53950256,10.35632334,10.097587,10.12930762,9.978988769,-0.001039997,0.179637172,-11.60444501,332.2187082,-3545.539712,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7375,-74.1,NJ,2,,
2404_124,36.594,39.483,42.372,45.261,48.15,65124.801,0.76,10.54053983,10.42119827,10.02191378,10.13939338,9.999427319,-0.000939619,0.159331885,-10.09295771,283.0039989,-2952.917148,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7375,-74.1,NJ,2,,
2404_131,39.483,41.8905,44.298,46.7055,49.113,127904.697,0.803921569,10.58395722,10.41629575,10.23671108,10.14379036,9.931189539,-0.000378203,0.066371094,-4.3577316,126.8058257,-1368.847185,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7375,-74.1,NJ,2,,
2404_132,39.483,41.8905,44.298,46.7055,49.113,133462.17,0.803921569,10.66376107,10.47058315,10.29638911,10.13165413,10.01579763,6.07E-05,-0.010577933,0.6914732,-20.16909249,232.6076237,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7375,-74.1,NJ,2,,
2404_133,38.52,41.16825,43.8165,46.46475,49.113,125925.732,0.784313725,10.36230296,10.15171911,10.00138624,9.844437197,9.443235336,-0.000144665,0.023988567,-1.486302359,40.71315818,-405.1294112,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7375,-74.1,NJ,2,,
2404_134,39.483,41.8905,44.298,46.7055,49.113,126373.527,0.803921569,10.49404972,10.22201346,10.06690724,9.93534386,9.72931827,-5.73E-06,-0.000128137,0.086526994,-4.973056225,93.76331636,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7375,-74.1,NJ,2,,
2404_141,38.52,41.16825,43.8165,46.46475,49.113,150132.663,0.784313725,10.41717638,10.29193278,10.14877356,10.01928545,9.84495672,-7.63E-05,0.013256473,-0.861828316,24.80408412,-255.9042996,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7375,-74.1,NJ,2,,
2404_142,40.446,42.61275,44.7795,46.94625,49.113,155907.774,0.823529412,10.34149874,10.25829426,10.12972439,10.03867899,9.849660291,-0.00041284,0.073516071,-4.903137066,145.1061903,-1597.057515,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7375,-74.1,NJ,2,,
2406_5,70.299,76.5585,82.818,89.0775,95.337,18071.658,0.737373737,11.4553046,11.204153,11.17585455,11.34804236,11.15037947,-1.49E-05,0.004725487,-0.558873889,29.14777219,-554.1468073,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6225,-74.2097,NJ,2,MAAC,
2406_6,64.521,71.50275,78.4845,85.46625,92.448,36351.324,0.697916667,12.99020523,12.78304822,12.5558472,12.3115752,10.7009405,-2.37E-05,0.007114863,-0.797818395,39.59323982,-720.4014625,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6225,-74.2097,NJ,2,MAAC,
2406_7,55.854,62.595,69.336,76.077,82.818,26013.519,0.674418605,14.13997727,13.88052166,13.3158475,12.84796088,12.20671709,-1.36E-05,0.00379751,-0.397005871,18.29000545,-298.6035675,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6225,-74.2097,NJ,2,MAAC,
2406_8,59.706,66.68775,73.6695,80.65125,87.633,23707.134,0.681318681,13.42577018,13.20940227,12.41827364,11.98424972,12.36596664,-8.30E-06,0.00278589,-0.341410169,18.11168148,-338.3819724,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6225,-74.2097,NJ,2,MAAC,
2408_1,56.425,116.55,176.675,236.8,296.925,150801.825,0.190031153,18.06665944,12.55906894,11.53776923,10.83778171,10.56703605,1.36E-08,-1.12E-05,0.003371121,-0.453173153,34.77496731,Wet bottom wall-fired boiler,Coal,Boiler (Coal),40.1797,-74.7325,NJ,2,MAAC,
2408_2,73.075,126.2625,179.45,232.6375,285.825,147276.65,0.25566343,17.23105631,13.91738221,12.94418331,11.72667988,11.03343723,1.75E-08,-1.35E-05,0.003822351,-0.4852724,37.06615458,Wet bottom wall-fired boiler,Coal,Boiler (Coal),40.1797,-74.7325,NJ,2,MAAC,
2408_7001,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.1797,-74.7325,NJ,2,MAAC,
2409_1001,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),39.8617,-75.1836,NJ,2,,
2410_2001,,,,,17.334,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),39.4625,-75.5333,NJ,2,,
2411_1,20.223,42.13125,64.0395,85.94775,107.856,22243.374,0.1875,15.02364344,12.47337946,11.83471051,11.56339362,11.32826203,2.19E-07,-7.11E-05,0.008531484,-0.46250494,21.43881333,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),40.5564,-74.2461,NJ,2,MAAC,
2411_12001,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.5564,-74.2461,NJ,2,MAAC,
2411_2,19.26,43.8165,68.373,92.9295,117.486,31042.305,0.163934426,16.56709199,12.38936822,11.55981453,11.02492684,10.89652289,3.63E-07,-0.000115748,0.013594538,-0.717190125,26.11436425,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),40.5564,-74.2461,NJ,2,MAAC,
2411_3,23.112,44.7795,66.447,88.1145,109.782,10652.706,0.210526316,15.66680411,13.94750113,12.66607392,11.38664913,10.91248259,2.34E-07,-5.92E-05,0.005497653,-0.281199987,19.89388503,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),40.5564,-74.2461,NJ,2,MAAC,
2411_4,20.223,44.298,68.373,92.448,116.523,14908.203,0.173553719,18.47646552,14.71166338,13.50603673,13.34815893,13.52115436,9.85E-08,-4.03E-05,0.00634051,-0.449019444,25.2803952,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),40.5564,-74.2461,NJ,2,MAAC,
