unit,load_min,load_2,load_3,load_4,load_max,load_total,min_gen_perc,heat_rate(load_min),heat_rate(load_2),heat_rate(load_3),heat_rate(load_4),heat_rate(load_max),a4,a3,a2,a1,a0,unit_type,fuel_type,group_type,lat,lon,state,EPA,NERC,CC_Cluster
2434_U11,56.817,58.02075,59.2245,60.42825,61.632,67895.352,0.921875,10.03951684,9.775455411,9.810321662,9.577222858,9.28425186,0.015379322,-3.660472616,326.592583,-12945.97751,192381.1199,Combustion turbine,Natural Gas,Combustion turbine (Natural Gas),39.4889,-75.0347,NJ,2,MAAC,
2440_001,,,,,1,,,,,,,,,,,,,Tangentially-fired,Residual Oil,Boiler (Diesel Oil),34.8456,-80.8942,SC,4,,
2442_4,375.55,466.2,556.85,647.5,738.15,8403822.95,0.50877193,10.80692,10.00353396,9.83731079,9.708446347,9.485497034,2.89E-10,-7.26E-07,0.00067424,-0.276546385,52.25056566,Cell burner boiler,Coal,Boiler (Coal),36.69,-108.4814,NM,6,,
2442_5,382.025,469.66875,557.3125,644.95625,732.6,7243451.15,0.521464646,9.644172615,9.964535608,9.780324554,9.940914262,9.869929791,-1.01E-09,2.28E-06,-0.001902599,0.694571722,-83.6040571,Cell burner boiler,Coal,Boiler (Coal),36.69,-108.4814,NM,6,,
2444_6,19.26,25.76025,32.2605,38.76075,45.261,117927.054,0.425531915,13.01052941,12.4197779,12.37970774,12.47607981,12.49147177,4.59E-06,-0.000784388,0.048651814,-1.29448663,24.86703683,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),31.8047,-106.5472,NM,6,WECC,
2444_7,19.26,25.27875,31.2975,37.31625,43.335,204653.871,0.444444444,12.03319344,11.56320008,11.3580813,11.35131714,11.3448803,-4.18E-06,0.000421625,-0.012157826,0.020131297,13.7176672,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),31.8047,-106.5472,NM,6,WECC,
2444_8,48.15,64.0395,79.929,95.8185,111.708,774741.204,0.431034483,11.82700571,11.47404702,11.21236322,11.08205035,11.08962612,-2.19E-08,7.99E-06,-0.000807806,0.008334352,12.52506916,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),31.8047,-106.5472,NM,6,WECC,
2444_9,48.15,58.50225,68.8545,79.20675,89.559,306509.418,0.537634409,10.68698306,9.738438242,9.391547291,9.015630535,8.889567179,3.30E-06,-0.000935234,0.098832781,-4.649180248,92.07457696,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),31.8047,-106.5472,NM,6,WECC,
2446_051B,35.631,54.891,74.151,93.411,112.671,597252.6,0.316239316,11.44380175,10.674658,10.43192186,10.36523706,10.5398042,1.26E-07,-4.06E-05,0.005081772,-0.295145647,17.1444426,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),32.7131,-103.31,NM,6,SPP,
2450_1,9.63,17.57475,25.5195,33.46425,41.409,79322.31,0.23255814,17.30038498,13.06444332,12.17250988,12.14334341,11.88941369,1.46E-05,-0.002080954,0.108273566,-2.450063527,32.58659487,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),35.1716,-106.6019,NM,6,WECC,
2450_2,9.63,17.57475,25.5195,33.46425,41.409,62830.935,0.23255814,16.17653969,12.55835812,12.04971961,12.06136525,11.7424893,1.82E-05,-0.002427605,0.117783802,-2.472535399,31.07577507,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),35.1716,-106.6019,NM,6,WECC,
2450_3,13.482,25.5195,37.557,49.5945,61.632,133640.325,0.21875,15.21573288,11.62498508,11.59014297,11.60396487,11.44292103,6.52E-06,-0.001157189,0.074455825,-2.051810301,31.96528139,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),35.1716,-106.6019,NM,6,WECC,
2451_1,168.35,211.3625,254.375,297.3875,340.4,3776012.8,0.494565217,11.1539905,10.88608856,10.91038634,11.07764348,11.12825503,-1.34E-09,9.39E-07,-0.000153751,-0.012558681,14.22532634,Dry bottom wall-fired boiler,Coal,Boiler (Coal),36.8006,-108.4386,NM,6,WECC,
2451_2,181.3,221.075,260.85,300.625,340.4,3986077.525,0.532608696,11.31984353,10.90399349,10.84456537,10.94456894,10.89312977,-1.90E-09,1.31E-06,-0.000194301,-0.028968302,17.22635114,Dry bottom wall-fired boiler,Coal,Boiler (Coal),36.8006,-108.4386,NM,6,WECC,
2451_3,198.875,270.5625,342.25,413.9375,485.625,4869357.25,0.40952381,10.89328895,11.13034671,11.16642064,11.22891028,11.2572401,-4.54E-10,6.60E-07,-0.000353146,0.083251622,3.82559342,Dry bottom wall-fired boiler,Coal,Boiler (Coal),36.8006,-108.4386,NM,6,WECC,
2451_4,203.5,273.56875,343.6375,413.70625,483.775,5648318.25,0.420650096,11.52402551,11.34419254,11.27365485,11.26987723,11.36946682,1.37E-10,-1.89E-07,0.000104536,-0.027448639,14.14294751,Dry bottom wall-fired boiler,Coal,Boiler (Coal),36.8006,-108.4386,NM,6,WECC,
2454_121B,27.927,38.0385,48.15,58.2615,68.373,255004.326,0.408450704,11.75821235,11.29071161,11.13519701,11.03898664,11.06709981,1.27E-06,-0.000259021,0.019960887,-0.69702289,20.52753465,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),32.7131,-103.3533,NM,6,SPP,
2454_122B,57.78,89.559,121.338,153.117,184.896,1128516.588,0.3125,11.11575344,10.42486173,10.07266709,9.834071884,9.731621471,1.01E-08,-5.44E-06,0.001131189,-0.115457805,14.9462936,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),32.7131,-103.3533,NM,6,SPP,
2454_123T,81.855,87.87375,93.8925,99.91125,105.93,217028.421,0.772727273,12.96676203,11.95749328,11.15703279,10.5528716,9.604564848,-1.68E-05,0.006084235,-0.823813988,49.17923192,-1077.201611,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.7131,-103.3533,NM,6,SPP,
2454_124T,80.892,86.42925,91.9665,97.50375,103.041,328923.243,0.785046729,13.34340698,12.2448454,11.41978828,10.83559565,10.06701926,-1.74E-05,0.006176451,-0.816574585,47.49669861,-1009.733459,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.7131,-103.3533,NM,6,SPP,
2480_1,,,,,73.188,,,,,,,,,,,,,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),41.573,-73.9646,NY,2,NPCC,
2480_2,,,,,67.41,,,,,,,,,,,,,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),41.573,-73.9646,NY,2,NPCC,
2480_3,26.001,55.13175,84.2625,113.39325,142.524,21809.061,0.182432432,13.54891066,10.64381808,10.2343328,9.855269898,9.476650104,1.41E-07,-5.59E-05,0.008027202,-0.505626701,22.18715949,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),41.573,-73.9646,NY,2,NPCC,
2480_4,,,,,226.305,,,,,,,,,,,,,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),41.573,-73.9646,NY,2,NPCC,
2490_20,97.263,156.969,216.675,276.381,336.087,1329858.702,0.289398281,11.22677651,10.18242627,9.919991108,9.609235187,9.538657031,3.67E-09,-3.39E-06,0.001151288,-0.174569828,20.10676175,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),40.5915,-74.2027,NY,2,NPCC,
2490_30,149.265,228.7125,308.16,387.6075,467.055,739704.375,0.319587629,11.38263684,10.54222851,9.936489287,9.691187095,9.599975149,-3.47E-10,4.15E-07,-0.000154782,0.012623116,11.74010346,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),40.5915,-74.2027,NY,2,NPCC,
2490_CT0001,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.5915,-74.2027,NY,2,NPCC,
2493_60,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Residual Oil,Boiler (Diesel Oil),40.7281,-73.9742,NY,2,,
2493_70,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Residual Oil,Boiler (Diesel Oil),40.7281,-73.9742,NY,2,,
2494_CT01-1,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.6635,-74.0051,NY,2,,
2494_CT01-2,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.6635,-74.0051,NY,2,,
2494_CT01-3,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.6635,-74.0051,NY,2,,
2494_CT01-4,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.6635,-74.0051,NY,2,,
2494_CT01-5,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.6635,-74.0051,NY,2,,
2494_CT01-6,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.6635,-74.0051,NY,2,,
2494_CT01-7,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.6635,-74.0051,NY,2,,
2494_CT01-8,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.6635,-74.0051,NY,2,,
2494_CT02-1,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.6635,-74.0051,NY,2,,
2494_CT02-2,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.6635,-74.0051,NY,2,,
2494_CT02-3,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.6635,-74.0051,NY,2,,
2494_CT02-4,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.6635,-74.0051,NY,2,,
2494_CT02-5,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.6635,-74.0051,NY,2,,
2494_CT02-6,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.6635,-74.0051,NY,2,,
2494_CT02-7,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.6635,-74.0051,NY,2,,
2494_CT02-8,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.6635,-74.0051,NY,2,,
2494_CT03-1,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.6635,-74.0051,NY,2,,
2494_CT03-2,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.6635,-74.0051,NY,2,,
2494_CT03-3,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.6635,-74.0051,NY,2,,
2494_CT03-4,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.6635,-74.0051,NY,2,,
2494_CT03-5,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.6635,-74.0051,NY,2,,
2494_CT03-6,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.6635,-74.0051,NY,2,,
2494_CT03-7,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.6635,-74.0051,NY,2,,
2494_CT03-8,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.6635,-74.0051,NY,2,,
2494_CT04-1,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.6635,-74.0051,NY,2,,
2494_CT04-2,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.6635,-74.0051,NY,2,,
2494_CT04-3,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.6635,-74.0051,NY,2,,
2494_CT04-4,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.6635,-74.0051,NY,2,,
2494_CT04-5,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.6635,-74.0051,NY,2,,
2494_CT04-6,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.6635,-74.0051,NY,2,,
2494_CT04-7,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.6635,-74.0051,NY,2,,
2494_CT04-8,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.6635,-74.0051,NY,2,,
2496_CT0003,,,,,1,,,,,,,,,,,,,Combustion turbine,Other Oil,Combustion turbine (Diesel Oil),40.7052,-73.9807,NY,2,NPCC,
2496_CT0004,,,,,1,,,,,,,,,,,,,Combustion turbine,Other Oil,Combustion turbine (Diesel Oil),40.7052,-73.9807,NY,2,NPCC,
2496_CT0005,,,,,1,,,,,,,,,,,,,Combustion turbine,Other Oil,Combustion turbine (Diesel Oil),40.7052,-73.9807,NY,2,NPCC,
2499_CT01-1,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6486,-74.0209,NY,2,,
2499_CT01-2,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6486,-74.0209,NY,2,,
2499_CT01-3,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6486,-74.0209,NY,2,,
2499_CT01-4,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6486,-74.0209,NY,2,,
2499_CT01-5,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6486,-74.0209,NY,2,,
2499_CT01-6,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6486,-74.0209,NY,2,,
2499_CT01-7,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6486,-74.0209,NY,2,,
2499_CT01-8,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6486,-74.0209,NY,2,,
2499_CT02-1,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6486,-74.0209,NY,2,,
2499_CT02-2,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6486,-74.0209,NY,2,,
2499_CT02-3,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6486,-74.0209,NY,2,,
2499_CT02-4,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6486,-74.0209,NY,2,,
2499_CT02-5,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6486,-74.0209,NY,2,,
2499_CT02-6,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6486,-74.0209,NY,2,,
2499_CT02-7,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6486,-74.0209,NY,2,,
2499_CT02-8,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6486,-74.0209,NY,2,,
2500_10,78.003,145.65375,213.3045,280.95525,348.606,1810332.144,0.223756906,12.30889682,10.78063899,10.38202136,10.0881761,10.07347822,2.39E-09,-2.26E-06,0.000798277,-0.128153148,18.43451321,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),40.7585,-73.9451,NY,2,NPCC,
2500_20,77.04,146.13525,215.2305,284.32575,353.421,1754494.515,0.217983651,11.80923454,10.52425633,10.18078078,9.953072811,9.941296492,1.69E-09,-1.64E-06,0.000592852,-0.09797624,16.52914204,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),40.7585,-73.9451,NY,2,NPCC,
2500_30,155.043,351.73575,548.4285,745.12125,941.814,3229667.028,0.164621677,13.43512713,11.14160065,10.50309783,10.25546687,10.10965461,2.71E-11,-7.66E-08,8.10E-05,-0.039241572,17.84244974,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),40.7585,-73.9451,NY,2,NPCC,
2500_CT0001,,,,,17.334,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7585,-73.9451,NY,2,NPCC,
2500_CT0004,,,,,14.445,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7585,-73.9451,NY,2,NPCC,
2500_CT0005,,,,,16.371,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7585,-73.9451,NY,2,NPCC,
2500_CT0006,,,,,14.445,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7585,-73.9451,NY,2,NPCC,
2500_CT0007,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7585,-73.9451,NY,2,NPCC,
2500_CT0008,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7585,-73.9451,NY,2,NPCC,
2500_CT0009,,,,,20.223,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7585,-73.9451,NY,2,NPCC,
2500_CT0010,,,,,20.223,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7585,-73.9451,NY,2,NPCC,
2500_CT0011,,,,,20.223,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7585,-73.9451,NY,2,NPCC,
2500_CT02-1,,,,,37.557,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7585,-73.9451,NY,2,NPCC,
2500_CT02-2,,,,,41.409,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7585,-73.9451,NY,2,NPCC,
2500_CT02-3,,,,,36.594,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7585,-73.9451,NY,2,NPCC,
2500_CT02-4,,,,,39.483,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7585,-73.9451,NY,2,NPCC,
2500_CT03-1,,,,,38.52,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7585,-73.9451,NY,2,NPCC,
2500_CT03-2,,,,,38.52,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7585,-73.9451,NY,2,NPCC,
2500_CT03-3,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7585,-73.9451,NY,2,NPCC,
2500_CT03-4,,,,,39.483,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7585,-73.9451,NY,2,NPCC,
2503_BLR114,,,,,1,,,,,,,,,,,,,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),40.7711,-73.9911,NY,2,,
2503_BLR115,,,,,1,,,,,,,,,,,,,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),40.7711,-73.9911,NY,2,,
2503_BLR116,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Residual Oil,Boiler (Diesel Oil),40.7711,-73.9911,NY,2,,
2503_BLR117,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Residual Oil,Boiler (Diesel Oil),40.7711,-73.9911,NY,2,,
2503_BLR118,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Residual Oil,Boiler (Diesel Oil),40.7711,-73.9911,NY,2,,
2503_CT0001,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7711,-73.9911,NY,2,,
2504_120,,,,,1,,,,,,,,,,,,,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),40.768,-73.9515,NY,2,,
2504_121,,,,,1,,,,,,,,,,,,,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),40.768,-73.9515,NY,2,,
2504_122,,,,,1,,,,,,,,,,,,,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),40.768,-73.9515,NY,2,,
2504_CT0001,,,,,1,,,,,,,,,,,,,Combustion turbine,Other Oil,Combustion turbine (Diesel Oil),40.768,-73.9515,NY,2,,
2504_CT0002,,,,,1,,,,,,,,,,,,,Combustion turbine,Other Oil,Combustion turbine (Diesel Oil),40.768,-73.9515,NY,2,,
2511_10,43.335,79.68825,116.0415,152.39475,188.748,1167599.943,0.229591837,12.83798008,12.67613243,12.278381,12.08739516,12.16011262,-9.20E-09,5.14E-06,-0.000954791,0.062304939,11.54533978,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),40.6169,-73.6486,NY,2,,
2511_20,43.335,78.4845,113.634,148.7835,183.933,1445430.258,0.235602094,12.15409767,11.21381573,10.68701692,10.48675029,10.447141,-2.15E-09,4.94E-07,0.000133288,-0.046530247,13.88757134,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),40.6169,-73.6486,NY,2,,
2511_U00004,,,,,17.334,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6169,-73.6486,NY,2,,
2511_U00005,,,,,17.334,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6169,-73.6486,NY,2,,
2511_U00006,,,,,17.334,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6169,-73.6486,NY,2,,
2511_U00007,,,,,17.334,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6169,-73.6486,NY,2,,
2511_U00008,,,,,18.297,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6169,-73.6486,NY,2,,
2511_U00009,,,,,18.297,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6169,-73.6486,NY,2,,
2511_U00010,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6169,-73.6486,NY,2,,
2511_U00011,,,,,17.334,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6169,-73.6486,NY,2,,
2511_U00012,,,,,23.112,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6169,-73.6486,NY,2,,
2511_U00013,,,,,23.112,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6169,-73.6486,NY,2,,
2511_U00014,,,,,22.149,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6169,-73.6486,NY,2,,
2511_U00015,,,,,22.149,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6169,-73.6486,NY,2,,
2511_U00016,,,,,22.149,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6169,-73.6486,NY,2,,
2511_U00017,,,,,22.149,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6169,-73.6486,NY,2,,
2511_U00018,,,,,22.149,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6169,-73.6486,NY,2,,
2511_U00019,,,,,22.149,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6169,-73.6486,NY,2,,
2512_UGT001,14.445,16.13025,17.8155,19.50075,21.186,15055.542,0.681818182,15.82917102,15.02945507,14.37066024,14.24527501,13.37314996,-0.00864039,0.60027635,-15.50987629,176.3031022,-727.6942367,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.9619,-72.2095,NY,2,,
2514_U00020,,,,,55.854,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.8269,-73.6479,NY,2,,
2514_U00021,,,,,62.595,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.8269,-73.6479,NY,2,,
2516_1,104.967,169.0065,233.046,297.0855,361.125,1053172.431,0.290666667,11.22705849,10.53434152,10.28921339,10.15871605,10.09998422,7.19E-10,-7.89E-07,0.000328591,-0.063398249,15.08682483,Tangentially-fired,Residual Oil,Boiler (Diesel Oil),40.9231,-73.3417,NY,2,,
2516_2,104.967,169.24725,233.5275,297.80775,362.088,1256189.202,0.289893617,10.97423674,10.32540952,10.20177697,10.15137784,10.16741918,1.09E-09,-1.16E-06,0.000460703,-0.081694596,15.68169288,Tangentially-fired,Residual Oil,Boiler (Diesel Oil),40.9231,-73.3417,NY,2,,
2516_3,104.967,169.24725,233.5275,297.80775,362.088,1480671.243,0.289893617,10.94542087,10.38381022,10.09345694,10.03973319,9.933323251,-6.22E-10,4.79E-07,-0.000100975,-0.001794498,11.76783868,Tangentially-fired,Residual Oil,Boiler (Diesel Oil),40.9231,-73.3417,NY,2,,
2516_4,104.967,168.525,232.083,295.641,359.199,1668898.26,0.292225201,11.22579223,10.66524445,10.3521162,10.22810159,10.1469992,-2.24E-10,1.42E-07,-2.00E-06,-0.013960332,12.57626302,Tangentially-fired,Residual Oil,Boiler (Diesel Oil),40.9231,-73.3417,NY,2,,
2516_UGT001,,,,,13.482,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.9231,-73.3417,NY,2,,
2517_3,43.335,78.72525,114.1155,149.50575,184.896,343387.503,0.234375,12.21901438,10.95869914,10.75396187,10.67015002,10.89030666,2.97E-08,-1.50E-05,0.002814475,-0.236512678,18.29602869,Tangentially-fired,Residual Oil,Boiler (Diesel Oil),40.9503,-73.0786,NY,2,,
2517_4,43.335,78.24375,113.1525,148.06125,182.97,345190.239,0.236842105,12.47705893,10.89441537,10.43139928,10.16877931,10.17478414,2.77E-08,-1.42E-05,0.002742737,-0.243915274,18.95493354,Tangentially-fired,Residual Oil,Boiler (Diesel Oil),40.9503,-73.0786,NY,2,,
2517_UGT001,,,,,14.445,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.9503,-73.0786,NY,2,,
2517_UGT002,33.705,36.594,39.483,42.372,45.261,48792.321,0.744680851,10.05864721,9.866394584,9.809341133,10.28448604,10.1975642,-0.000891976,0.138461802,-8.018286957,205.322895,-1951.885954,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.9503,-73.0786,NY,2,,
2517_UGT003,32.742,35.87175,39.0015,42.13125,45.261,99685.908,0.723404255,10.35493009,10.05678462,9.858276905,9.679742594,9.315391064,-5.48E-05,0.007768765,-0.407540016,9.282602434,-66.41919001,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.9503,-73.0786,NY,2,,
2521_UGT001,,,,,56.817,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.6953,-73.3497,NY,2,,
2527_6,,,,,1,,,,,,,,,,,,,Tangentially-fired,Coal,Boiler (Coal),42.6789,-76.9483,NY,2,NPCC,
2535_1,54.575,78.625,102.675,126.725,150.775,588717.175,0.36196319,11.41978033,10.94081056,10.53582978,10.49758039,10.09246961,-1.28E-07,4.99E-05,-0.006880898,0.381946846,4.099111457,Tangentially-fired,Coal,Boiler (Coal),42.6028,-76.6336,NY,2,NPCC,
2535_2,54.575,79.55,104.525,129.5,154.475,502418.375,0.353293413,11.04147078,10.56504756,9.904160189,10.07066131,10.32756236,-1.87E-07,7.98E-05,-0.011958471,0.729841344,-4.478215652,Tangentially-fired,Coal,Boiler (Coal),42.6028,-76.6336,NY,2,NPCC,
2549_67,82.325,107.3,132.275,157.25,182.225,309904.6,0.45177665,11.78131832,11.02523113,10.80401415,10.62852489,10.57487996,6.05E-08,-3.42E-05,0.007230733,-0.682656966,35.29851139,Tangentially-fired,Coal,Boiler (Coal),42.97,-78.93,NY,2,NPCC,
2549_68,82.325,107.06875,131.8125,156.55625,181.3,281650.475,0.454081633,11.92009201,11.08147831,10.80413238,10.62578675,11.14128914,1.18E-07,-6.12E-05,0.01196988,-1.050402306,46.03246113,Tangentially-fired,Coal,Boiler (Coal),42.97,-78.93,NY,2,NPCC,
2554_1,,,,,1,,,,,,,,,,,,,Tangentially-fired,Coal,Boiler (Coal),42.49,-79.35,NY,2,NPCC,
2554_2,35.15,45.325,55.5,65.675,75.85,437278.95,0.463414634,12.0066479,11.34062166,11.14558261,10.77689944,10.26313981,2.62E-06,-0.000629697,0.055369897,-2.13935157,42.14615194,Tangentially-fired,Coal,Boiler (Coal),42.49,-79.35,NY,2,NPCC,
2554_3,,,,,1,,,,,,,,,,,,,Tangentially-fired,Coal,Boiler (Coal),42.49,-79.35,NY,2,NPCC,
2554_4,,,,,1,,,,,,,,,,,,,Tangentially-fired,Coal,Boiler (Coal),42.49,-79.35,NY,2,NPCC,
2594_5,162.747,329.346,495.945,662.544,829.143,47577.015,0.196283391,14.98210012,12.30583422,11.43146904,11.00893182,10.47091806,4.23E-11,-1.19E-07,0.000120858,-0.055996846,21.37560786,Dry bottom wall-fired boiler,Residual Oil,Boiler (Diesel Oil),43.46,-76.53,NY,2,NPCC,
2594_6,130.005,306.95625,483.9075,660.85875,837.81,53545.689,0.155172414,15.56426566,12.2869115,11.53416976,11.29739238,11.21498854,7.00E-11,-1.71E-07,0.000156147,-0.064303173,21.64095794,Dry bottom wall-fired boiler,Residual Oil,Boiler (Diesel Oil),43.46,-76.53,NY,2,NPCC,
260_6-1,80.892,247.0095,413.127,579.2445,745.362,132372.054,0.108527132,12.93446448,9.97023494,9.307681329,9.092421651,9.108339963,8.96E-11,-1.86E-07,0.000144078,-0.050811097,16.19639221,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),36.8042,-121.7775,CA,9,WECC,
260_7-1,196.452,333.6795,470.907,608.1345,745.362,184832.442,0.263565891,10.27423866,9.522858173,9.228763885,9.119277093,9.132669813,2.48E-11,-5.75E-08,5.26E-05,-0.022971312,13.15396979,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),36.8042,-121.7775,CA,9,WECC,
2625_1,93.411,213.06375,332.7165,452.36925,572.022,2122526.151,0.163299663,12.33919862,10.63994006,10.00872705,9.783033509,9.873890296,1.17E-10,-1.92E-07,0.000126425,-0.04068896,15.18425658,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),41.2044,-73.9689,NY,2,,
2625_2,109.782,221.0085,332.235,443.4615,554.688,628246.755,0.197916667,14.55967077,10.95431323,10.40530076,10.39712683,10.37994896,5.35E-10,-8.97E-07,0.000554678,-0.150305087,25.48426818,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),41.2044,-73.9689,NY,2,,
2628_001,,,,,39.483,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.1269,-74.1653,NY,2,NPCC,
2632_1,,,,,38.52,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.4278,-74.4186,NY,2,NPCC,
2679_5,36.594,38.76075,40.9275,43.09425,45.261,82474.209,0.808510638,10.50408612,10.30457718,10.19235433,10.04865721,9.889233944,0.000254275,-0.042471189,2.654620502,-73.65190163,776.1365948,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6447,-73.5683,NY,2,,
2682_10,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),42.0917,-79.2417,NY,2,NPCC,
2682_9,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),42.0917,-79.2417,NY,2,NPCC,
26_1,41.625,91.34375,141.0625,190.78125,240.5,366301.85,0.173076923,13.89832205,11.30987271,11.38760771,11.32152225,10.72987586,1.66E-08,-1.15E-05,0.002822689,-0.289877393,21.85394663,Dry bottom wall-fired boiler,Coal,Boiler (Coal),33.2442,-86.4567,AL,4,SERC,
26_2,41.625,91.80625,141.9875,192.16875,242.35,349572.3,0.171755725,13.5936744,12.07127566,11.0065235,11.35265717,11.03796296,-1.99E-08,1.06E-05,-0.001759939,0.083908388,12.44902864,Dry bottom wall-fired boiler,Coal,Boiler (Coal),33.2442,-86.4567,AL,4,SERC,
26_3,41.625,91.34375,141.0625,190.78125,240.5,296058.275,0.173076923,15.24394306,12.005652,12.45643402,12.33520134,11.90968138,3.09E-08,-2.01E-05,0.004640764,-0.444177816,27.05132818,Dry bottom wall-fired boiler,Coal,Boiler (Coal),33.2442,-86.4567,AL,4,SERC,
26_4,41.625,77.46875,113.3125,149.15625,185,150239.425,0.225,14.76528715,11.77765276,11.62292095,11.57845604,11.29020819,5.98E-08,-3.27E-05,0.00646478,-0.550349143,28.64892564,Dry bottom wall-fired boiler,Coal,Boiler (Coal),33.2442,-86.4567,AL,4,SERC,
26_5,597.55,656.2875,715.025,773.7625,832.5,7198273.225,0.717777778,11.35593801,11.13956409,10.99615207,11.14057904,10.90112046,-3.10E-09,8.69E-06,-0.009064863,4.175700923,-705.2189252,Tangentially-fired,Coal,Boiler (Coal),33.2442,-86.4567,AL,4,SERC,
2706_1,52.725,87.4125,122.1,156.7875,191.475,1482964.625,0.275362319,11.30198478,10.2111311,9.846695017,9.752679793,9.897409084,1.22E-08,-6.94E-06,0.001546727,-0.161759023,16.45349533,Dry bottom wall-fired boiler,Coal,Boiler (Coal),35.4714,-82.5431,NC,4,SERC,
2706_2,49.95,84.6375,119.325,154.0125,188.7,1322192.225,0.264705882,11.36854892,10.87725644,10.74147415,10.39963639,10.01304996,2.08E-08,-1.07E-05,0.001952773,-0.155039285,15.44820677,Dry bottom wall-fired boiler,Coal,Boiler (Coal),35.4714,-82.5431,NC,4,SERC,
2706_3,67.41,94.13325,120.8565,147.57975,174.303,206454.681,0.386740331,13.92257705,12.47346769,11.76660565,11.474366,10.81576934,-3.70E-08,1.31E-05,-0.001174174,-0.042381516,18.87783623,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.4714,-82.5431,NC,4,SERC,
2706_4,54.891,84.50325,114.1155,143.72775,173.34,116611.596,0.316666667,15.26971669,13.22934709,12.38097537,11.99349399,11.46002995,6.73E-09,-7.37E-06,0.002252907,-0.283501148,25.20059063,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.4714,-82.5431,NC,4,SERC,
2707_1,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),34.9815,-79.8771,NC,4,,
2707_2,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),34.9815,-79.8771,NC,4,,
2707_3,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),34.9815,-79.8771,NC,4,,
2707_4,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),34.9815,-79.8771,NC,4,,
2709_10,96.3,117.72675,139.1535,160.58025,182.007,57390.948,0.529100529,12.34496175,11.94801671,11.64250552,11.5913743,10.86599441,-2.16E-07,0.000113621,-0.021986238,1.838915797,-43.76182129,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),35.3775,-78.0875,NC,4,SERC,
2709_11,96.3,116.0415,135.783,155.5245,175.266,94639.788,0.549450549,13.10320424,12.39851408,12.0983989,11.56662759,11.97495199,4.96E-07,-0.000263581,0.052012889,-4.535897536,160.2968353,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),35.3775,-78.0875,NC,4,SERC,
2709_12,97.263,116.523,135.783,155.043,174.303,156624.246,0.55801105,13.42362635,11.82860943,11.28464703,10.91546721,10.82577579,2.97E-07,-0.000170334,0.036651173,-3.526733646,139.8648999,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.3775,-78.0875,NC,4,SERC,
2709_13,96.3,115.56,134.82,154.08,173.34,294634.665,0.555555556,12.96010718,11.76418191,11.22487789,10.83481807,10.94878417,2.61E-07,-0.000142568,0.029295744,-2.707673206,106.8983647,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.3775,-78.0875,NC,4,SERC,
2709_14,95.337,115.56,135.783,156.006,176.229,228250.26,0.540983607,12.87561084,11.9239209,11.25582165,10.90478575,10.63469037,-6.72E-08,3.44E-05,-0.006182667,0.422506912,4.499065701,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.3775,-78.0875,NC,4,SERC,
2712_1,101.75,169.96875,238.1875,306.40625,374.625,2472710,0.271604938,10.05304502,9.555193359,9.345750075,9.346025897,9.393531418,-1.61E-10,9.03E-08,1.36E-05,-0.01438992,11.2981704,Dry bottom wall-fired boiler,Coal,Boiler (Coal),36.4833,-79.0731,NC,4,SERC,
2712_2,166.5,292.7625,419.025,545.2875,671.55,5939191.9,0.247933884,9.698868072,8.767791911,8.469427434,8.74645522,9.360906684,-2.96E-11,3.74E-08,2.69E-06,-0.013132448,11.66103518,Tangentially-fired,Coal,Boiler (Coal),36.4833,-79.0731,NC,4,SERC,
2712_3A,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),36.4833,-79.0731,NC,4,SERC,
2712_3B,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),36.4833,-79.0731,NC,4,SERC,
2712_4A,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),36.4833,-79.0731,NC,4,SERC,
2712_4B,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),36.4833,-79.0731,NC,4,SERC,
2713_2A,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),34.2824,-77.9864,NC,4,SERC,
2713_2B,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),34.2824,-77.9864,NC,4,SERC,
2716_4,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),34.5889,-78.975,NC,4,SERC,
2716_5,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),34.5889,-78.975,NC,4,SERC,
2716_6,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),34.5889,-78.975,NC,4,SERC,
2716_7,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),34.5889,-78.975,NC,4,SERC,
2718_1,64.75,89.95625,115.1625,140.36875,165.575,380629.175,0.391061453,11.32289647,11.08104681,10.73804627,10.67242322,10.22767299,-1.07E-07,4.78E-05,-0.007715371,0.522037333,-1.221110727,Tangentially-fired,Coal,Boiler (Coal),35.1897,-81.0122,NC,4,SERC,
2718_2,64.75,89.49375,114.2375,138.98125,163.725,426610,0.395480226,11.23823261,11.1107111,10.7089524,10.59373383,10.38110757,-1.05E-07,4.90E-05,-0.008257498,0.58509335,-3.470983508,Tangentially-fired,Coal,Boiler (Coal),35.1897,-81.0122,NC,4,SERC,
2718_3,120.25,155.8625,191.475,227.0875,262.7,778055.425,0.457746479,9.842538614,9.521170554,9.349133091,9.236506312,9.177670443,2.18E-09,-1.85E-06,0.000602288,-0.092390611,15.00155823,Tangentially-fired,Coal,Boiler (Coal),35.1897,-81.0122,NC,4,SERC,
2718_4,120.25,159.5625,198.875,238.1875,277.5,702128.65,0.433333333,9.678676538,9.097068383,9.208795142,9.012517269,9.241838045,3.03E-08,-2.44E-05,0.007254964,-0.938093084,53.75189291,Tangentially-fired,Coal,Boiler (Coal),35.1897,-81.0122,NC,4,SERC,
2718_5,120.25,157.25,194.25,231.25,268.25,782725.75,0.448275862,11.2468228,10.91844182,10.59707825,10.52504971,10.28656303,-1.46E-08,1.11E-05,-0.003035076,0.348574432,-2.994057026,Tangentially-fired,Coal,Boiler (Coal),35.1897,-81.0122,NC,4,SERC,
271_5,49.113,111.46725,173.8215,236.17575,298.53,125952.696,0.164516129,13.39961789,11.70036338,10.24675358,10.37559495,9.624794488,-1.05E-08,6.89E-06,-0.00145228,0.090886618,11.68321844,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),38.0392,-121.894,CA,9,,
271_6,46.224,102.31875,158.4135,214.50825,270.603,78044.409,0.170818505,13.52367194,11.55269056,10.79335667,10.57243513,10.32950645,4.75E-10,-8.83E-07,0.000432339,-0.084934778,16.61100417,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),38.0392,-121.894,CA,9,,
271_7,107.856,220.527,333.198,445.869,558.54,78499.908,0.193103448,13.55075687,11.21458639,10.37774432,9.602955283,9.528026305,5.37E-10,-7.62E-07,0.000399574,-0.09854989,20.41474669,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),38.0392,-121.894,CA,9,,
2721_5,135.975,239.1125,342.25,445.3875,548.525,1738087.95,0.247892074,10.74978341,9.909083956,9.542810845,9.514318912,9.366066774,-1.18E-10,1.17E-07,-1.96E-05,-0.010073249,12.22855165,Tangentially-fired,Coal,Boiler (Coal),35.22,-81.7594,NC,4,SERC,
2721_6,323.75,452.55625,581.3625,710.16875,838.975,5963083.725,0.385887541,9.810399255,9.323861433,9.206970399,9.120460497,9.079849127,5.37E-11,-1.38E-07,0.000130948,-0.055618292,18.16781189,Dry bottom wall-fired boiler,Coal,Boiler (Coal),35.22,-81.7594,NC,4,SERC,
2727_1,83.25,153.31875,223.3875,293.45625,363.525,2307993.4,0.229007634,12.84487315,11.09102625,10.50769644,10.31172922,10.03789567,5.50E-10,-7.93E-07,0.000403959,-0.090272944,17.991842,Tangentially-fired,Coal,Boiler (Coal),35.5975,-80.9658,NC,4,SERC,
2727_2,138.75,196.5625,254.375,312.1875,370,1654918.425,0.375,10.9713869,10.52965616,10.24868085,10.05836469,9.981767421,3.47E-10,-3.74E-07,0.000162782,-0.037131984,13.8594304,Tangentially-fired,Coal,Boiler (Coal),35.5975,-80.9658,NC,4,SERC,
2727_3,212.75,324.44375,436.1375,547.83125,659.525,6380601.9,0.322580645,11.18289414,10.33389257,10.0290286,9.876883058,9.835560341,9.36E-11,-1.89E-07,0.000145654,-0.05188235,17.25799586,Tangentially-fired,Coal,Boiler (Coal),35.5975,-80.9658,NC,4,SERC,
2727_4,259,358.4375,457.875,557.3125,656.75,6342572.375,0.394366197,10.57893975,10.22403795,10.03808542,9.819417452,9.696755751,1.41E-10,-2.64E-07,0.000182561,-0.057136238,17.08509348,Tangentially-fired,Coal,Boiler (Coal),35.5975,-80.9658,NC,4,SERC,
2790_B2,51.8,56.65625,61.5125,66.36875,71.225,802224.75,0.727272727,11.98035845,12.52236613,12.34709235,12.54669986,11.86160983,-0.000176187,0.043229028,-3.965345236,161.163985,-2436.314803,Bubbling fluidized bed boiler,Coal,Boiler (Coal),46.8669,-100.8839,ND,8,MAPP,
2790_CT6,,,,,91.485,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),46.8669,-100.8839,ND,8,MAPP,
2817_1,96.2,123.95,151.7,179.45,207.2,2722569.15,0.464285714,12.0827339,11.38692981,11.20126564,11.09266522,11.19188332,3.96E-08,-2.52E-05,0.006026335,-0.644939002,37.41419429,Dry bottom wall-fired boiler,Coal,Boiler (Coal),47.2819,-101.3194,ND,8,MAPP,
2817_2,202.575,254.14375,305.7125,357.28125,408.85,4893068.7,0.495475113,11.37004685,11.13841315,10.87270121,10.80181438,10.79955634,-2.09E-09,2.62E-06,-0.00118824,0.227377589,-4.193060164,Cyclone boiler,Coal,Boiler (Coal),47.2819,-101.3194,ND,8,MAPP,
2823_B1,191.475,203.5,215.525,227.55,239.575,2372931.175,0.799227799,11.89964512,11.37586833,11.30911192,11.31817462,11.00455236,-3.45E-08,-7.64E-06,0.014818291,-3.938666388,322.7733376,Cyclone boiler,Coal,Boiler (Coal),47.0664,-101.2139,ND,8,MAPP,
2823_B2,221.075,275.41875,329.7625,384.10625,438.45,5715315.075,0.504219409,11.7856377,11.41386937,10.9254681,11.02868723,10.47213367,-9.36E-09,1.21E-05,-0.005701508,1.163852988,-74.87512242,Cyclone boiler,Coal,Boiler (Coal),47.0664,-101.2139,ND,8,MAPP,
2824_1,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),47.2872,-101.3314,ND,8,MAPP,
2824_10,,,,,1,,,,,,,,,,,,,Tangentially-fired,Coal,Boiler (Coal),47.2872,-101.3314,ND,8,MAPP,
2828_1,372.775,426.8875,481,535.1125,589.225,6419704.425,0.632653061,10.38465733,9.92904165,9.842283029,9.869518471,9.784324558,1.38E-10,-5.19E-07,0.000576166,-0.255352543,49.72651833,Cell burner boiler,Coal,Boiler (Coal),40.2522,-80.6486,OH,5,ECAR,
2828_2,379.25,432.20625,485.1625,538.11875,591.075,5879508.125,0.641627543,9.672869198,9.557064618,9.607857674,9.588033945,9.691314087,2.28E-09,-4.46E-06,0.003240992,-1.04136938,134.2463366,Cell burner boiler,Coal,Boiler (Coal),40.2522,-80.6486,OH,5,ECAR,
2828_3,380.175,440.06875,499.9625,559.85625,619.75,5137015.25,0.613432836,10.20846761,10.40144657,10.29681596,10.34859474,10.12881848,-2.86E-09,5.72E-06,-0.004266124,1.402621309,-161.1493563,Dry bottom wall-fired boiler,Coal,Boiler (Coal),40.2522,-80.6486,OH,5,ECAR,
2828_B008,,,,,1,,,,,,,,,,,,,Other boiler,Diesel Oil,Boiler (Diesel Oil),40.2522,-80.6486,OH,5,ECAR,
2828_B010,,,,,1,,,,,,,,,,,,,Other boiler,Diesel Oil,Boiler (Diesel Oil),40.2522,-80.6486,OH,5,ECAR,
2831_1,,,,,92.448,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.465,-84.3775,OH,5,,
2832_6,76.775,91.34375,105.9125,120.48125,135.05,354015.075,0.568493151,10.36637991,10.03066305,10.1326235,9.802115244,10.45324733,2.11E-06,-0.000880399,0.136071719,-9.247115849,243.2658451,Tangentially-fired,Coal,Boiler (Coal),39.1131,-84.8031,OH,5,,
2832_7,246.05,312.65,379.25,445.85,512.45,6130972.15,0.480144404,10.59455557,10.22720712,10.07747192,9.998290396,9.995363482,3.24E-10,-5.31E-07,0.000331081,-0.094281622,20.46762325,Cell burner boiler,Coal,Boiler (Coal),39.1131,-84.8031,OH,5,,
2832_8,254.375,318.89375,383.4125,447.93125,512.45,6676363.25,0.496389892,9.047340091,8.940722067,8.888547815,8.80632403,8.86530208,6.15E-10,-9.16E-07,0.000505286,-0.123197766,20.19638378,Dry bottom wall-fired boiler,Coal,Boiler (Coal),39.1131,-84.8031,OH,5,,
2835_7,73.075,101.98125,130.8875,159.79375,188.7,97228.6,0.387254902,11.97417108,10.93057415,10.33655367,9.922813327,9.586724485,9.95E-09,-6.49E-06,0.001625837,-0.19758669,19.98009282,Tangentially-fired,Coal,Boiler (Coal),41.9086,-80.7697,OH,5,ECAR,
2836_10,,,,,1,,,,,,,,,,,,,Tangentially-fired,Coal,Boiler (Coal),41.5042,-82.05,OH,5,ECAR,
2836_12,297.85,371.3875,444.925,518.4625,592,3603464.225,0.503125,10.34345195,9.809482809,9.700231222,9.742180198,9.81101831,2.13E-10,-4.62E-07,0.000376606,-0.135828725,27.91647264,Cell burner boiler,Coal,Boiler (Coal),41.5042,-82.05,OH,5,ECAR,
2836_CT10,,,,,27.927,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),41.5042,-82.05,OH,5,ECAR,
2837_1,52.725,,,,132.275,,0.398601399,,,,,,,,,,,Tangentially-fired,Coal,Boiler (Coal),41.6713,-81.4432,OH,5,ECAR,
2837_2,49.025,,,,128.575,,0.381294964,,,,,,,,,,,Tangentially-fired,Coal,Boiler (Coal),41.6713,-81.4432,OH,5,ECAR,
2837_3,51.8,71.6875,91.575,111.4625,131.35,215741.45,0.394366197,9.198759317,8.782999982,8.556386895,8.652285602,8.729690953,-1.26E-07,4.41E-05,-0.005295532,0.246544546,5.419429049,Tangentially-fired,Coal,Boiler (Coal),41.6713,-81.4432,OH,5,ECAR,
2837_6,,,,,27.927,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),41.6713,-81.4432,OH,5,ECAR,
2838_18,62.9,76.08125,89.2625,102.44375,115.625,35601.4,0.544,12.76824995,12.45821172,11.96234767,11.55636193,11.31987586,-2.71E-07,0.000109564,-0.016095352,0.987989469,-8.725783729,Tangentially-fired,Coal,Boiler (Coal),41.5356,-81.6419,OH,5,ECAR,
2840_4,323.75,437.29375,550.8375,664.38125,777.925,5380643.6,0.416171225,11.4998586,10.75927888,10.51111143,10.33329698,10.35277248,1.38E-10,-3.20E-07,0.000279273,-0.110013834,27.19329949,Tangentially-fired,Coal,Boiler (Coal),40.1842,-81.8811,OH,5,ECAR,
2840_5,135.05,204.19375,273.3375,342.48125,411.625,1573192.825,0.328089888,10.93423563,10.62213677,10.62125794,10.71639133,10.96988152,5.06E-10,-5.92E-07,0.000266037,-0.053269886,14.56541679,Tangentially-fired,Coal,Boiler (Coal),40.1842,-81.8811,OH,5,ECAR,
2840_6,135.05,203.73125,272.4125,341.09375,409.775,1848102.825,0.329571106,11.26467839,10.64348474,10.82958324,10.70347195,10.99105814,3.46E-09,-3.87E-06,0.001571973,-0.274141259,27.99159007,Tangentially-fired,Coal,Boiler (Coal),40.1842,-81.8811,OH,5,ECAR,
2843_9,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),39.7933,-83.0097,OH,5,ECAR,
2847_1,,,,,96.3,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.7281,-84.2103,OH,5,,
2847_2,,,,,95.337,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.7281,-84.2103,OH,5,,
2847_3,,,,,93.411,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.7281,-84.2103,OH,5,,
2848_H-1,,,,,1,,,,,,,,,,,,,Unknown,Unknown,Unknown (Unknown),,,,,,
2848_H-2,,,,,1,,,,,,,,,,,,,Unknown,Unknown,Unknown (Unknown),,,,,,
2848_H-3,,,,,1,,,,,,,,,,,,,Unknown,Unknown,Unknown (Unknown),,,,,,
2848_H-4,,,,,1,,,,,,,,,,,,,Unknown,Unknown,Unknown (Unknown),,,,,,
2848_H-5,,,,,1,,,,,,,,,,,,,Unknown,Unknown,Unknown (Unknown),,,,,,
2848_H-6,,,,,1,,,,,,,,,,,,,Unknown,Unknown,Unknown (Unknown),,,,,,
2848_H-7,,,,,31.779,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.6094,-84.2931,OH,5,ECAR,
2850_1,292.3,356.81875,421.3375,485.85625,550.375,5208243.95,0.531092437,11.2966909,10.56389383,10.43886897,10.27576873,10.1843723,1.82E-09,-3.23E-06,0.00213348,-0.623527514,78.63760554,Cell burner boiler,Coal,Boiler (Coal),38.6361,-83.6939,OH,5,ECAR,
2850_2,295.075,359.3625,423.65,487.9375,552.225,4556315.975,0.534338358,10.66312884,10.27619949,10.12258505,9.884869479,9.971469364,1.77E-09,-2.97E-06,0.001852943,-0.511490907,63.18810124,Cell burner boiler,Coal,Boiler (Coal),38.6361,-83.6939,OH,5,ECAR,
2850_3,320.05,377.16875,434.2875,491.40625,548.525,4132536.475,0.583473862,10.14389398,9.727464899,9.706393544,9.602608881,9.479059782,2.12E-09,-3.86E-06,0.002618857,-0.782382583,96.76416744,Cell burner boiler,Coal,Boiler (Coal),38.6361,-83.6939,OH,5,ECAR,
2850_4,291.375,356.125,420.875,485.625,550.375,5313076.975,0.529411765,10.54684294,10.53468494,10.02084903,9.89632057,10.00578022,-2.48E-09,4.40E-06,-0.00286431,0.80591467,-72.0975875,Cell burner boiler,Coal,Boiler (Coal),38.6361,-83.6939,OH,5,ECAR,
2861_CTA,,,,,26.964,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),41.1667,-80.75,OH,5,ECAR,
2866_1,55.5,80.24375,104.9875,129.73125,154.475,1090516.725,0.359281437,10.55869979,10.17637841,9.871111281,9.723241263,9.584638719,-2.54E-08,1.03E-05,-0.001417997,0.066039756,9.742764127,Dry bottom wall-fired boiler,Coal,Boiler (Coal),40.5308,-80.6311,OH,5,ECAR,
2866_2,54.575,80.475,106.375,132.275,158.175,924524.55,0.34502924,10.51217507,9.864321217,9.709258333,9.619493236,9.791509593,5.78E-08,-2.57E-05,0.004286243,-0.321893218,18.97690517,Dry bottom wall-fired boiler,Coal,Boiler (Coal),40.5308,-80.6311,OH,5,ECAR,
2866_3,59.2,86.95,114.7,142.45,170.2,1061261.75,0.347826087,10.59589261,10.00750804,9.810207731,9.569279762,10.08904543,8.71E-08,-3.85E-05,0.006280891,-0.455736935,22.48210327,Dry bottom wall-fired boiler,Coal,Boiler (Coal),40.5308,-80.6311,OH,5,ECAR,
2866_4,57.35,81.8625,106.375,130.8875,155.4,850761.35,0.369047619,10.60015484,10.0573094,9.903508528,9.838764887,9.754126326,2.20E-08,-1.17E-05,0.002296097,-0.200712627,16.52654657,Dry bottom wall-fired boiler,Coal,Boiler (Coal),40.5308,-80.6311,OH,5,ECAR,
2866_5,136.9,165.575,194.25,222.925,251.6,1456518.875,0.544117647,10.02824306,9.845316684,9.819104334,9.782745357,9.686831285,7.24E-09,-6.39E-06,0.002072052,-0.294495722,25.35988235,Dry bottom wall-fired boiler,Coal,Boiler (Coal),40.5308,-80.6311,OH,5,ECAR,
2866_6,285.825,365.60625,445.3875,525.16875,604.95,5771859.4,0.472477064,9.861265341,9.979744795,9.759025271,9.633383052,9.574169491,-4.76E-10,9.15E-07,-0.000645103,0.195922399,-11.61861253,Dry bottom wall-fired boiler,Coal,Boiler (Coal),40.5308,-80.6311,OH,5,ECAR,
2866_7,281.2,362.36875,443.5375,524.70625,605.875,5322169.725,0.464122137,9.990487918,9.996274154,9.85130569,9.686617936,9.360986145,-2.61E-10,4.62E-07,-0.000306144,0.088181465,0.761209443,Cell burner boiler,Coal,Boiler (Coal),40.5308,-80.6311,OH,5,ECAR,
2869_1A,,,,,45.261,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),41.4297,-82.2633,OH,5,,
2869_1B,,,,,48.15,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),41.4297,-82.2633,OH,5,,
2869_2,,,,,76.077,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),41.4297,-82.2633,OH,5,,
2869_3,,,,,77.04,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),41.4297,-82.2633,OH,5,,
2869_4,,,,,77.04,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),41.4297,-82.2633,OH,5,,
2869_5,,,,,76.077,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),41.4297,-82.2633,OH,5,,
2869_6,,,,,86.67,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),41.4297,-82.2633,OH,5,,
2872_1,,,,,1,,,,,,,,,,,,,Wet bottom wall-fired boiler,Coal,Boiler (Coal),39.5908,-81.6797,OH,5,ECAR,
2872_2,,,,,1,,,,,,,,,,,,,Wet bottom wall-fired boiler,Coal,Boiler (Coal),39.5908,-81.6797,OH,5,ECAR,
2872_3,,,,,1,,,,,,,,,,,,,Cyclone boiler,Coal,Boiler (Coal),39.5908,-81.6797,OH,5,ECAR,
2872_4,61.05,89.95625,118.8625,147.76875,176.675,67795.1,0.345549738,13.42742508,12.19817898,11.37391297,11.05307213,10.79395575,-3.22E-08,1.41E-05,-0.001982098,0.069503738,13.80162851,Cyclone boiler,Coal,Boiler (Coal),39.5908,-81.6797,OH,5,ECAR,
