unit,load_min,load_2,load_3,load_4,load_max,load_total,min_gen_perc,heat_rate(load_min),heat_rate(load_2),heat_rate(load_3),heat_rate(load_4),heat_rate(load_max),a4,a3,a2,a1,a0,unit_type,fuel_type,group_type,lat,lon,state,EPA,NERC,CC_Cluster
2872_5,339.475,399.83125,460.1875,520.54375,580.9,1331441.3,0.584394904,9.505506677,9.303538691,9.40541997,9.614515655,9.702243161,-1.00E-10,2.35E-08,0.000110119,-0.074003622,22.35092375,Cell burner boiler,Coal,Boiler (Coal),39.5908,-81.6797,OH,5,ECAR,
2872_B001,,,,,1,,,,,,,,,,,,,Other boiler,Diesel Oil,Boiler (Diesel Oil),39.5908,-81.6797,OH,5,ECAR,
2876_1,86.95,117.0125,147.075,177.1375,207.2,1777001.775,0.419642857,11.06391113,10.6064015,10.53959717,10.58732964,10.18488504,-1.47E-08,6.08E-06,-0.00069577,-0.000591077,13.21976309,Wet bottom wall-fired boiler,Coal,Boiler (Coal),38.9161,-82.1281,OH,5,ECAR,
2876_2,86.95,116.78125,146.6125,176.44375,206.275,1590280.35,0.421524664,11.05404218,10.60714234,10.64984793,10.69197426,10.08081458,-8.55E-09,1.43E-06,0.000482435,-0.121080612,17.48529448,Wet bottom wall-fired boiler,Coal,Boiler (Coal),38.9161,-82.1281,OH,5,ECAR,
2876_3,86.025,116.0875,146.15,176.2125,206.275,1682899.675,0.417040359,11.47125751,10.72265301,10.42665076,10.64920235,9.728894922,-8.81E-08,4.66E-05,-0.008781178,0.682829715,-7.139484427,Wet bottom wall-fired boiler,Coal,Boiler (Coal),38.9161,-82.1281,OH,5,ECAR,
2876_4,83.25,114.00625,144.7625,175.51875,206.275,1419987.85,0.403587444,11.44422726,10.7729942,10.45428687,10.62632746,10.03258917,-6.49E-08,3.44E-05,-0.006454177,0.494475887,-1.720184966,Wet bottom wall-fired boiler,Coal,Boiler (Coal),38.9161,-82.1281,OH,5,ECAR,
2876_5,63.825,99.4375,135.05,170.6625,206.275,1746972.575,0.30941704,11.6352784,11.05353267,10.39915358,10.59614514,9.805107018,-7.16E-08,3.70E-05,-0.006722923,0.493416447,-0.897538595,Wet bottom wall-fired boiler,Coal,Boiler (Coal),38.9161,-82.1281,OH,5,ECAR,
2878_1,,,,,1,,,,,,,,,,,,,Circulating fluidized bed boiler,Petroleum Coke,Boiler (Coal),41.6925,-83.4375,OH,5,,
2880_CTG4,104.967,109.54125,114.1155,118.68975,123.264,59328.504,0.8515625,13.20705797,12.93360921,12.82724967,12.88823666,12.62739749,-4.66E-05,0.020836324,-3.488781079,259.1197198,-7189.371708,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.3033,-84.3386,OH,5,,
2880_CTG5,81.855,92.68875,103.5225,114.35625,125.19,39847.977,0.653846154,14.28128651,13.89405228,13.38506099,13.15926693,12.85280379,-2.33E-06,0.00096562,-0.148883811,10.06565012,-237.2825113,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.3033,-84.3386,OH,5,,
2880_CTG6,52.002,69.57675,87.1515,104.72625,122.301,54752.328,0.42519685,16.73459271,15.15790712,14.09696184,13.1940076,12.93136054,3.67E-07,-0.000125991,0.016362837,-1.009186736,40.00009721,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.3033,-84.3386,OH,5,,
2917_9,,,,,1,,,,,,,,,,,,,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),39.4099,-84.5544,OH,5,,
2951_10,36.594,39.0015,41.409,43.8165,46.224,97307.298,0.791666667,10.45376449,10.30527964,10.16673018,10.09589004,9.951569021,-0.000246773,0.040376398,-2.46970552,66.88242729,-665.8790211,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.5089,-97.1789,OK,6,SPP,
2951_6,70.299,96.7815,123.264,149.7465,176.229,275021.244,0.398907104,11.62529016,11.33110936,11.25690808,11.23952383,11.1853768,5.89E-09,-4.06E-06,0.000999736,-0.106556488,15.44142028,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),35.5089,-97.1789,OK,6,SPP,
2951_8,82.818,162.02475,241.2315,320.43825,399.645,436583.754,0.207228916,13.55065196,11.55402186,10.94246334,10.75786569,10.75340461,7.53E-10,-9.29E-07,0.000438447,-0.095453688,18.9407836,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),35.5089,-97.1789,OK,6,SPP,
2951_9,33.705,36.83475,39.9645,43.09425,46.224,99590.571,0.729166667,10.40358122,10.33206709,10.15677736,9.972197723,9.776430661,-4.19E-05,0.006942597,-0.431337642,11.83756387,-110.3841058,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.5089,-97.1789,OK,6,SPP,
2952_4,186.85,269.6375,352.425,435.2125,518,2329677.25,0.360714286,13.95561784,12.51225752,11.96140344,11.7154348,11.19929805,1.11E-11,-1.86E-07,0.000211012,-0.084843819,23.64451311,Tangentially-fired,Coal,Boiler (Coal),35.7617,-95.2847,OK,6,SPP,
2952_5,189.625,269.175,348.725,428.275,507.825,3799043.45,0.373406193,13.33448244,12.38151272,11.60351264,11.33362825,10.81539228,-1.13E-09,1.51E-06,-0.000706581,0.127600802,5.706038824,Tangentially-fired,Coal,Boiler (Coal),35.7617,-95.2847,OK,6,SPP,
2952_6,185.925,267.55625,349.1875,430.81875,512.45,3389529.3,0.362815884,12.02029077,11.00193382,10.84273559,10.9509022,11.23896409,4.73E-10,-7.65E-07,0.00047213,-0.130087443,24.23768393,Tangentially-fired,Coal,Boiler (Coal),35.7617,-95.2847,OK,6,SPP,
2953_1,16.371,25.038,33.705,42.372,51.039,7323.615,0.320754717,14.48996385,13.32975799,12.88409128,12.81365388,12.91376275,9.94E-07,-0.000203661,0.016239927,-0.577445801,20.41304286,Wet bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),35.4711,-97.6733,OK,6,SPP,
2953_2,20.223,27.927,35.631,43.335,51.039,4511.655,0.396226415,13.517431,12.76555878,12.68819512,12.27690511,12.45897044,2.29E-05,-0.003278063,0.171819456,-3.932807189,46.06361938,Wet bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),35.4711,-97.6733,OK,6,SPP,
2953_3,42.372,63.558,84.744,105.93,127.116,96280.74,0.333333333,11.03639432,10.54032114,10.39585736,10.47034026,10.51981763,-2.30E-08,4.50E-06,0.000101521,-0.058333864,13.05757261,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),35.4711,-97.6733,OK,6,SPP,
2953_4,80.892,127.116,173.34,219.564,265.788,360309.339,0.304347826,10.69130474,10.18903411,10.06381946,10.10154662,10.17924886,8.32E-10,-8.61E-07,0.000334226,-0.05590932,13.44714289,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),35.4711,-97.6733,OK,6,SPP,
2953_5A-1,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.4711,-97.6733,OK,6,SPP,
2953_5A-2,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.4711,-97.6733,OK,6,SPP,
2953_5B-1,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.4711,-97.6733,OK,6,SPP,
2953_5B-2,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.4711,-97.6733,OK,6,SPP,
2956_1,83.781,176.95125,270.1215,363.29175,456.462,838590.03,0.183544304,13.21325062,11.1544927,10.71621798,10.57359516,10.69525844,7.15E-10,-9.13E-07,0.000437173,-0.09472419,18.58209822,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),34.9678,-96.7242,OK,6,SPP,
2956_2,83.781,181.28475,278.7885,376.29225,473.796,1029949.686,0.176829268,13.62651671,11.12040497,10.62739079,10.41847332,10.7463835,9.14E-10,-1.15E-06,0.000543293,-0.115954274,20.15992945,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),34.9678,-96.7242,OK,6,SPP,
2956_3,82.818,183.933,285.048,386.163,487.278,1606292.667,0.169960474,13.15998804,11.01636402,10.62195134,10.38777883,10.55288015,7.29E-10,-9.40E-07,0.000448653,-0.096242563,18.55281199,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),34.9678,-96.7242,OK,6,SPP,
2963_3302,155.043,226.54575,298.0485,369.55125,441.054,69916.689,0.351528384,11.89367286,10.42093241,10.21753931,10.11576373,12.3184192,5.37E-09,-6.17E-06,0.002635161,-0.499016977,45.80655848,Cell burner boiler,Pipeline Natural Gas,Boiler (Natural Gas),36.4317,-95.7008,OK,6,SPP,
2963_3313,250.675,302.9375,355.2,407.4625,459.725,4985232,0.54527163,11.11510835,11.10526923,10.93790374,10.87840536,10.55264387,-3.57E-09,5.01E-06,-0.002606701,0.593288873,-38.64186996,Tangentially-fired,Coal,Boiler (Coal),36.4317,-95.7008,OK,6,SPP,
2963_3314,203.5,266.4,329.3,392.2,455.1,3099170.875,0.447154472,10.77856825,11.16647526,11.00096495,10.69022253,10.36897774,-7.28E-10,1.14E-06,-0.000668672,0.168799175,-4.244765103,Tangentially-fired,Coal,Boiler (Coal),36.4317,-95.7008,OK,6,SPP,
2964_8002,12.519,27.927,43.335,58.743,74.151,51270.12,0.168831169,14.59407041,11.61710569,10.91713308,11.05210125,10.92499896,2.55E-07,-0.000102059,0.01209193,-0.560668512,19.9119455,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),35.1009,-98.3524,OK,6,SPP,
2964_8003,33.705,104.004,174.303,244.602,314.901,604054.269,0.107033639,14.19654685,11.13090722,11.01398997,10.68912133,11.24876685,7.25E-09,-5.55E-06,0.001523507,-0.179557164,18.72090613,Cell burner boiler,Pipeline Natural Gas,Boiler (Natural Gas),35.1009,-98.3524,OK,6,SPP,
2964_8004,,,,,91.485,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.1009,-98.3524,OK,6,SPP,
2964_8005,,,,,86.67,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.1009,-98.3524,OK,6,SPP,
2964_801N,6.741,12.519,18.297,24.075,29.853,6181.497,0.225806452,15.17827303,13.37354457,11.11324159,11.6475967,11.08433151,-0.000267011,0.019264653,-0.470346707,4.265779767,2.445947592,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),35.1009,-98.3524,OK,6,SPP,
2964_801S,10.593,15.408,20.223,25.038,29.853,6411.654,0.35483871,14.61348959,11.90316405,11.06372571,11.40733735,11.32953459,-7.11E-05,0.0040366,-0.043378258,-0.85920157,24.67911032,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),35.1009,-98.3524,OK,6,SPP,
2965_1402,18.297,46.224,74.151,102.078,130.005,270970.866,0.140740741,13.5690805,11.25609739,10.96173847,10.62016188,10.93315432,1.90E-07,-6.14E-05,0.007237213,-0.376163782,18.38403559,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),36.1125,-95.9917,OK,6,SPP,
2965_1404,17.334,41.409,65.484,89.559,113.634,209319.606,0.152542373,13.87040776,11.8578504,11.50171171,11.15926976,11.47212962,2.83E-07,-8.02E-05,0.008311719,-0.386230648,18.46000947,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),36.1125,-95.9917,OK,6,SPP,
2966_4,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.3277,-96.1325,OK,6,,
2966_5,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.3277,-96.1325,OK,6,,
2966_6,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.3277,-96.1325,OK,6,,
298_LIM1,278.425,414.63125,550.8375,687.04375,823.25,8179284.75,0.338202247,10.64800401,10.53203674,10.02726783,9.772985534,9.429670269,-1.18E-10,2.71E-07,-0.00022311,0.075388673,1.817073931,Tangentially-fired,Coal,Boiler (Coal),31.4219,-96.2525,TX,6,ERCOT,
298_LIM2,384.8,499.73125,614.6625,729.59375,844.525,8670404.25,0.455640745,10.00550579,10.21633776,10.11906191,10.05748593,9.846423764,-1.26E-10,3.19E-07,-0.000299395,0.122693061,-8.298049159,Tangentially-fired,Coal,Boiler (Coal),31.4219,-96.2525,TX,6,ERCOT,
3006_10,14.445,22.6305,30.816,39.0015,47.187,92383.479,0.306122449,14.48203789,11.88225559,10.79605134,10.24598427,9.972858913,6.67E-06,-0.001009606,0.058907726,-1.622030037,28.37347563,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.0847,-98.23,OK,6,,
3006_11,14.445,22.87125,31.2975,39.72375,48.15,90450.738,0.3,14.27609142,11.73092924,10.6547604,10.07867642,9.788037398,6.23E-06,-0.000945308,0.055197008,-1.527990351,27.40841088,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.0847,-98.23,OK,6,,
3006_3,,,,,40.446,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),35.0847,-98.23,OK,6,,
3006_7,36.594,38.76075,40.9275,43.09425,45.261,101370.195,0.808510638,10.57831957,10.3806874,10.21574532,10.04616945,9.869549819,6.60E-05,-0.011130558,0.702498438,-19.74473027,219.4698826,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.0847,-98.23,OK,6,,
3006_8,35.631,38.27925,40.9275,43.57575,46.224,131927.148,0.770833333,10.30273894,10.41715289,10.14160159,9.969092925,9.883403368,-0.000431388,0.07276179,-4.587897405,128.0985883,-1325.468077,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.0847,-98.23,OK,6,,
3006_9,14.445,22.149,29.853,37.557,45.261,93451.446,0.319148936,14.60680969,12.13593141,11.00538288,10.43543301,10.01678187,4.38E-06,-0.000739916,0.047299508,-1.409613877,27.13864856,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.0847,-98.23,OK,6,,
3008_1,19.26,27.4455,35.631,43.8165,52.002,90329.4,0.37037037,12.03652064,11.3534882,11.22767346,11.13187684,11.15281682,5.70E-06,-0.000879022,0.050399991,-1.283728746,23.56146349,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),36.4375,-99.2208,OK,6,SPP,
3008_2,32.742,57.78,82.818,107.856,132.894,572122.152,0.246376812,10.93640108,9.976067503,9.746193594,9.706626036,9.839737838,5.54E-08,-2.13E-05,0.003132614,-0.209718716,15.12917151,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),36.4375,-99.2208,OK,6,SPP,
3008_3,33.705,61.39125,89.0775,116.76375,144.45,351112.689,0.233333333,11.45659721,10.49155829,10.27715229,10.22637274,10.40070582,4.60E-08,-1.84E-05,0.002812328,-0.195081184,15.48399772,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),36.4375,-99.2208,OK,6,SPP,
302_1,19.26,40.20525,61.1505,82.09575,103.041,45482.49,0.186915888,14.55883837,12.2601663,12.03220196,11.74645584,11.9283534,5.75E-07,-0.000155076,0.015240101,-0.655621653,22.56170652,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),33.1408,-117.3342,CA,9,WECC,
302_2,22.149,42.61275,63.0765,83.54025,104.004,61985.421,0.212962963,13.3143747,11.94366431,11.69118066,11.55311938,11.51433539,2.35E-07,-6.92E-05,0.007520913,-0.364294748,18.38867259,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),33.1408,-117.3342,CA,9,WECC,
302_3,17.334,40.446,63.558,86.67,109.782,66360.33,0.157894737,14.24801105,11.16914781,10.88120843,10.38348522,10.6048315,5.74E-07,-0.000159871,0.016072019,-0.704408017,22.40994977,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),33.1408,-117.3342,CA,9,WECC,
302_4,30.816,98.94825,167.0805,235.21275,303.345,311392.791,0.101587302,14.18866927,10.9833936,10.96869798,10.83701853,11.05939293,7.31E-09,-5.63E-06,0.001551909,-0.180968529,18.44984194,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),33.1408,-117.3342,CA,9,WECC,
302_5,37.557,110.50425,183.4515,256.39875,329.346,460124.289,0.114035088,14.62653729,10.98056015,10.70808046,10.50873543,10.48864082,5.01E-09,-4.36E-06,0.001369767,-0.18534368,19.87660429,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),33.1408,-117.3342,CA,9,WECC,
3111_031,,,,,25.038,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.1219,-77.1761,PA,3,,
3111_032,,,,,22.149,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.1219,-77.1761,PA,3,,
3113_1,,,,,1,,,,,,,,,,,,,Tangentially-fired,Coal,Boiler (Coal),40.91,-75.0789,PA,3,MAAC,
3113_2,,,,,1,,,,,,,,,,,,,Tangentially-fired,Coal,Boiler (Coal),40.91,-75.0789,PA,3,MAAC,
3113_5,,,,,138.672,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.91,-75.0789,PA,3,MAAC,
3116_031,,,,,24.075,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),39.7636,-76.6345,PA,3,,
3116_032,,,,,24.075,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),39.7636,-76.6345,PA,3,,
3118_1,332.075,465.96875,599.8625,733.75625,867.65,9837609.95,0.382729211,10.79490492,10.46151739,10.2367264,10.17954384,10.04929361,-3.89E-11,8.69E-08,-6.72E-05,0.019353339,9.063946401,Tangentially-fired,Coal,Boiler (Coal),40.3842,-79.0611,PA,3,MAAC,
3118_2,309.875,447.46875,585.0625,722.65625,860.25,9514081.025,0.360215054,10.801518,10.30416513,9.962152017,9.884364115,9.855296913,-3.77E-11,8.48E-08,-6.38E-05,0.016244128,9.714526728,Tangentially-fired,Coal,Boiler (Coal),40.3842,-79.0611,PA,3,MAAC,
3122_1,291.375,374.625,457.875,541.125,624.375,4875946.025,0.466666667,10.7775011,10.39429463,10.26806911,10.38754769,10.09966903,-5.57E-10,9.24E-07,-0.000546916,0.134276939,-0.751606689,Dry bottom wall-fired boiler,Coal,Boiler (Coal),40.511,-79.1968,PA,3,MAAC,
3122_2,299.7,377.63125,455.5625,533.49375,611.425,4656408.375,0.490166415,10.5605818,10.37936164,10.12569418,10.06642374,9.768772883,-7.90E-10,1.41E-06,-0.000923398,0.259913043,-16.00121035,Dry bottom wall-fired boiler,Coal,Boiler (Coal),40.511,-79.1968,PA,3,MAAC,
3122_3,301.55,386.88125,472.2125,557.54375,642.875,5608323.1,0.469064748,11.11746107,10.68255015,10.42144093,10.2627165,10.10894776,-2.04E-11,1.60E-08,1.19E-05,-0.01561439,14.4741837,Dry bottom wall-fired boiler,Coal,Boiler (Coal),40.511,-79.1968,PA,3,MAAC,
3130_1,,,,,1,,,,,,,,,,,,,Circulating fluidized bed boiler,Coal Refuse,Boiler (Coal),40.4081,-79.0339,PA,3,MAAC,
3130_2,,,,,1,,,,,,,,,,,,,Circulating fluidized bed boiler,Coal Refuse,Boiler (Coal),40.4081,-79.0339,PA,3,MAAC,
3131_1,50.875,67.75625,84.6375,101.51875,118.4,230697.775,0.4296875,12.16591292,12.45443512,12.15754467,11.71309938,11.88295059,1.66E-07,-3.55E-05,0.001561701,0.067432677,8.253518287,Dry bottom wall-fired boiler,Coal,Boiler (Coal),41.067,-78.3656,PA,3,MAAC,
3131_2,49.025,66.6,84.175,101.75,119.325,175212.575,0.410852713,13.4062727,12.35368385,11.58264622,11.3783202,11.75938677,-1.16E-07,4.38E-05,-0.005172055,0.187104054,12.16988466,Dry bottom wall-fired boiler,Coal,Boiler (Coal),41.067,-78.3656,PA,3,MAAC,
3131_3,98.975,115.85625,132.7375,149.61875,166.5,287209.725,0.594444444,10.44508709,9.791318691,9.701944358,9.762628627,11.05995661,7.70E-07,-0.000397222,0.076814595,-6.604203004,222.8508193,Tangentially-fired,Coal,Boiler (Coal),41.067,-78.3656,PA,3,MAAC,
3131_4,68.45,88.8,109.15,129.5,149.85,281769.8,0.456790123,10.41193183,10.06072726,9.881356903,9.761789949,10.10145168,1.24E-07,-5.14E-05,0.007972736,-0.557833114,25.00053894,Tangentially-fired,Coal,Boiler (Coal),41.067,-78.3656,PA,3,MAAC,
3132_005,,,,,72.225,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),41.8358,-79.19,PA,3,,
3136_1,338.55,468.05,597.55,727.05,856.55,9930643.675,0.39524838,11.46134656,10.79445252,10.47337339,10.12836979,10.04679658,9.74E-11,-2.36E-07,0.000211884,-0.086185966,24.22708597,Tangentially-fired,Coal,Boiler (Coal),40.6604,-79.3411,PA,3,MAAC,
3136_2,336.7,464.8125,592.925,721.0375,849.15,8901040.975,0.396514161,11.29604115,10.89323021,10.55507126,10.21961398,10.07073958,3.80E-11,-8.53E-08,7.11E-05,-0.02867367,15.6627177,Tangentially-fired,Coal,Boiler (Coal),40.6604,-79.3411,PA,3,MAAC,
3138_3,32.375,46.48125,60.5875,74.69375,88.8,237162.6,0.364583333,13.25441084,11.65201868,11.12225153,11.34044434,11.19606139,-8.27E-07,0.000157809,-0.008425613,0.016230098,17.11367179,Dry bottom wall-fired boiler,Coal,Boiler (Coal),40.9378,-80.3681,PA,3,ECAR,
3138_4,33.3,46.48125,59.6625,72.84375,86.025,338187.4,0.387096774,12.95687385,11.44798691,11.01815367,10.45060398,11.351194,3.90E-06,-0.000915616,0.079601636,-3.070677214,55.96039867,Dry bottom wall-fired boiler,Coal,Boiler (Coal),40.9378,-80.3681,PA,3,ECAR,
3138_5,40.7,62.9,85.1,107.3,129.5,502416.525,0.314285714,12.41242958,11.54692807,11.13070377,10.78627476,11.30862347,2.01E-07,-6.53E-05,0.007901385,-0.440959221,21.12045001,Dry bottom wall-fired boiler,Coal,Boiler (Coal),40.9378,-80.3681,PA,3,ECAR,
3140_1,138.75,180.60625,222.4625,264.31875,306.175,1152342.8,0.453172205,10.50324669,10.35046768,9.899524429,9.675973889,9.413842921,-1.07E-08,9.86E-06,-0.003303809,0.471174071,-13.61481297,Tangentially-fired,Coal,Boiler (Coal),40.097,-76.6962,PA,3,MAAC,
3140_2,138.75,194.94375,251.1375,307.33125,363.525,2025593.675,0.381679389,11.34563022,10.90447306,10.30713867,10.21180455,9.432403287,-7.71E-09,7.49E-06,-0.002625681,0.383823445,-8.521840058,Tangentially-fired,Coal,Boiler (Coal),40.097,-76.6962,PA,3,MAAC,
3140_3,370,457.64375,545.2875,632.93125,720.575,4322460.25,0.513478819,10.2413903,10.00110864,9.911342117,9.902913162,9.788825467,-8.32E-11,1.50E-07,-9.06E-05,0.018884987,9.633832938,Tangentially-fired,Coal,Boiler (Coal),40.097,-76.6962,PA,3,MAAC,
3148_3,260.01,363.5325,467.055,570.5775,674.1,4595063.319,0.385714286,11.47434025,10.78424433,10.48957071,10.22663424,10.25210194,2.25E-10,-4.28E-07,0.000304893,-0.098715212,23.03233262,Tangentially-fired,Residual Oil,Boiler (Diesel Oil),40.796,-75.107,PA,3,MAAC,
3148_4,259.047,362.81025,466.5735,570.33675,674.1,3746707.506,0.384285714,10.87038258,10.70236225,10.57365377,10.60709601,10.46507864,-1.65E-10,2.93E-07,-0.00018443,0.047799925,6.518744133,Tangentially-fired,Residual Oil,Boiler (Diesel Oil),40.796,-75.107,PA,3,MAAC,
3149_1,346.875,440.53125,534.1875,627.84375,721.5,5094606.775,0.480769231,10.19728558,9.955155456,9.776801316,9.685868884,9.734007019,1.52E-11,-2.48E-08,1.86E-05,-0.009394747,12.03521489,Tangentially-fired,Coal,Boiler (Coal),41.0714,-76.6672,PA,3,MAAC,
3149_2,345.95,439.8375,533.725,627.6125,721.5,5373311.125,0.479487179,9.593446972,9.517422718,9.241196251,9.22819941,9.21577367,-3.89E-10,8.51E-07,-0.000679486,0.232745067,-19.27930421,Tangentially-fired,Coal,Boiler (Coal),41.0714,-76.6672,PA,3,MAAC,
315_1,17.334,55.3725,93.411,131.4495,169.488,71925.507,0.102272727,18.21333022,12.75894941,11.99293758,11.52875285,11.64184741,9.28E-08,-4.09E-05,0.00657188,-0.467003706,24.53833829,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),33.7688,-118.1009,CA,9,WECC,
315_2,18.297,55.61325,92.9295,130.24575,167.562,128951.478,0.109195402,17.87433683,12.65939229,11.88050162,11.47154626,11.48913619,8.86E-08,-3.94E-05,0.006392389,-0.459692559,24.37645797,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),33.7688,-118.1009,CA,9,WECC,
315_3,32.742,101.83725,170.9325,240.02775,309.123,496646.064,0.105919003,16.69309425,11.90433256,10.534068,10.39713546,10.25425261,1.73E-09,-2.05E-06,0.000867665,-0.158484818,21.02191039,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),33.7688,-118.1009,CA,9,WECC,
315_4,34.668,106.17075,177.6735,249.17625,320.679,390296.196,0.108108108,15.81807447,11.46176772,10.45020078,10.17683099,10.20242753,3.45E-09,-3.15E-06,0.001078966,-0.16807366,20.47431698,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),33.7688,-118.1009,CA,9,WECC,
315_5,69.336,160.09875,250.8615,341.62425,432.387,194174.505,0.160356347,16.34406667,12.58292305,11.83104977,11.5342698,11.17982434,1.25E-09,-1.60E-06,0.000747817,-0.155323533,24.02267103,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),33.7688,-118.1009,CA,9,WECC,
315_6,74.151,172.8585,271.566,370.2735,468.981,364630.32,0.158110883,15.56776171,11.71436644,10.81094102,10.43470975,10.3476746,9.59E-10,-1.27E-06,0.000629869,-0.141685777,23.10036094,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),33.7688,-118.1009,CA,9,WECC,
3161_3,40.446,118.20825,195.9705,273.73275,351.495,124276.113,0.115068493,17.92699421,11.55199684,11.43180798,11.47197583,12.99527173,8.45E-09,-7.47E-06,0.002406855,-0.332435818,27.90706431,Tangentially-fired,Diesel Oil,Boiler (Diesel Oil),39.858,-75.323,PA,3,,
3161_4,41.409,118.449,195.489,272.529,349.569,131742.252,0.1184573,18.30172504,11.68397437,11.25857453,11.0653745,12.86885255,9.14E-09,-7.91E-06,0.002508847,-0.346630512,28.88814844,Tangentially-fired,Diesel Oil,Boiler (Diesel Oil),39.858,-75.323,PA,3,,
3168_91,,,,,63.558,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),39.9853,-75.0733,PA,3,MAAC,
3168_92,,,,,63.558,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),39.9853,-75.0733,PA,3,MAAC,
3250_1,,,,,62.595,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.4185,-80.1657,SC,4,SERC,
3250_10,,,,,64.521,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),34.4185,-80.1657,SC,4,SERC,
3250_11,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),34.4185,-80.1657,SC,4,SERC,
3250_12,38.52,61.39125,84.2625,107.13375,130.005,77486.832,0.296296296,15.26747242,14.29283235,12.93405024,12.47501425,10.41824459,-5.76E-07,0.000185623,-0.021231936,0.966902709,0.184444161,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.4185,-80.1657,SC,4,SERC,
3250_13,48.15,68.373,88.596,108.819,129.042,92771.568,0.373134328,16.35533746,13.82643404,12.8293774,12.34594969,10.9692704,-9.68E-08,9.88E-06,0.002602132,-0.450955797,31.45379009,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.4185,-80.1657,SC,4,SERC,
3250_2,,,,,64.521,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),34.4185,-80.1657,SC,4,SERC,
3250_3,,,,,50.076,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.4185,-80.1657,SC,4,SERC,
3250_4,,,,,50.076,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),34.4185,-80.1657,SC,4,SERC,
3250_5,,,,,64.521,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.4185,-80.1657,SC,4,SERC,
3250_6,,,,,64.521,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),34.4185,-80.1657,SC,4,SERC,
3250_7,,,,,62.595,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.4185,-80.1657,SC,4,SERC,
3250_8,,,,,64.521,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),34.4185,-80.1657,SC,4,SERC,
3250_9,,,,,48.15,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),34.4185,-80.1657,SC,4,SERC,
3264_3,27.927,65.0025,102.078,139.1535,176.229,331526.232,0.158469945,13.71061971,11.76882978,10.94187567,10.49778483,10.15589046,9.95E-09,-5.72E-06,0.001254848,-0.134606136,16.60960597,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),34.6022,-82.435,SC,4,SERC,
3264_7C,32.742,36.35325,39.9645,43.57575,47.187,41031.504,0.693877551,10.4256682,10.06052333,9.869364093,9.706892493,9.420957028,-1.68E-06,-0.000257916,0.048134895,-2.224968255,42.65587188,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.6022,-82.435,SC,4,SERC,
3264_8C,33.705,37.0755,40.446,43.8165,47.187,46363.635,0.714285714,10.59345903,9.996044761,10.00560456,9.915552371,9.622945608,0.000194891,-0.033292104,2.120089844,-59.68436517,637.0052011,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.6022,-82.435,SC,4,SERC,
3285_HAG4,38.52,51.76125,65.0025,78.24375,91.485,27822.033,0.421052632,13.77631835,13.24909837,12.57570717,12.16811075,12.03292021,-5.49E-07,0.000157881,-0.016004616,0.639548,5.074290969,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.8265,-79.9634,SC,4,SERC,
3287_MCM1,35.15,58.275,81.4,104.525,127.65,906191.05,0.275362319,10.66089646,9.190665961,8.964465661,8.896917362,8.897482801,1.45E-07,-5.51E-05,0.007768444,-0.483872927,20.24343753,Tangentially-fired,Coal,Boiler (Coal),34.0533,-81.2178,SC,4,SERC,
3287_MCM2,35.15,58.04375,80.9375,103.83125,126.725,955529.625,0.277372263,10.3065568,9.195175081,8.94199652,8.914476798,9.044158188,8.56E-08,-3.26E-05,0.004715468,-0.308302098,16.60109307,Tangentially-fired,Coal,Boiler (Coal),34.0533,-81.2178,SC,4,SERC,
3295_URQ3,52.002,62.83575,73.6695,84.50325,95.337,341981.523,0.545454545,10.9559209,10.0976305,10.01328648,10.08770605,9.856323766,4.56E-07,-0.000205007,0.031096619,-1.964626038,54.52623855,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),33.435,-81.9111,SC,4,,
3295_URQ4,32.742,35.631,38.52,41.409,44.298,29926.188,0.739130435,13.02316969,12.81335825,12.21210027,11.64025408,11.86019287,0.000204272,-0.027384913,1.346079236,-28.73978381,237.4389002,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.435,-81.9111,SC,4,,
3297_WAT1,185,224.08125,263.1625,302.24375,341.325,2894481.325,0.54200542,10.36525223,10.15289618,9.910937229,9.812527269,9.758415721,-4.87E-09,5.22E-06,-0.002048769,0.342975913,-10.34860184,Dry bottom wall-fired boiler,Coal,Boiler (Coal),33.8264,-80.6218,SC,4,SERC,
3297_WAT2,172.05,212.51875,252.9875,293.45625,333.925,3177207.575,0.515235457,10.69041884,10.23601072,10.03129427,9.765954494,9.895373492,1.19E-08,-1.19E-05,0.004391468,-0.722275492,54.91752641,Dry bottom wall-fired boiler,Coal,Boiler (Coal),33.8264,-80.6218,SC,4,SERC,
3298_WIL1,378.325,433.825,489.325,544.825,600.325,6120025.7,0.630200308,9.013586608,9.204263737,8.854205099,8.971919271,8.753875029,-7.96E-09,1.57E-05,-0.011478456,3.700455158,-433.8477322,Tangentially-fired,Coal,Boiler (Coal),33.0163,-79.9285,SC,4,SERC,
3298_WIL4,,,,,25.038,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),33.0163,-79.9285,SC,4,SERC,
3298_WIL5,,,,,24.075,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),33.0163,-79.9285,SC,4,SERC,
329_1,,,,,1,,,,,,,,,,,,,Unknown,Unknown,Unknown (Unknown),,,,,,
329_2,,,,,1,,,,,,,,,,,,,Unknown,Unknown,Unknown (Unknown),,,,,,
329_31,,,,,1,,,,,,,,,,,,,Unknown,Unknown,Unknown (Unknown),,,,,,
329_32,,,,,1,,,,,,,,,,,,,Unknown,Unknown,Unknown (Unknown),,,,,,
329_41,,,,,1,,,,,,,,,,,,,Unknown,Unknown,Unknown (Unknown),,,,,,
329_42,,,,,1,,,,,,,,,,,,,Unknown,Unknown,Unknown (Unknown),,,,,,
330_4,35.631,108.3375,181.044,253.7505,326.457,131120.154,0.109144543,14.11386926,11.22752317,10.48041012,10.14328822,10.25154981,2.63E-09,-2.27E-06,0.000741793,-0.113087349,17.30009481,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),33.9106,-118.425,CA,9,WECC,
3318_CT1,,,,,13.482,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),32.2089,-80.6994,SC,4,,
3318_CT2,,,,,13.482,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),32.2089,-80.6994,SC,4,,
3318_CT3,,,,,39.483,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),32.2089,-80.6994,SC,4,,
3319_1,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Other Oil,Boiler (Diesel Oil),33.2422,-79.9875,SC,4,SERC,
3319_2,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Other Oil,Boiler (Diesel Oil),33.2422,-79.9875,SC,4,SERC,
331_3,32.742,104.72625,176.7105,248.69475,320.679,143569.818,0.102102102,15.91825593,11.3482365,10.72813117,10.53174676,10.1809263,4.57E-09,-4.15E-06,0.001360422,-0.193868689,20.9479114,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),34.0911,-117.5256,CA,9,WECC,
331_4,29.853,102.5595,175.266,247.9725,320.679,103880.736,0.093093093,16.46367835,11.41878454,10.88675723,10.56072252,10.40256558,6.36E-09,-5.40E-06,0.001654305,-0.219845686,21.6911397,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),34.0911,-117.5256,CA,9,WECC,
3320_CT3,,,,,22.149,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),33.7089,-78.9233,SC,4,,
3320_CT4,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),33.7089,-78.9233,SC,4,,
3320_CT5,,,,,16.371,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),33.7089,-78.9233,SC,4,,
3338_2A,,,,,29.853,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),45.4287,-98.4932,SD,8,,
3338_2B,,,,,29.853,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),45.4287,-98.4932,SD,8,,
3344_**2A,,,,,21.186,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),44.3696,-98.17,SD,8,MAPP,
3344_**2B,,,,,24.075,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),44.3696,-98.17,SD,8,MAPP,
335_1,21.186,67.65075,114.1155,160.58025,207.045,500890.005,0.102325581,16.62980529,11.96216204,11.33466522,10.8590152,11.03718494,3.92E-08,-2.07E-05,0.003979856,-0.337664318,22.18640825,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),33.6436,-117.9788,CA,9,WECC,
335_2,23.112,69.09525,115.0785,161.06175,207.045,496971.558,0.111627907,16.08894301,12.02647548,11.29394832,10.97688629,11.11366095,2.75E-08,-1.51E-05,0.003077683,-0.2811081,21.12089079,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),33.6436,-117.9788,CA,9,WECC,
3393_1,110.075,142.9125,175.75,208.5875,241.425,2047110.1,0.455938697,11.6648765,10.72428932,10.37433422,10.24273572,10.37897161,1.51E-08,-1.14E-05,0.003286474,-0.434951312,32.68656384,Cyclone boiler,Coal,Boiler (Coal),35.0742,-90.1439,TN,4,,
3393_2,114.7,146.38125,178.0625,209.74375,241.425,2300191.025,0.475095785,10.92165681,10.92771565,10.84271804,10.83844967,10.87020276,-8.95E-09,6.71E-06,-0.001832112,0.214621385,1.831472726,Cyclone boiler,Coal,Boiler (Coal),35.0742,-90.1439,TN,4,,
3393_3,136.9,164.1875,191.475,218.7625,246.05,2220503.2,0.556390977,11.12256323,10.75868187,10.67535571,10.77851457,10.21095888,-5.73E-08,4.00E-05,-0.01020654,1.120222292,-33.4922256,Cyclone boiler,Coal,Boiler (Coal),35.0742,-90.1439,TN,4,,
3393_ACT17,,,,,44.298,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.0742,-90.1439,TN,4,,
3393_ACT18,,,,,43.335,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.0742,-90.1439,TN,4,,
3393_ACT19,,,,,50.076,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.0742,-90.1439,TN,4,,
3393_ACT20,,,,,51.039,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.0742,-90.1439,TN,4,,
3396_1,470.825,562.4,653.975,745.55,837.125,4252737.45,0.562430939,10.11390402,10.22509577,9.901421149,9.984362639,9.734153009,-9.37E-10,2.46E-06,-0.002393668,1.018922705,-149.903364,Tangentially-fired,Coal,Boiler (Coal),36.0211,-84.1567,TN,4,SERC,
3399_1,524.475,694.44375,864.4125,1034.38125,1204.35,11786462.85,0.435483871,10.30863699,10.39310563,10.07182329,9.983269628,9.675117115,-5.45E-11,1.91E-07,-0.00024674,0.136798014,-17.06737498,Cell burner boiler,Coal,Boiler (Coal),36.3903,-87.6539,TN,4,SERC,
3399_2,481.925,663.45625,844.9875,1026.51875,1208.05,12001665.95,0.398928025,11.45916687,11.50830314,10.96422487,10.902994,9.973779031,-9.31E-11,3.11E-07,-0.000378822,0.1974147,-25.4740839,Cell burner boiler,Coal,Boiler (Coal),36.3903,-87.6539,TN,4,SERC,
3399_A1,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Diesel Oil,Boiler (Diesel Oil),36.3903,-87.6539,TN,4,SERC,
3399_B1,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Diesel Oil,Boiler (Diesel Oil),36.3903,-87.6539,TN,4,SERC,
3403_1,101.75,131.58125,161.4125,191.24375,221.075,2059986.1,0.460251046,11.50083331,10.68271718,10.64970509,10.60650648,10.44237083,3.60E-08,-2.61E-05,0.006969715,-0.81471746,45.87246863,Tangentially-fired,Coal,Boiler (Coal),36.3156,-86.4006,TN,4,,
3403_2,100.825,130.19375,159.5625,188.93125,218.3,2049785.2,0.461864407,11.7036935,11.12982522,10.89755594,10.92330603,10.94073961,-1.02E-08,5.38E-06,-0.000854189,0.025333428,13.3745089,Tangentially-fired,Coal,Boiler (Coal),36.3156,-86.4006,TN,4,,
3403_3,119.325,154.9375,190.55,226.1625,261.775,2365908.575,0.455830389,11.46099014,11.11590529,10.97624243,10.93056249,10.72255255,-3.75E-09,2.18E-06,-0.000387903,0.012275189,12.57310513,Tangentially-fired,Coal,Boiler (Coal),36.3156,-86.4006,TN,4,,
3403_4,120.25,155.8625,191.475,227.0875,262.7,2344748.275,0.457746479,11.26983526,10.80012483,10.64904187,10.57811177,10.50278528,3.99E-09,-3.65E-06,0.001246031,-0.190044367,21.61785139,Tangentially-fired,Coal,Boiler (Coal),36.3156,-86.4006,TN,4,,
3403_GCT1,,,,,32.742,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.3156,-86.4006,TN,4,,
3403_GCT2,,,,,86.67,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.3156,-86.4006,TN,4,,
3403_GCT3,,,,,88.596,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.3156,-86.4006,TN,4,,
3403_GCT4,,,,,87.633,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.3156,-86.4006,TN,4,,
3403_GCT5,45.261,57.78,70.299,82.818,95.337,58648.626,0.474747475,14.68502358,13.32464943,12.63257562,12.2534238,11.65253527,-3.04E-07,4.77E-05,7.31E-07,-0.32175207,26.09851468,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),36.3156,-86.4006,TN,4,,
3403_GCT6,45.261,57.05775,68.8545,80.65125,92.448,66760.938,0.489583333,14.62721205,13.44945221,12.75954491,12.38666272,11.81974369,-7.32E-07,0.000166996,-0.012431739,0.252401677,16.25855951,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),36.3156,-86.4006,TN,4,,
3403_GCT7,46.224,58.50225,70.7805,83.05875,95.337,37807.38,0.484848485,14.65572154,13.4424837,12.63426294,12.20398481,11.70413567,-7.71E-07,0.000196866,-0.017263304,0.531084086,11.06814801,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),36.3156,-86.4006,TN,4,,
3403_GCT8,46.224,58.50225,70.7805,83.05875,95.337,66995.91,0.484848485,14.6252464,13.18184206,12.5822529,12.28207394,11.80132172,1.18E-07,-7.96E-05,0.014318269,-1.028407928,38.88736645,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),36.3156,-86.4006,TN,4,,
3406_1,55.5,66.6,77.7,88.8,99.9,1064613.95,0.555555556,11.80958721,12.34055343,12.1252027,11.94259258,10.81438786,-4.82E-06,0.001487013,-0.171168984,8.701480296,-152.3245063,Tangentially-fired,Coal,Boiler (Coal),36.0278,-87.9861,TN,4,,
3406_10,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),36.0278,-87.9861,TN,4,,
3406_2,57.35,67.525,77.7,87.875,98.05,979358.55,0.58490566,12.12167515,12.39031142,12.07863188,11.89035092,11.79543679,-2.85E-06,0.000939791,-0.114852748,6.148698699,-109.1661388,Tangentially-fired,Coal,Boiler (Coal),36.0278,-87.9861,TN,4,,
3406_3,56.425,65.675,74.925,84.175,93.425,962439.375,0.603960396,12.05205857,12.28430022,12.11451497,11.90297866,11.91928717,-5.16E-07,0.000220995,-0.032490472,1.98887998,-31.19717257,Tangentially-fired,Coal,Boiler (Coal),36.0278,-87.9861,TN,4,,
3406_4,52.725,62.66875,72.6125,82.55625,92.5,950374.6,0.57,12.35722367,12.3530514,12.23198799,11.9392564,11.71086541,1.24E-06,-0.000344582,0.034867751,-1.533318451,37.20060153,Tangentially-fired,Coal,Boiler (Coal),36.0278,-87.9861,TN,4,,
3406_5,,,,,1,,,,,,,,,,,,,Tangentially-fired,Coal,Boiler (Coal),36.0278,-87.9861,TN,4,,
3406_6,,,,,1,,,,,,,,,,,,,Tangentially-fired,Coal,Boiler (Coal),36.0278,-87.9861,TN,4,,
3406_7,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),36.0278,-87.9861,TN,4,,
3406_8,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),36.0278,-87.9861,TN,4,,
3406_9,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),36.0278,-87.9861,TN,4,,
3406_JCT1,,,,,66.447,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.0278,-87.9861,TN,4,,
3406_JCT10,,,,,63.558,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.0278,-87.9861,TN,4,,
3406_JCT11,,,,,61.632,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.0278,-87.9861,TN,4,,
3406_JCT12,,,,,63.558,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.0278,-87.9861,TN,4,,
3406_JCT13,,,,,64.521,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.0278,-87.9861,TN,4,,
3406_JCT14,,,,,63.558,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.0278,-87.9861,TN,4,,
3406_JCT15,,,,,63.558,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.0278,-87.9861,TN,4,,
3406_JCT16,,,,,63.558,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.0278,-87.9861,TN,4,,
3406_JCT17,49.113,60.42825,71.7435,83.05875,94.374,78441.165,0.520408163,13.66778791,12.57929483,11.97948479,11.56777586,11.29208436,6.32E-07,-0.000201544,0.024525958,-1.382096581,42.58896994,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),36.0278,-87.9861,TN,4,,
3406_JCT18,48.15,58.98375,69.8175,80.65125,91.485,58920.192,0.526315789,13.81798024,12.76454038,12.13274721,11.73703469,11.49818715,3.22E-07,-0.000107186,0.014010443,-0.872193944,33.56837626,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),36.0278,-87.9861,TN,4,,
3406_JCT19,48.15,60.669,73.188,85.707,98.226,78111.819,0.490196078,13.99108179,12.75526161,12.07456557,11.65875103,11.21512765,-4.15E-09,-2.35E-05,0.006148386,-0.555052194,29.11278361,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),36.0278,-87.9861,TN,4,,
3406_JCT2,,,,,63.558,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.0278,-87.9861,TN,4,,
3406_JCT20,48.15,59.2245,70.299,81.3735,92.448,57347.613,0.520833333,14.11968955,12.74416845,12.09192156,11.7929431,11.24889327,-6.33E-07,0.000118445,-0.004707126,-0.250933798,27.29275167,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),36.0278,-87.9861,TN,4,,
3406_JCT3,,,,,63.558,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.0278,-87.9861,TN,4,,
3406_JCT4,,,,,51.039,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.0278,-87.9861,TN,4,,
3406_JCT5,,,,,63.558,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.0278,-87.9861,TN,4,,
3406_JCT6,,,,,63.558,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.0278,-87.9861,TN,4,,
3406_JCT7,,,,,66.447,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.0278,-87.9861,TN,4,,
3406_JCT8,,,,,67.41,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.0278,-87.9861,TN,4,,
3406_JCT9,,,,,62.595,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.0278,-87.9861,TN,4,,
3407_1,50.875,68.9125,86.95,104.9875,123.025,909273.15,0.413533835,12.1082291,11.65179267,11.4328318,11.20233241,11.40481462,2.73E-07,-9.22E-05,0.011552729,-0.649693801,25.56791471,Tangentially-fired,Coal,Boiler (Coal),35.8992,-84.5194,TN,4,SERC,
3407_2,52.725,69.60625,86.4875,103.36875,120.25,895452.725,0.438461538,12.02042126,11.72114388,11.4465397,11.26116556,11.31233584,4.25E-08,-1.10E-05,0.001097823,-0.067174146,13.79723616,Tangentially-fired,Coal,Boiler (Coal),35.8992,-84.5194,TN,4,SERC,
3407_3,52.725,69.60625,86.4875,103.36875,120.25,905881.175,0.438461538,12.0804521,11.59662786,11.37053013,11.23305456,11.23886792,1.15E-07,-4.17E-05,0.005789781,-0.37301839,20.87753443,Tangentially-fired,Coal,Boiler (Coal),35.8992,-84.5194,TN,4,SERC,
3407_4,51.8,68.9125,86.025,103.1375,120.25,815581.75,0.430769231,12.11611232,11.71069198,11.42503875,11.23464296,11.27780014,7.91E-08,-2.53E-05,0.00316355,-0.197888661,16.82899949,Tangentially-fired,Coal,Boiler (Coal),35.8992,-84.5194,TN,4,SERC,
3407_5,70.3,94.58125,118.8625,143.14375,167.425,1306335.875,0.419889503,12.31470143,11.61391823,11.37888431,11.29148694,11.16232494,1.54E-08,-1.03E-05,0.002477438,-0.261354491,21.64232634,Tangentially-fired,Coal,Boiler (Coal),35.8992,-84.5194,TN,4,SERC,
3407_6,73.075,95.96875,118.8625,141.75625,164.65,1185930.475,0.443820225,12.0338881,11.56826424,11.40593276,11.29637198,11.11863718,1.97E-08,-1.19E-05,0.002626025,-0.255470675,20.77216812,Tangentially-fired,Coal,Boiler (Coal),35.8992,-84.5194,TN,4,SERC,
3407_7,69.375,92.26875,115.1625,138.05625,160.95,990858.15,0.431034483,12.08093336,11.66625107,11.47453653,11.34333847,11.12775209,2.66E-09,-3.36E-06,0.001005582,-0.120097107,16.63333122,Tangentially-fired,Coal,Boiler (Coal),35.8992,-84.5194,TN,4,SERC,
3407_8,69.375,92.73125,116.0875,139.44375,162.8,1056507.25,0.426136364,12.13464768,11.54854041,11.4113588,11.31827363,11.33411814,6.58E-08,-3.28E-05,0.006096204,-0.506182913,27.32564381,Tangentially-fired,Coal,Boiler (Coal),35.8992,-84.5194,TN,4,SERC,
3407_9,73.075,96.2,119.325,142.45,165.575,986549.5,0.441340782,11.98323348,11.51032914,11.38726521,11.28069673,11.21122126,5.16E-08,-2.67E-05,0.005147914,-0.441428271,25.70773021,Tangentially-fired,Coal,Boiler (Coal),35.8992,-84.5194,TN,4,SERC,
341_1,38.52,,,,62.595,,0.615384615,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.7641,-118.2248,CA,9,,
341_2,42.372,,,,62.595,,0.676923077,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.7641,-118.2248,CA,9,,
341_3,45.261,,,,62.595,,0.723076923,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.7641,-118.2248,CA,9,,
341_4,39.483,,,,62.595,,0.630769231,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.7641,-118.2248,CA,9,,
3439_4,34.668,50.5575,66.447,82.3365,98.226,174592.863,0.352941176,12.39186332,10.88295179,10.07097227,9.660090945,9.130632074,-1.46E-07,2.19E-05,0.000332068,-0.197354486,18.13147443,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),27.5667,-99.5083,TX,6,ERCOT,
3439_5,34.668,48.39075,62.1135,75.83625,89.559,110803.743,0.387096774,12.36882886,10.91884157,10.08970484,9.532759914,9.276428594,4.43E-07,-0.000120406,0.012819663,-0.672192999,24.6417337,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),27.5667,-99.5083,TX,6,ERCOT,
3452_1,41.409,125.91225,210.4155,294.91875,379.422,95939.838,0.109137056,16.98559162,12.85691085,12.39221128,12.12060084,12.0948115,2.88E-09,-2.90E-06,0.001055818,-0.168017707,22.32974235,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),32.8364,-96.5464,TX,6,ERCOT,
3452_2,52.002,167.80275,283.6035,399.40425,515.205,351777.159,0.100934579,16.23273162,11.54418105,10.8242193,10.50926048,10.30047582,7.56E-10,-1.07E-06,0.000546371,-0.123536378,21.32366318,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),32.8364,-96.5464,TX,6,ERCOT,
3453_6,16.371,42.372,68.373,94.374,120.375,86455.251,0.136,16.71665733,13.07603248,12.15124869,11.80664439,11.87380699,1.79E-07,-6.00E-05,0.007578847,-0.441613363,22.16535733,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),32.7253,-96.9361,TX,6,ERCOT,
3453_7,16.371,41.64975,66.9285,92.20725,117.486,136167.237,0.139344262,15.45047117,12.51007475,11.97983297,11.52966408,11.35174196,2.57E-07,-7.99E-05,0.009029856,-0.455566245,20.82067209,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),32.7253,-96.9361,TX,6,ERCOT,
3453_8,96.3,209.4525,322.605,435.7575,548.91,633961.197,0.175438596,13.23958867,11.00544436,10.3735051,10.14699634,10.41274118,3.26E-10,-4.85E-07,0.000277176,-0.074246299,18.22400764,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),32.7253,-96.9361,TX,6,ERCOT,
3456_1,32.742,41.16825,49.5945,58.02075,66.447,381048.507,0.492753623,11.56161762,11.38187479,11.40680824,11.10812616,11.51412158,1.29E-05,-0.002482573,0.176309589,-5.468113649,73.94213199,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),31.9858,-106.4322,TX,6,WECC,
3456_2,34.668,42.8535,51.039,59.2245,67.41,554589.774,0.514285714,12.16688043,11.30071353,11.27716767,11.68569321,11.12339331,-9.21E-06,0.001604786,-0.097923549,2.394727861,-6.723741554,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),31.9858,-106.4322,TX,6,WECC,
3456_3,33.705,43.57575,53.4465,63.31725,73.188,280945.62,0.460526316,11.45007269,11.44861353,12.93245607,14.09560134,13.85541072,3.17E-06,-0.000929069,0.092594677,-3.716436962,62.99888795,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),31.9858,-106.4322,TX,6,WECC,
3457_1,52.002,101.5965,151.191,200.7855,250.38,2099141.622,0.207692308,12.85184339,11.21365506,10.65784714,10.45372672,10.31572562,3.07E-09,-2.55E-06,0.000799325,-0.115282815,17.0211757,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),30.4364,-95.5215,TX,6,SPP,
3457_2,52.002,101.115,150.228,199.341,248.454,2039998.977,0.209302326,12.56188922,11.09874762,10.6243918,10.40323201,10.11648929,2.98E-09,-2.54E-06,0.000783751,-0.109595472,16.47635797,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),30.4364,-95.5215,TX,6,SPP,
