unit,load_min,load_2,load_3,load_4,load_max,load_total,min_gen_perc,heat_rate(load_min),heat_rate(load_2),heat_rate(load_3),heat_rate(load_4),heat_rate(load_max),a4,a3,a2,a1,a0,unit_type,fuel_type,group_type,lat,lon,state,EPA,NERC,CC_Cluster
3459_1,52.965,92.68875,132.4125,172.13625,211.86,1312528.554,0.25,11.92591812,10.79203084,10.39339828,10.22436805,10.21522601,7.29E-09,-4.63E-06,0.001132494,-0.130132444,16.27172756,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),30.0242,-93.875,TX,6,,
3459_2,51.039,90.76275,130.4865,170.21025,209.934,555015.42,0.243119266,11.19942441,9.928666731,9.521258371,9.337021215,9.291887927,9.31E-09,-5.82E-06,0.001383617,-0.1524321,16.08575545,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),30.0242,-93.875,TX,6,,
3459_3,60.669,141.80175,222.9345,304.06725,385.2,2228861.574,0.1575,13.02443063,10.75369322,10.18955186,9.938991524,9.968220025,1.31E-09,-1.39E-06,0.000553878,-0.101462017,17.4336386,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),30.0242,-93.875,TX,6,,
3459_4,176.229,253.50975,330.7905,408.07125,485.352,4044713.634,0.363095238,11.2653954,10.57862761,10.16477529,10.03914411,9.944951396,-3.18E-10,3.77E-07,-0.00013938,0.011256581,11.85378263,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),30.0242,-93.875,TX,6,,
3459_5,52.965,151.43175,249.8985,348.36525,446.832,2181097.737,0.118534483,13.88415153,11.01941153,10.63095212,10.46960159,10.50725481,9.84E-10,-1.18E-06,0.000520057,-0.100640971,17.92368963,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),30.0242,-93.875,TX,6,,
345_1,23.112,72.225,121.338,170.451,219.564,179976.033,0.105263158,13.9482986,10.79790011,10.09812523,9.865804916,9.771890498,1.18E-08,-7.38E-06,0.001706841,-0.178636659,17.25289619,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),34.2072,-119.2511,CA,9,WECC,
345_2,23.112,72.46575,121.8195,171.17325,220.527,198360.666,0.104803493,13.83676676,10.73101615,10.06514955,9.899225022,9.897364356,1.13E-08,-7.07E-06,0.001654763,-0.17459593,17.07214142,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),34.2072,-119.2511,CA,9,WECC,
3460_CBY1,95.337,256.158,416.979,577.8,738.621,1689131.853,0.129074316,13.33364587,9.87449732,9.443668211,9.219764316,9.236507532,1.78E-10,-3.52E-07,0.0002548,-0.080799627,19.01167095,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),29.7483,-94.9272,TX,6,ERCOT,
3460_CBY2,95.337,255.6765,416.016,576.3555,736.695,1706143.248,0.129411765,12.24680116,10.16159602,9.60537637,9.369324047,9.400120338,7.28E-11,-1.47E-07,0.000111841,-0.039664285,15.13286346,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),29.7483,-94.9272,TX,6,ERCOT,
3464_GBY5,38.52,120.61575,202.7115,284.80725,366.903,78514.353,0.104986877,17.36189501,12.38561487,11.41453994,11.24035228,11.25330649,2.38E-09,-2.51E-06,0.000980448,-0.17086449,22.62690369,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),29.8208,-95.2194,TX,6,ERCOT,
3464_GBY73,,,,,58.743,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),29.8208,-95.2194,TX,6,ERCOT,
3464_GBY74,,,,,52.965,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),29.8208,-95.2194,TX,6,ERCOT,
3464_GBY81,,,,,54.891,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),29.8208,-95.2194,TX,6,ERCOT,
3464_GBY82,,,,,52.002,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),29.8208,-95.2194,TX,6,ERCOT,
3464_GBY83,,,,,66.447,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),29.8208,-95.2194,TX,6,ERCOT,
3464_GBY84,,,,,55.854,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),29.8208,-95.2194,TX,6,ERCOT,
3468_SRB1,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),29.7268,-95.06,TX,6,ERCOT,
3468_SRB2,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),29.7268,-95.06,TX,6,ERCOT,
3468_SRB3,,,,,1,,,,,,,,,,,,,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),29.7268,-95.06,TX,6,ERCOT,
3468_SRB4,,,,,1,,,,,,,,,,,,,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),29.7268,-95.06,TX,6,ERCOT,
3469_THW51,,,,,64.521,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),29.9414,-95.5333,TX,6,ERCOT,
3469_THW52,,,,,62.595,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),29.9414,-95.5333,TX,6,ERCOT,
3469_THW53,,,,,62.595,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),29.9414,-95.5333,TX,6,ERCOT,
3469_THW54,,,,,59.706,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),29.9414,-95.5333,TX,6,ERCOT,
3469_THW55,,,,,57.78,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),29.9414,-95.5333,TX,6,ERCOT,
3469_THW56,,,,,64.521,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),29.9414,-95.5333,TX,6,ERCOT,
3470_CTSC,38.52,51.5205,64.521,77.5215,90.522,24361.974,0.425531915,15.60399431,13.76748289,12.7075269,12.09309493,11.84818861,3.72E-07,-0.000111445,0.013534958,-0.816222067,32.51250934,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),29.4783,-95.6358,TX,6,ERCOT,
3470_WAP1,23.112,59.706,96.3,132.894,169.488,92764.827,0.136363636,15.83587605,11.81151524,11.14998254,10.73494503,10.64451136,7.42E-08,-3.38E-05,0.005615267,-0.415260048,22.82947121,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),29.4783,-95.6358,TX,6,ERCOT,
3470_WAP2,29.853,64.521,99.189,133.857,168.525,115031.313,0.177142857,16.36969956,12.87799265,12.71072804,12.06692978,11.97742637,1.39E-07,-6.08E-05,0.009510235,-0.640048848,28.50944023,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),29.4783,-95.6358,TX,6,ERCOT,
3470_WAP3,49.113,101.115,153.117,205.119,257.121,263085.822,0.191011236,14.4272696,11.42867653,11.27825919,10.78020793,11.29956364,2.60E-08,-1.70E-05,0.00401935,-0.411554588,26.80775885,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),29.4783,-95.6358,TX,6,ERCOT,
3470_WAP4,57.78,174.7845,291.789,408.7935,525.798,889948.746,0.10989011,16.42427408,12.19439421,11.37829147,11.03092466,10.64241346,5.41E-10,-8.12E-07,0.000443612,-0.107885544,21.32741807,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),29.4783,-95.6358,TX,6,ERCOT,
3470_WAP5,164.65,286.75,408.85,530.95,653.05,7001050.275,0.252124646,12.24327921,10.41746148,10.22262491,10.0565872,10.17464054,3.48E-10,-6.31E-07,0.000420647,-0.123216432,23.68849065,Dry bottom wall-fired boiler,Coal,Boiler (Coal),29.4783,-95.6358,TX,6,ERCOT,
3470_WAP6,163.725,284.4375,405.15,525.8625,646.575,6552608.425,0.253218884,14.24900794,12.53446864,11.85764815,11.50781012,11.35268231,1.14E-10,-2.24E-07,0.000169909,-0.061286113,20.62962041,Dry bottom wall-fired boiler,Coal,Boiler (Coal),29.4783,-95.6358,TX,6,ERCOT,
3470_WAP7,164.65,265.24375,365.8375,466.43125,567.025,5851282.675,0.290375204,11.90945212,10.66113712,10.25643085,9.959866104,9.899344918,3.51E-10,-5.64E-07,0.000338495,-0.093067663,20.31514839,Tangentially-fired,Coal,Boiler (Coal),29.4783,-95.6358,TX,6,ERCOT,
3470_WAP8,162.8,272.18125,381.5625,490.94375,600.325,5907521.75,0.271186441,12.9426711,11.71110507,10.83348386,10.39628148,9.887120507,-1.74E-10,2.39E-07,-0.000100736,0.005565462,13.79801073,Tangentially-fired,Coal,Boiler (Coal),29.4783,-95.6358,TX,6,ERCOT,
3476_2,9.63,,,,28.89,,0.333333333,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),32.3766,-94.6415,TX,6,ERCOT,
3476_3,10.593,,,,25.038,,0.423076923,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),32.3766,-94.6415,TX,6,ERCOT,
3476_4,20.223,31.779,43.335,54.891,66.447,18913.32,0.304347826,11.88316216,10.72851043,10.57434169,10.24688086,10.29904963,4.03E-06,-0.000732842,0.048628286,-1.415573924,26.0090865,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),32.3766,-94.6415,TX,6,ERCOT,
3476_5,57.78,121.338,184.896,248.454,312.012,187002.081,0.185185185,14.29022219,11.82038756,11.49064236,11.24654921,11.60375443,6.56E-09,-5.35E-06,0.001607179,-0.213756682,22.23488524,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),32.3766,-94.6415,TX,6,ERCOT,
3477_1,14.445,22.87125,31.2975,39.72375,48.15,12792.492,0.3,13.88309153,11.70879848,12.31381126,12.23772695,12.94157851,4.07E-05,-0.005370776,0.257527413,-5.274268562,50.75163083,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),32.9217,-94.7158,TX,6,ERCOT,
3478_1,31.779,59.94675,88.1145,116.28225,144.45,502430.805,0.22,11.90268671,10.67052029,10.47755421,10.17233366,10.32894154,1.14E-07,-4.24E-05,0.005728217,-0.341385723,18.21115048,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),32.8486,-94.5469,TX,6,ERCOT,
3478_2,42.372,118.20825,194.0445,269.88075,345.717,403966.944,0.122562674,13.14878658,10.55837643,10.31734917,9.960191045,10.24259028,4.06E-09,-3.48E-06,0.0010735,-0.144587149,17.5992643,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),32.8486,-94.5469,TX,6,ERCOT,
3478_3,41.409,114.83775,188.2665,261.69525,335.124,181366.605,0.123563218,13.72039039,10.52409479,10.28321294,9.848289485,10.22370471,5.95E-09,-4.93E-06,0.001471024,-0.190225575,19.40796238,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),32.8486,-94.5469,TX,6,ERCOT,
3482_151B,58.743,104.967,151.191,197.415,243.639,1276781.031,0.241106719,12.13408461,10.71970538,10.62837868,10.58734542,10.85732672,1.40E-08,-9.32E-06,0.002288729,-0.246160853,20.41868017,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),33.5239,-101.7392,TX,6,SPP,
3482_152B,58.743,104.72625,150.7095,196.69275,242.676,1022441.175,0.242063492,12.34406354,10.8881688,10.78584323,10.71415668,11.04335738,1.58E-08,-1.03E-05,0.002493483,-0.263990567,21.15316215,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),33.5239,-101.7392,TX,6,SPP,
3482_153T,154.08,158.895,163.71,168.525,173.34,314826.849,0.888888889,10.43412404,10.41255054,10.28677637,10.21620489,10.10347195,-1.99E-05,0.013080348,-3.221796245,352.485998,-14442.11105,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.5239,-101.7392,TX,6,SPP,
3482_154T,156.006,165.1545,174.303,183.4515,192.6,374575.221,0.81,9.031835966,8.966343839,8.789413322,8.75636309,8.627784259,-2.94E-06,0.002053461,-0.536233557,62.09539469,-2681.038526,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.5239,-101.7392,TX,6,SPP,
3484_141B,26.964,44.05725,61.1505,78.24375,95.337,211434.354,0.282828283,11.12758257,10.92962649,10.93681942,10.45669447,9.845444305,5.12E-07,-0.000130805,0.011529404,-0.423008037,16.44483099,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),35.2825,-101.7458,TX,6,SPP,
3484_142B,19.26,40.446,61.632,82.818,104.004,139268.097,0.185185185,13.66564487,11.62736959,10.97388643,10.71139926,10.81036703,1.99E-07,-5.81E-05,0.006549326,-0.349191966,18.3495072,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),35.2825,-101.7458,TX,6,SPP,
3484_143B,26.964,80.892,134.82,188.748,242.676,422262.981,0.111111111,11.7224368,11.71978664,11.61838614,11.5679091,11.49444779,-1.10E-09,6.34E-07,-0.000124448,0.008242235,11.57882187,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),35.2825,-101.7458,TX,6,SPP,
3485_111B,22.149,,,,42.372,,0.522727273,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),34.1661,-102.4114,TX,6,SPP,
3485_112B,23.112,37.79775,52.4835,67.16925,81.855,120334.554,0.282352941,13.92488027,12.25179284,11.86459317,12.38361317,12.01231125,-1.27E-06,0.000209194,-0.0095866,0.028371951,16.16948789,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),34.1661,-102.4114,TX,6,SPP,
3485_113B,25.038,42.13125,59.2245,76.31775,93.411,177558.903,0.268041237,8.39626621,8.869233129,9.049273256,9.477416658,10.22339845,-2.30E-07,6.47E-05,-0.006159918,0.254935967,4.949932577,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),34.1661,-102.4114,TX,6,SPP,
3485_114B,57.78,90.76275,123.7455,156.72825,189.711,623803.473,0.304568528,11.28344057,10.8369087,10.78005692,10.95748153,11.40166987,6.62E-09,-3.56E-06,0.000814255,-0.085985455,14.14624169,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),34.1661,-102.4114,TX,6,SPP,
3490_1,48.15,95.337,142.524,189.711,236.898,81283.941,0.203252033,13.58983234,11.31561493,11.17170732,10.71076425,10.3119184,2.38E-08,-1.52E-05,0.003472457,-0.342436956,23.59474279,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),33.135,-98.6117,TX,6,ERCOT,
3490_2,39.483,124.227,208.971,293.715,378.459,201129.291,0.1043257,13.59564768,11.24526884,10.78698669,10.57286676,10.49410216,1.24E-09,-1.28E-06,0.000484671,-0.082514011,16.17374892,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),33.135,-98.6117,TX,6,ERCOT,
3491_3,52.002,136.50525,221.0085,305.51175,390.015,419410.575,0.133333333,15.09223232,10.70032839,10.18511356,9.82727925,9.643847081,3.05E-09,-3.21E-06,0.001222984,-0.203504721,22.7968062,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),32.7278,-97.2186,TX,6,ERCOT,
3491_4,80.892,169.24725,257.6025,345.95775,434.313,249243.66,0.186252772,15.65235052,11.18224459,11.32426763,10.91186168,11.57473913,4.65E-09,-5.22E-06,0.002108481,-0.363994222,33.86120889,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),32.7278,-97.2186,TX,6,ERCOT,
3491_5,81.855,169.24725,256.6395,344.03175,431.424,241033.122,0.189732143,15.9374425,11.55673663,11.58619647,11.07323796,11.78271494,4.80E-09,-5.32E-06,0.002130533,-0.365768,34.3067542,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),32.7278,-97.2186,TX,6,ERCOT,
3492_5,,,,,1,,,,,,,,,,,,,Unknown,Unknown,Unknown (Unknown),,,,,,
3492_6,,,,,1,,,,,,,,,,,,,Unknown,Unknown,Unknown (Unknown),,,,,,
3492_CT1,,,,,69.336,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.3358,-100.9158,TX,6,ERCOT,
3492_CT2,,,,,69.336,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.3358,-100.9158,TX,6,ERCOT,
3492_CT3,,,,,67.41,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.3358,-100.9158,TX,6,ERCOT,
3492_CT4,,,,,69.336,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.3358,-100.9158,TX,6,ERCOT,
3492_CT5,,,,,69.336,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.3358,-100.9158,TX,6,ERCOT,
3492_CT6,,,,,69.336,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.3358,-100.9158,TX,6,ERCOT,
3494_5,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),31.5839,-102.9636,TX,6,ERCOT,
3494_6,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),31.5839,-102.9636,TX,6,ERCOT,
3494_CT1,,,,,68.373,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),31.5839,-102.9636,TX,6,ERCOT,
3494_CT2,,,,,69.336,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),31.5839,-102.9636,TX,6,ERCOT,
3494_CT3,,,,,69.336,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),31.5839,-102.9636,TX,6,ERCOT,
3494_CT4,,,,,66.447,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),31.5839,-102.9636,TX,6,ERCOT,
3494_CT5,,,,,68.373,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),31.5839,-102.9636,TX,6,ERCOT,
3497_1,231.25,320.975,410.7,500.425,590.15,6877206.65,0.39184953,11.89731789,11.28551742,10.94999816,10.72827214,10.72718717,1.73E-10,-2.91E-07,0.000188821,-0.058942234,18.53213193,Tangentially-fired,Coal,Boiler (Coal),31.8206,-96.0561,TX,6,ERCOT,
3497_2,233.1,321.66875,410.2375,498.80625,587.375,6640345.6,0.396850394,11.92847379,11.34104985,11.13241183,10.95123804,10.74581908,2.03E-10,-3.81E-07,0.000264509,-0.082384953,20.98993525,Tangentially-fired,Coal,Boiler (Coal),31.8206,-96.0561,TX,6,ERCOT,
3502_1,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),31.4647,-96.985,TX,6,ERCOT,
3502_2,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),31.4647,-96.985,TX,6,ERCOT,
3504_1,36.594,67.41,98.226,129.042,159.858,30148.641,0.228915663,15.34233913,12.01863754,11.43004846,11.50046704,10.94366377,3.65E-08,-2.39E-05,0.005246558,-0.47616645,26.84783773,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),31.9381,-94.9883,TX,6,ERCOT,
3504_2,77.04,181.044,285.048,389.052,493.056,218496.033,0.15625,15.22666468,11.50787209,10.76372129,10.57767511,10.84692311,8.24E-10,-1.13E-06,0.000578159,-0.133902824,22.59694092,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),31.9381,-94.9883,TX,6,ERCOT,
3507_9,50.076,94.61475,139.1535,183.69225,228.231,24747.174,0.219409283,16.37658502,13.12358485,12.4531166,11.64231631,12.00469779,4.27E-08,-2.51E-05,0.005400335,-0.518422865,31.68063985,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),32.1264,-96.1014,TX,6,ERCOT,
3508_1,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),33.6281,-96.3678,TX,6,,
3508_2,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),33.6281,-96.3678,TX,6,,
3508_3,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),33.6281,-96.3678,TX,6,,
350_1,95.337,245.80575,396.2745,546.74325,697.212,209543.022,0.136740331,15.91355044,10.85643273,10.24476666,9.888120513,9.95227439,3.54E-10,-6.60E-07,0.000448276,-0.133615008,25.11997406,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),34.1292,-119.1689,CA,9,WECC,
350_2,77.04,239.06475,401.0895,563.11425,725.139,250685.271,0.1062417,15.10878805,10.50936389,10.06491979,9.811142991,9.902821017,2.49E-10,-4.74E-07,0.000327281,-0.098160565,20.93665711,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),34.1292,-119.1689,CA,9,WECC,
3548_1,47.187,112.91175,178.6365,244.36125,310.086,413997.552,0.152173913,13.2966435,10.77955766,10.26038793,10.13744775,10.26585416,3.25E-09,-2.84E-06,0.000929367,-0.137285443,17.98733979,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),30.3036,-97.6128,TX,6,ERCOT,
3548_2,50.076,142.524,234.972,327.42,419.868,419560.803,0.119266055,15.04353993,10.80305177,10.3257566,10.25014678,10.40287094,1.82E-09,-2.08E-06,0.000873214,-0.159668058,21.09941731,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),30.3036,-97.6128,TX,6,ERCOT,
3548_GT-1A,,,,,29.853,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),30.3036,-97.6128,TX,6,ERCOT,
3548_GT-1B,,,,,29.853,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),30.3036,-97.6128,TX,6,ERCOT,
3548_GT-2A,,,,,30.816,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),30.3036,-97.6128,TX,6,ERCOT,
3548_GT-2B,,,,,29.853,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),30.3036,-97.6128,TX,6,ERCOT,
3548_GT-3A,,,,,29.853,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),30.3036,-97.6128,TX,6,ERCOT,
3548_GT-3B,,,,,29.853,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),30.3036,-97.6128,TX,6,ERCOT,
3548_GT-4A,,,,,29.853,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),30.3036,-97.6128,TX,6,ERCOT,
3548_GT-4B,,,,,29.853,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),30.3036,-97.6128,TX,6,ERCOT,
3559_10,14.445,22.87125,31.2975,39.72375,48.15,48903.066,0.3,14.42010675,11.62557226,10.60811824,9.832610872,9.546984336,1.47E-05,-0.002024261,0.104105986,-2.46889024,33.82029356,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),25.9131,-97.5214,TX,6,ERCOT,
356_5,19.26,56.09475,92.9295,129.76425,166.599,46922.175,0.115606936,19.70533136,14.45512552,12.43181778,11.81915986,11.37958371,1.31E-08,-9.96E-06,0.002600329,-0.296154288,24.51403821,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),33.8504,-118.395,CA,9,WECC,
356_6,18.297,53.928,89.559,125.19,160.821,62757.747,0.113772455,22.95515248,15.61194818,13.04324159,12.47125522,11.55434163,1.13E-08,-1.35E-05,0.003848524,-0.429716935,29.61051901,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),33.8504,-118.395,CA,9,WECC,
356_7,129.042,208.4895,287.937,367.3845,446.832,359337.672,0.288793103,11.86888731,10.80823272,10.35255623,10.05769966,9.85809334,3.96E-10,-5.41E-07,0.000280372,-0.068962679,17.15139433,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),33.8504,-118.395,CA,9,WECC,
356_8,128.079,205.6005,283.122,360.6435,438.165,228139.515,0.292307692,12.10841409,10.85741907,10.51465406,10.10476948,10.08857693,1.66E-09,-1.97E-06,0.000859529,-0.168046341,23.22170333,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),33.8504,-118.395,CA,9,WECC,
3576_BW2,23.112,43.8165,64.521,85.2255,105.93,25367.346,0.218181818,13.05197432,11.72687734,11.39153373,11.17370167,11.17897376,2.22E-07,-6.44E-05,0.006973259,-0.343801393,18.00507687,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),33.0667,-96.4519,TX,6,ERCOT,
3576_BW3,26.001,53.68725,81.3735,109.05975,136.746,45202.257,0.190140845,12.58459498,11.18879847,11.01681736,10.80665526,10.89359011,1.13E-07,-4.05E-05,0.00527678,-0.302345336,17.538769,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),33.0667,-96.4519,TX,6,ERCOT,
3576_CE1,14.445,29.3715,44.298,59.2245,74.151,9505.773,0.194805195,15.11271923,12.39441927,12.35698019,12.25541103,12.24769596,2.44E-06,-0.000496587,0.036617315,-1.158236863,25.59361009,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),33.0667,-96.4519,TX,6,ERCOT,
3576_GE4,,,,,84.744,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.0667,-96.4519,TX,6,ERCOT,
3601_1,24.075,46.94625,69.8175,92.68875,115.56,92127.321,0.208333333,13.85410694,11.08180392,10.42107716,9.970370115,9.896523109,3.15E-07,-0.000100043,0.011778587,-0.628460491,23.44755541,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),30.1456,-97.2708,TX,6,ERCOT,
3601_2,24.075,49.83525,75.5955,101.35575,127.116,94269.996,0.189393939,12.06447644,9.933741961,9.749219396,9.564688237,9.408662155,1.87E-07,-6.58E-05,0.008402944,-0.465369047,19.25393275,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),30.1456,-97.2708,TX,6,ERCOT,
3601_3,57.78,121.57875,185.3775,249.17625,312.975,442006.407,0.184615385,14.02137939,11.00888145,10.46839417,10.25474913,10.0871462,4.69E-09,-4.26E-06,0.001420824,-0.210294053,22.1973136,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),30.1456,-97.2708,TX,6,ERCOT,
3602_1,23.112,26.4825,29.853,33.2235,36.594,72035.289,0.631578947,12.5765672,12.08720283,12.13296777,11.86495403,11.72221385,0.000415828,-0.050546873,2.284872921,-45.55359439,350.2961943,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),33.5211,-101.7906,TX,6,SPP,
3602_2,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),33.5211,-101.7906,TX,6,SPP,
3609_CGT1,17.334,24.31575,31.2975,38.27925,45.261,17229.033,0.382978723,16.19521661,12.64399197,12.144441,11.47074012,10.86702848,6.08E-05,-0.008347847,0.421423532,-9.358282527,89.77218523,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),29.3511,-98.5753,TX,6,,
3609_CGT2,17.334,24.79725,32.2605,39.72375,47.187,27236.529,0.367346939,16.10978358,12.46740025,11.89294461,11.23723411,10.93806452,4.82E-05,-0.0067599,0.350005987,-7.998604054,80.45064934,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),29.3511,-98.5753,TX,6,,
3609_CGT3,16.371,23.5935,30.816,38.0385,45.261,19602.828,0.361702128,17.237424,12.94723577,13.29673918,11.70534718,11.21925454,0.000147408,-0.018951798,0.885870719,-17.90656829,145.5284391,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),29.3511,-98.5753,TX,6,,
3609_CGT4,19.26,26.001,32.742,39.483,46.224,20963.547,0.416666667,14.08686532,12.38661454,12.11237174,11.3559484,10.71051337,5.05E-05,-0.006968219,0.352201123,-7.799809158,76.50180812,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),29.3511,-98.5753,TX,6,,
3611_1,66.447,143.0055,219.564,296.1225,372.681,190084.644,0.178294574,14.40091212,12.60472201,11.06281105,10.66435723,11.51152102,-9.55E-10,1.02E-06,-0.000294232,0.007998023,14.8872078,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),29.3078,-98.3244,TX,6,ERCOT,
3611_2,55.854,138.1905,220.527,302.8635,385.2,470065.338,0.145,16.11666269,11.87431279,11.0932546,10.67092609,11.0460396,3.21E-09,-3.23E-06,0.001204615,-0.202432288,24.19683923,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),29.3078,-98.3244,TX,6,ERCOT,
3612_1,,,,,212.823,,,,,,,,,,,,,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),29.2575,-98.3828,TX,6,ERCOT,
3612_2,,,,,228.231,,,,,,,,,,,,,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),29.2575,-98.3828,TX,6,ERCOT,
3612_3,56.817,141.0795,225.342,309.6045,393.867,222534.855,0.144254279,14.61061857,11.16425324,10.67638185,10.10640302,10.52372863,3.40E-09,-3.34E-06,0.001190687,-0.188160274,22.03414361,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),29.2575,-98.3828,TX,6,ERCOT,
3612_CGT5,19.26,26.4825,33.705,40.9275,48.15,24530.499,0.4,11.72140957,10.68683898,10.07644803,9.789905371,9.588082901,-2.13E-06,0.000211448,-0.003679279,-0.205280479,15.82169612,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),29.2575,-98.3828,TX,6,ERCOT,
3612_CGT6,19.26,26.4825,33.705,40.9275,48.15,20473.38,0.4,11.98928282,10.8937607,10.25377553,9.942943604,9.697216326,-2.11E-06,0.000197837,-0.002371188,-0.252867987,16.61572991,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),29.2575,-98.3828,TX,6,ERCOT,
3612_CGT7,19.26,26.24175,33.2235,40.20525,47.187,21428.676,0.408163265,11.26435614,9.841170135,9.626075717,9.120750608,8.878882607,3.60E-05,-0.005013383,0.256639389,-5.770363794,58.06817349,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),29.2575,-98.3828,TX,6,ERCOT,
3612_CGT8,19.26,26.24175,33.2235,40.20525,47.187,17768.313,0.408163265,12.08787357,11.12171802,10.34834462,10.12213346,9.615302495,-2.07E-05,0.002639033,-0.119116957,2.151048114,-1.157048137,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),29.2575,-98.3828,TX,6,ERCOT,
3628_**4,,,,,98.226,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.6581,-98.3103,TX,6,ERCOT,
3628_**5,,,,,105.93,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.6581,-98.3103,TX,6,ERCOT,
3628_1,,,,,67.41,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),32.6581,-98.3103,TX,6,ERCOT,
3628_2,,,,,117.486,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),32.6581,-98.3103,TX,6,ERCOT,
3628_3,,,,,202.23,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),32.6581,-98.3103,TX,6,ERCOT,
3644_1,34.225,42.55,50.875,59.2,67.525,140124.55,0.506849315,12.59888544,12.2355141,11.94449049,11.52847771,11.29410517,4.37E-06,-0.000873862,0.064277221,-2.101051373,38.25056974,Tangentially-fired,Coal,Boiler (Coal),39.7272,-110.8644,UT,8,WECC,
3644_2,74.925,82.325,89.725,97.125,104.525,239643.45,0.716814159,11.42421655,10.81223709,10.93805529,11.01569136,11.14293567,1.23E-05,-0.004548845,0.630152756,-38.67841443,898.1760485,Tangentially-fired,Coal,Boiler (Coal),39.7272,-110.8644,UT,8,WECC,
3648_1,18.297,,,,38.52,,0.475,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),40.7686,-111.9289,UT,8,,
3648_2,21.186,,,,47.187,,0.448979592,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),40.7686,-111.9289,UT,8,,
3648_3,24.075,38.52,52.965,67.41,81.855,73892.916,0.294117647,14.03302081,11.37958499,11.42141429,10.94671511,11.03414669,4.11E-06,-0.00092888,0.076388285,-2.717482737,46.76354389,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),40.7686,-111.9289,UT,8,,
3648_4,8.667,16.371,24.075,31.779,39.483,27947.223,0.219512195,16.33143287,12.21716678,10.7347542,10.00474681,9.509452794,1.61E-05,-0.001988015,0.092951627,-2.035531544,28.19453524,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7686,-111.9289,UT,8,,
3648_5,8.667,16.371,24.075,31.779,39.483,29531.358,0.219512195,16.52224188,12.47849708,10.98944339,10.20671511,9.792193828,1.79E-05,-0.002118765,0.095794422,-2.049230065,28.36573946,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7686,-111.9289,UT,8,,
3648_6,8.667,16.61175,24.5565,32.50125,40.446,21203.334,0.214285714,17.19128741,12.54296204,11.06360236,10.24375804,9.952118285,2.49E-05,-0.002881887,0.125972677,-2.563585285,31.6830839,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7686,-111.9289,UT,8,,
3734_A,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),44.2498,-72.6035,VT,1,,
3734_B,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),44.2498,-72.6035,VT,1,,
3754_CT1,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),44.4817,-73.2241,VT,1,,
3754_CT2,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),44.4817,-73.2241,VT,1,,
3775_1,60.125,99.20625,138.2875,177.36875,216.45,278116.05,0.277777778,11.61392683,10.52041757,9.905099477,9.401298334,10.19805296,2.78E-08,-1.42E-05,0.002706082,-0.242500016,19.13985355,Dry bottom vertically-fired boiler,Coal,Boiler (Coal),36.9333,-82.1997,VA,3,ECAR,
3775_2,61.975,101.98125,141.9875,181.99375,222,217566.475,0.279166667,12.69520174,11.54980411,10.48816414,9.800174649,10.87901822,1.79E-08,-8.00E-06,0.001325739,-0.123365157,16.88875828,Dry bottom vertically-fired boiler,Coal,Boiler (Coal),36.9333,-82.1997,VA,3,ECAR,
3775_3,56.425,68.68125,80.9375,93.19375,105.45,67091.175,0.535087719,11.35726671,10.65049094,10.33852863,10.22055426,10.12697204,5.77E-08,-3.54E-05,0.006974763,-0.569949423,27.09193213,Dry bottom vertically-fired boiler,Coal,Boiler (Coal),36.9333,-82.1997,VA,3,ECAR,
3776_51,11.1,17.1125,23.125,29.1375,35.15,2566.875,0.315789474,16.18786757,14.16680383,13.7276564,13.26919288,12.61785276,4.55E-05,-0.004891005,0.191347414,-3.304896575,35.2943777,Tangentially-fired,Coal,Boiler (Coal),37.3704,-80.8639,VA,3,ECAR,
3776_52,18.5,23.125,27.75,32.375,37,3015.5,0.5,15.97012052,14.2352328,13.51255961,13.22332051,12.7071013,-7.43E-06,-0.00021866,0.062840912,-2.43417235,41.75024311,Tangentially-fired,Coal,Boiler (Coal),37.3704,-80.8639,VA,3,ECAR,
3776_6,42.55,79.78125,117.0125,154.24375,191.475,48718.825,0.222222222,13.2358566,11.17669936,10.07446438,9.611248671,9.352259385,-2.53E-09,-2.90E-08,0.000452426,-0.107782467,17.0134249,Dry bottom wall-fired boiler,Coal,Boiler (Coal),37.3704,-80.8639,VA,3,ECAR,
377_4,11.556,13.482,15.408,17.334,19.26,42491.412,0.6,17.01102678,14.81468876,13.37628666,13.12750504,10.70659347,-0.011486726,0.673773441,-14.57940644,137.1651399,-456.0414369,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),34.1556,-118.2782,CA,9,WECC,
377_5,14.445,15.408,16.371,17.334,18.297,122427.153,0.789473684,15.66949427,14.65967687,14.17982036,13.3928542,13.47956093,0.097762694,-6.36981959,155.37664,-1682.279088,6838.25056,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),34.1556,-118.2782,CA,9,WECC,
377_9,24.075,,,,45.261,,0.531914894,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.1556,-118.2782,CA,9,WECC,
3785_TA10,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),37.7061,-75.7031,VA,3,,
3796_3,35.631,44.7795,53.928,63.0765,72.225,103020.777,0.493333333,11.99571422,11.6507235,11.63279168,11.75408309,11.54004554,-1.71E-06,0.000295797,-0.017121586,0.347512444,10.71870031,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),37.7089,-78.2878,VA,3,SERC,
3796_4,76.077,97.02225,117.9675,138.91275,159.858,509554.116,0.475903614,10.52300292,10.27032748,10.16384035,10.12210618,9.923757208,-3.03E-08,1.15E-05,-0.00147058,0.061405516,10.29239809,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),37.7089,-78.2878,VA,3,SERC,
3797_3,35.15,51.10625,67.0625,83.01875,98.975,153981.05,0.355140187,11.35308559,10.89127206,10.74965999,10.80804217,10.54525145,-2.58E-07,5.60E-05,-0.003849394,0.072685556,11.51650275,Tangentially-fired,Coal,Boiler (Coal),37.3822,-77.3833,VA,3,SERC,
3797_4,92.5,111,129.5,148,166.5,1063984.025,0.555555556,10.81036988,10.62119544,10.44388497,10.63796939,10.19607787,-4.86E-07,0.000243339,-0.044903359,3.614617636,-96.33250038,Tangentially-fired,Coal,Boiler (Coal),37.3822,-77.3833,VA,3,SERC,
3797_5,183.15,218.06875,252.9875,287.90625,322.825,3520182.775,0.567335244,10.72104103,10.53801559,10.54804225,10.49393874,10.43865991,8.97E-09,-9.46E-06,0.003696679,-0.635413152,51.1149277,Tangentially-fired,Coal,Boiler (Coal),37.3822,-77.3833,VA,3,SERC,
3797_6,359.825,437.525,515.225,592.925,670.625,7511296.925,0.536551724,10.11471454,10.17184599,10.23887027,10.55181761,10.25958856,-1.24E-09,2.45E-06,-0.001782631,0.567258246,-56.59212629,Tangentially-fired,Coal,Boiler (Coal),37.3822,-77.3833,VA,3,SERC,
3804_3,41.409,55.61325,69.8175,84.02175,98.226,30076.416,0.421568627,11.80588711,11.2536242,11.11524248,10.9301032,9.990145119,-2.53E-07,3.67E-05,-0.000353735,-0.147688484,16.66381057,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),38.5367,-77.2806,VA,3,SERC,
3804_4,26.964,75.114,123.264,171.414,219.564,89124.687,0.122807018,18.40185472,12.30649903,11.28126503,10.85308342,10.54115188,3.09E-08,-1.90E-05,0.004245814,-0.420981651,27.02153185,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),38.5367,-77.2806,VA,3,SERC,
3804_5,133.857,300.9375,468.018,635.0985,802.179,329694.606,0.166866747,13.78207212,11.29442267,10.56604761,10.26769916,10.20546288,6.07E-11,-1.41E-07,0.000123996,-0.050710746,18.66668285,Tangentially-fired,Residual Oil,Boiler (Diesel Oil),38.5367,-77.2806,VA,3,SERC,
3809_1,86.025,104.0625,122.1,140.1375,158.175,182115.85,0.543859649,10.04831708,10.11371565,9.924103547,9.920623675,10.16990951,-1.47E-07,7.92E-05,-0.015493652,1.306604306,-30.04655242,Tangentially-fired,Coal,Boiler (Coal),37.2144,-76.4611,VA,3,SERC,
3809_2,80.475,101.05625,121.6375,142.21875,162.8,381376.575,0.494318182,10.0884483,10.21073178,9.961097794,9.802766159,9.4148646,-1.82E-07,9.00E-05,-0.016475857,1.315711514,-28.33645336,Tangentially-fired,Coal,Boiler (Coal),37.2144,-76.4611,VA,3,SERC,
3809_3,307.197,433.59075,559.9845,686.37825,812.772,306146.367,0.377962085,11.47190319,10.67646054,10.41576227,10.49216851,9.977917117,-1.19E-10,2.21E-07,-0.000133795,0.026097439,10.74862525,Tangentially-fired,Residual Oil,Boiler (Diesel Oil),37.2144,-76.4611,VA,3,SERC,
3845_BW21,216.45,326.75625,437.0625,547.36875,657.675,4484709.875,0.329113924,12.40656462,11.81475859,11.71701765,11.67259723,11.57121539,9.30E-11,-1.97E-07,0.000152517,-0.051820659,18.269303,Tangentially-fired,Coal,Boiler (Coal),46.7559,-122.8578,WA,10,WECC,
3845_BW22,218.3,331.6125,444.925,558.2375,671.55,4527072.1,0.325068871,12.81825079,12.01137466,11.75940646,11.73198895,11.49956445,-2.51E-11,1.09E-09,3.74E-05,-0.025757604,16.70513124,Tangentially-fired,Coal,Boiler (Coal),46.7559,-122.8578,WA,10,WECC,
384_71,77.7,123.95,170.2,216.45,262.7,1538059.475,0.295774648,12.58112866,11.3957319,11.29545589,10.78444257,10.36536368,1.82E-08,-1.32E-05,0.003455398,-0.390504084,27.60328339,Tangentially-fired,Coal,Boiler (Coal),41.4947,-88.125,IL,5,MAIN,
384_72,73.075,119.7875,166.5,213.2125,259.925,1542148.9,0.28113879,12.25875669,11.54224033,11.14870458,10.72457751,10.46910649,4.84E-09,-3.35E-06,0.000850128,-0.102439097,16.37337722,Tangentially-fired,Coal,Boiler (Coal),41.4947,-88.125,IL,5,MAIN,
384_81,71.225,117.0125,162.8,208.5875,254.375,1229020.675,0.28,13.16165387,11.64559493,11.32923424,10.99546723,10.64980712,1.16E-08,-8.60E-06,0.002328362,-0.279300463,24.05192434,Tangentially-fired,Coal,Boiler (Coal),41.4947,-88.125,IL,5,MAIN,
384_82,75.85,123.4875,171.125,218.7625,266.4,1408899.875,0.284722222,13.11777651,11.61905246,11.25163178,10.9115865,10.87352026,1.12E-08,-8.27E-06,0.002268607,-0.279106855,24.47760678,Tangentially-fired,Coal,Boiler (Coal),41.4947,-88.125,IL,5,MAIN,
389_4,20.223,28.64925,37.0755,45.50175,53.928,310686.912,0.375,12.17039953,11.25775701,11.37527867,10.99567344,11.5900766,2.48E-05,-0.003683113,0.200004496,-4.709216226,51.92560865,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),32.8022,-115.54,CA,9,WECC,
3935_1,314.5,435.2125,555.925,676.6375,797.35,7657489.475,0.394431555,10.86661416,10.16894954,9.829061795,9.680572098,9.694159696,2.69E-11,-6.91E-08,7.15E-05,-0.035834225,16.94898504,Dry bottom wall-fired boiler,Coal,Boiler (Coal),38.4731,-81.8233,WV,3,ECAR,
3935_2,314.5,435.2125,555.925,676.6375,797.35,8491739.575,0.394431555,11.37829195,10.52929643,10.18866084,10.05677038,10.06305927,4.49E-11,-1.17E-07,0.000119104,-0.056087661,20.45222509,Dry bottom wall-fired boiler,Coal,Boiler (Coal),38.4731,-81.8233,WV,3,ECAR,
3935_3,715.95,869.73125,1023.5125,1177.29375,1331.075,11216415.88,0.537873523,10.44287111,10.11452261,9.829721799,9.619630824,9.990616614,3.54E-11,-1.33E-07,0.000185455,-0.116553583,38.19919008,Cell burner boiler,Coal,Boiler (Coal),38.4731,-81.8233,WV,3,ECAR,
3935_AUX1,,,,,1,,,,,,,,,,,,,Other boiler,Diesel Oil,Boiler (Diesel Oil),38.4731,-81.8233,WV,3,ECAR,
3935_AUX3,,,,,1,,,,,,,,,,,,,Other boiler,Diesel Oil,Boiler (Diesel Oil),38.4731,-81.8233,WV,3,ECAR,
3936_1,52.725,89.03125,125.3375,161.64375,197.95,207661.575,0.26635514,10.85723705,10.17471008,9.740410455,9.81829998,9.733838094,-2.25E-08,1.06E-05,-0.00162857,0.083457384,9.609142251,Dry bottom vertically-fired boiler,Coal,Boiler (Coal),38.2056,-81.4211,WV,3,ECAR,
3936_2,71.225,102.675,134.125,165.575,197.025,250872.025,0.361502347,11.83242539,10.68906967,9.995943841,9.965190048,9.703350424,-4.71E-08,2.34E-05,-0.003966656,0.243939299,7.324078383,Dry bottom vertically-fired boiler,Coal,Boiler (Coal),38.2056,-81.4211,WV,3,ECAR,
3938_11,50.875,75.85,100.825,125.8,150.775,113982.2,0.337423313,10.28097288,10.08875134,9.783392578,9.79020085,9.29190346,-1.33E-07,5.16E-05,-0.007149205,0.40976309,2.038948005,Dry bottom vertically-fired boiler,Coal,Boiler (Coal),38.9669,-81.9231,WV,3,ECAR,
3938_21,64.75,86.025,107.3,128.575,149.85,166156.825,0.432098765,10.07348782,9.797209646,9.767731286,9.490962796,9.333870263,1.75E-07,-7.63E-05,0.012099104,-0.834432428,31.00141912,Dry bottom vertically-fired boiler,Coal,Boiler (Coal),38.9669,-81.9231,WV,3,ECAR,
3938_31,50.875,75.15625,99.4375,123.71875,148,149921.225,0.34375,9.722857194,9.342025733,9.331857549,9.435233972,9.611634525,2.60E-08,-1.21E-05,0.002138159,-0.166670141,14.08211453,Dry bottom vertically-fired boiler,Coal,Boiler (Coal),38.9669,-81.9231,WV,3,ECAR,
3938_41,61.05,79.31875,97.5875,115.85625,134.125,111245.125,0.455172414,9.905441418,9.700788139,9.545697847,9.567259453,9.394816042,-1.86E-07,6.94E-05,-0.009337603,0.530721482,-0.886566284,Dry bottom vertically-fired boiler,Coal,Boiler (Coal),38.9669,-81.9231,WV,3,ECAR,
3943_1,246.975,322.13125,397.2875,472.44375,547.6,7356007,0.451013514,9.551511696,9.368118693,9.274253005,9.11500635,9.187592406,5.90E-10,-9.10E-07,0.000516754,-0.129466853,21.52403399,Tangentially-fired,Coal,Boiler (Coal),39.7107,-79.9275,WV,3,,
3943_2,243.275,318.2,393.125,468.05,542.975,6458986.4,0.448040886,10.05577085,9.972030697,9.677465179,9.395106739,9.052700859,-3.90E-10,6.44E-07,-0.000393977,0.102135242,0.623716389,Cell burner boiler,Coal,Boiler (Coal),39.7107,-79.9275,WV,3,,
3944_1,371.85,442.15,512.45,582.75,653.05,7881000.925,0.569405099,9.273354123,9.824675593,9.306082537,9.701419708,9.701744767,-5.62E-09,1.17E-05,-0.008979499,3.026384004,-367.4273736,Dry bottom wall-fired boiler,Coal,Boiler (Coal),39.3844,-80.3325,WV,3,,
3944_2,383.875,448.625,513.375,578.125,642.875,6604091.15,0.597122302,10.27334472,9.820188984,9.927617803,9.844176253,9.480388211,1.57E-09,-3.48E-06,0.002849617,-1.02196381,145.4674766,Dry bottom wall-fired boiler,Coal,Boiler (Coal),39.3844,-80.3325,WV,3,,
3944_3,382.95,451.16875,519.3875,587.60625,655.825,8308520.2,0.583921016,11.11166816,10.68006314,10.63566285,10.48770378,10.4462022,1.35E-09,-2.87E-06,0.002279599,-0.798226467,114.9327658,Dry bottom wall-fired boiler,Coal,Boiler (Coal),39.3844,-80.3325,WV,3,,
3947_1,99.9,111.69375,123.4875,135.28125,147.075,110876.975,0.679245283,9.517009645,8.916146806,8.937879148,9.230969291,8.640870251,-1.73E-06,0.000778075,-0.128738695,9.255704119,-233.7414015,Cyclone boiler,Coal,Boiler (Coal),39.8464,-80.8189,WV,3,ECAR,
3947_2,123.95,134.81875,145.6875,156.55625,167.425,100603.925,0.740331492,8.897504571,9.500859556,9.09926078,8.65894086,8.660057724,-1.45E-06,0.000939655,-0.225851769,23.87711846,-927.5988131,Cyclone boiler,Coal,Boiler (Coal),39.8464,-80.8189,WV,3,ECAR,
3947_3,,,,,1,,,,,,,,,,,,,Cyclone boiler,Coal,Boiler (Coal),39.8464,-80.8189,WV,3,ECAR,
3948_1,382.025,480.5375,579.05,677.5625,776.075,5724643.7,0.492252682,10.74961158,10.38470047,10.10060522,10.00071145,9.713235405,-2.10E-10,4.64E-07,-0.000370746,0.124651792,-4.127867511,Dry bottom wall-fired boiler,Coal,Boiler (Coal),39.8297,-80.8153,WV,3,ECAR,
3948_2,412.55,505.28125,598.0125,690.74375,783.475,6466048.775,0.526564345,10.66356383,10.28779226,10.05003642,9.925558205,9.92310601,1.89E-11,-4.68E-08,4.99E-05,-0.027556728,16.27748611,Dry bottom wall-fired boiler,Coal,Boiler (Coal),39.8297,-80.8153,WV,3,ECAR,
3948_AUX1,,,,,1,,,,,,,,,,,,,Other boiler,Diesel Oil,Boiler (Diesel Oil),39.8297,-80.8153,WV,3,ECAR,
3954_1,286.75,350.34375,413.9375,477.53125,541.125,6160122.6,0.52991453,10.88356808,10.75421013,10.68416377,10.65146166,10.26422311,-9.42E-10,1.43E-06,-0.000793889,0.191186432,-5.918421059,Tangentially-fired,Coal,Boiler (Coal),39.2014,-79.2667,WV,3,SERC,
3954_2,285.825,349.88125,413.9375,477.99375,542.05,6041074.175,0.527303754,10.82119775,10.69626633,10.58780994,10.59503617,10.34834788,-1.16E-09,1.84E-06,-0.001067451,0.269036967,-13.98158637,Tangentially-fired,Coal,Boiler (Coal),39.2014,-79.2667,WV,3,SERC,
3954_3,357.975,397.75,437.525,477.3,517.075,5604622.175,0.692307692,10.23120613,10.17082841,10.09171147,10.06774761,10.03130599,-2.36E-09,4.13E-06,-0.002695755,0.774242152,-72.31483816,Tangentially-fired,Coal,Boiler (Coal),39.2014,-79.2667,WV,3,SERC,
3982_1,10.175,11.1,12.025,12.95,13.875,133976.075,0.733333333,19.77659621,18.98244315,18.22957108,17.35418275,16.54580735,0.020109346,-0.964550186,17.26040334,-137.4378141,431.7625895,Stoker,Wood,Stoker (Wood),46.5869,-90.9017,WI,5,MAPP,
3982_2,9.25,10.175,11.1,12.025,12.95,130714.525,0.714285714,19.63351351,18.61356651,17.92824169,17.3155031,16.48260264,-0.001747961,0.019195413,0.696903438,-13.65586688,83.92593583,Stoker,Wood,Stoker (Wood),46.5869,-90.9017,WI,5,MAPP,
3982_5,4.625,8.325,12.025,15.725,19.425,1359.75,0.238095238,12.91560199,13.14398168,14.77385096,12.49588778,13.75052596,0.002834547,-0.132835669,2.151251989,-13.96392623,43.32681463,Cyclone boiler,"Coal, Pipeline Natural Gas",Boiler (Coal),46.5869,-90.9017,WI,5,MAPP,
3991_1,,,,,25.038,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),43.0149,-89.4603,WI,5,MAPP,
3991_2,,,,,25.038,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),43.0149,-89.4603,WI,5,MAPP,
3992_8,5.778,16.371,26.964,37.557,48.15,81086.526,0.12,17.06714569,13.07093925,12.38391335,12.12891623,12.03985033,8.64E-06,-0.001152272,0.056473159,-1.229468616,22.49828612,Dry bottom wall-fired boiler,Natural Gas,Boiler (Natural Gas),43.0792,-89.3739,WI,5,MAIN,
3992_9,8.667,18.53775,28.4085,38.27925,48.15,69588.306,0.18,15.64762079,13.08977626,12.45752638,12.26307862,12.49299108,6.47E-06,-0.000865437,0.044038012,-1.029438271,21.78868201,Dry bottom wall-fired boiler,Natural Gas,Boiler (Natural Gas),43.0792,-89.3739,WI,5,MAIN,
399_10,30.816,34.42725,38.0385,41.64975,45.261,14475.816,0.680851064,10.77351615,10.52110508,10.20761922,10.02997097,9.938550968,-6.04E-05,0.009450262,-0.548087103,13.90059346,-119.1936701,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.7691,-118.2662,CA,9,WECC,
399_11,14.445,22.149,29.853,37.557,45.261,23754.321,0.319148936,13.96335723,11.86287938,10.7919691,10.1469168,9.866630505,6.42E-06,-0.000887578,0.048377488,-1.302602171,25.08087427,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.7691,-118.2662,CA,9,WECC,
399_12,14.445,22.149,29.853,37.557,45.261,11504.961,0.319148936,14.77012735,12.40855131,11.22918007,10.44902419,10.04072972,8.94E-06,-0.00121498,0.06385214,-1.633564908,28.31659855,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.7691,-118.2662,CA,9,WECC,
399_13,26.964,31.53825,36.1125,40.68675,45.261,11608.965,0.595744681,11.15613764,11.19931358,10.48094221,10.18896234,9.953885848,-0.000148223,0.022123484,-1.223712055,29.62490077,-253.305203,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.7691,-118.2662,CA,9,WECC,
399_14,13.482,21.42675,29.3715,37.31625,45.261,18227.664,0.29787234,14.92793384,12.37366168,11.05275197,10.35461435,9.989458139,3.36E-06,-0.000543799,0.035271902,-1.122267356,24.86892801,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.7691,-118.2662,CA,9,WECC,
3_1,17.575,,,,51.8,,0.339285714,,,,,,,,,,,Tangentially-fired,"Coal, Pipeline Natural Gas",Boiler (Coal),31.0069,-88.0103,AL,4,SERC,
3_2,20.35,,,,72.15,,0.282051282,,,,,,,,,,,Tangentially-fired,"Coal, Pipeline Natural Gas",Boiler (Coal),31.0069,-88.0103,AL,4,SERC,
3_3,116.55,146.84375,177.1375,207.43125,237.725,71200.025,0.490272374,13.20694662,12.24294755,12.0506882,11.849037,11.69784725,4.16E-08,-3.16E-05,0.008938793,-1.117727209,64.47359657,Tangentially-fired,Coal,Boiler (Coal),31.0069,-88.0103,AL,4,SERC,
3_4,138.75,190.0875,241.425,292.7625,344.1,1916928.375,0.403225806,11.35444149,10.64055841,10.28108797,10.21620105,10.26388834,-7.33E-10,5.59E-07,-9.06E-05,-0.016449958,14.16022131,Tangentially-fired,Coal,Boiler (Coal),31.0069,-88.0103,AL,4,SERC,
3_5,382.95,468.5125,554.075,639.6375,725.2,5438026.9,0.528061224,10.40640428,10.74606668,10.70399641,10.34097956,10.17114355,3.52E-10,-7.05E-07,0.000497552,-0.14513411,25.01095957,Tangentially-fired,Coal,Boiler (Coal),31.0069,-88.0103,AL,4,SERC,
4005_3,,,,,63.558,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),43.8298,-91.26,WI,5,MAPP,
4005_4,,,,,66.447,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),43.8298,-91.26,WI,5,MAPP,
400_1,45.261,79.4475,113.634,147.8205,182.007,390279.825,0.248677249,13.03544251,11.13482699,10.61623963,10.4982677,10.80855597,3.08E-08,-1.60E-05,0.00319838,-0.295485912,21.2098934,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),33.7639,-118.0942,CA,9,WECC,
400_11,50.076,62.1135,74.151,86.1885,98.226,139866.12,0.509803922,10.84562642,10.00008556,9.528732603,9.307669432,8.999522992,-4.24E-07,0.000103614,-0.008148377,0.164611018,12.68846012,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.7639,-118.0942,CA,9,WECC,
