unit,load_min,load_2,load_3,load_4,load_max,load_total,min_gen_perc,heat_rate(load_min),heat_rate(load_2),heat_rate(load_3),heat_rate(load_4),heat_rate(load_max),a4,a3,a2,a1,a0,unit_type,fuel_type,group_type,lat,lon,state,EPA,NERC,CC_Cluster
400_12,51.039,62.83575,74.6325,86.42925,98.226,36180.873,0.519607843,10.99273675,10.26056977,9.723955195,9.464281202,9.137782906,-9.15E-07,0.000259751,-0.026465439,1.09902507,-4.486589544,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.7639,-118.0942,CA,9,WECC,
400_13,50.076,62.1135,74.151,86.1885,98.226,133234.902,0.509803922,10.65156876,10.00705112,9.492463,9.274525517,8.973581131,-1.08E-06,0.000311425,-0.032326487,1.396400994,-10.50050539,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.7639,-118.0942,CA,9,WECC,
400_14,50.076,62.1135,74.151,86.1885,98.226,30586.806,0.509803922,10.94821021,10.08460955,9.601618553,9.393117969,9.04918787,-6.03E-07,0.000154163,-0.013370268,0.397956409,8.980111433,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.7639,-118.0942,CA,9,WECC,
400_15,50.076,62.1135,74.151,86.1885,98.226,120040.839,0.509803922,10.98950538,10.10674227,9.708541841,9.43099569,9.089345074,3.56E-07,-0.000131661,0.017924568,-1.090551434,34.94943677,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.7639,-118.0942,CA,9,WECC,
400_16,50.076,62.1135,74.151,86.1885,98.226,87887.232,0.509803922,11.04190804,10.18741016,9.630510992,9.378046819,9.086252177,-6.96E-07,0.000190267,-0.018221021,0.667116706,3.809473453,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.7639,-118.0942,CA,9,WECC,
400_2,46.224,80.4105,114.597,148.7835,182.97,418198.158,0.252631579,12.22662197,10.88763691,10.38793865,10.03310977,10.09328871,2.94E-08,-1.44E-05,0.002650256,-0.229774964,18.47020869,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),33.7639,-118.0942,CA,9,WECC,
4014_1,10.593,20.46375,30.3345,40.20525,50.076,6060.159,0.211538462,26.33289324,18.08118829,15.36414188,14.11760702,13.6449308,1.48E-05,-0.002205984,0.125252896,-3.320140685,49.88435899,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),44.8864,-91.5158,WI,5,,
4014_2,10.593,22.6305,34.668,46.7055,58.743,7316.874,0.180327869,27.08102504,17.56423597,14.72754868,13.4658727,13.04561339,8.68E-06,-0.00148194,0.095747498,-2.871101507,48.40290681,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),44.8864,-91.5158,WI,5,,
4014_3,21.186,29.3715,37.557,45.7425,53.928,9531.774,0.392857143,17.39048045,15.45037909,14.20601394,13.41647117,12.65419059,-1.73E-06,0.000158672,0.0002933,-0.44381871,25.50172064,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),44.8864,-91.5158,WI,5,,
4014_4,13.482,22.87125,32.2605,41.64975,51.039,7558.587,0.264150943,21.80303696,16.63523913,14.61103637,13.54144988,13.03637687,9.64E-06,-0.001504159,0.089916141,-2.542234364,43.10127794,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),44.8864,-91.5158,WI,5,,
4014_5,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),44.8864,-91.5158,WI,5,,
4014_6,,,,,63.558,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),44.8864,-91.5158,WI,5,,
4041_5,97.125,128.575,160.025,191.475,222.925,2340086.275,0.435684647,12.84040116,11.88375938,11.65721224,11.49191008,11.1875256,2.00E-08,-1.51E-05,0.004194987,-0.513483177,35.20016034,Dry bottom wall-fired boiler,Coal,Boiler (Coal),42.8457,-87.8294,WI,5,MAIN,
4041_6,97.125,129.9625,162.8,195.6375,228.475,2059408.9,0.425101215,12.76058918,11.88805925,11.63150055,11.38291387,11.09610991,2.01E-08,-1.46E-05,0.003935467,-0.470056497,32.92132862,Dry bottom wall-fired boiler,Coal,Boiler (Coal),42.8457,-87.8294,WI,5,MAIN,
4041_7,122.1,160.95,199.8,238.65,277.5,1975675.125,0.44,11.67930789,11.29334898,11.12946543,10.87505919,10.82446639,1.11E-08,-8.90E-06,0.002627753,-0.343944633,28.22909138,Tangentially-fired,Coal,Boiler (Coal),42.8457,-87.8294,WI,5,MAIN,
4041_8,114.7,155.4,196.1,236.8,277.5,2548959.6,0.413333333,12.03533016,11.27471297,11.15901812,11.07537986,10.90027405,7.43E-09,-6.74E-06,0.002247315,-0.329054181,29.09468038,Tangentially-fired,Coal,Boiler (Coal),42.8457,-87.8294,WI,5,MAIN,
4042_1,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),43.0303,-87.9233,WI,5,MAIN,
4042_2,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),43.0303,-87.9233,WI,5,MAIN,
4042_3,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,"Coal, Pipeline Natural Gas",Boiler (Coal),43.0303,-87.9233,WI,5,MAIN,
4042_4,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,"Coal, Pipeline Natural Gas",Boiler (Coal),43.0303,-87.9233,WI,5,MAIN,
404_1,42.372,53.928,65.484,77.04,88.596,441606.762,0.47826087,12.29791214,11.68617881,11.17023718,10.93708204,10.64234012,-1.24E-06,0.000316701,-0.029048863,1.093515976,-1.973392686,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),33.9175,-118.4258,CA,9,WECC,
404_2,42.372,62.1135,81.855,101.5965,121.338,354513.042,0.349206349,12.93938972,11.7350899,10.88817518,10.46866831,10.18055543,-1.00E-07,3.04E-05,-0.002848211,0.043787906,14.20641278,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),33.9175,-118.4258,CA,9,WECC,
404_3,60.669,145.8945,231.12,316.3455,401.571,855824.841,0.151079137,13.48450822,10.41018931,9.835749506,9.631581942,9.456486886,1.41E-09,-1.64E-06,0.000698548,-0.1322448,19.28323594,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),33.9175,-118.4258,CA,9,WECC,
404_6,26.964,45.50175,64.0395,82.57725,101.115,161563.473,0.266666667,13.94524246,11.24744051,10.08269524,9.463731599,9.07237422,2.36E-07,-7.75E-05,0.009802716,-0.591660171,24.16714895,"Combustion turbine (Started Aug 09, 2015)",Pipeline Natural Gas,Combustion turbine (Natural Gas),33.9175,-118.4258,CA,9,WECC,
404_7,26.964,46.46475,65.9655,85.46625,104.967,188508.213,0.256880734,13.85910236,11.18088763,10.02873063,9.416770753,9.075109049,2.06E-07,-6.85E-05,0.008810321,-0.544293203,23.36451113,"Combustion turbine (Started Sep 14, 2015)",Pipeline Natural Gas,Combustion turbine (Natural Gas),33.9175,-118.4258,CA,9,WECC,
4050_3,,,,,1,,,,,,,,,,,,,Cyclone boiler,Coal,Boiler (Coal),43.715,-87.7094,WI,5,MAIN,
4050_4,138.75,178.75625,218.7625,258.76875,298.775,2505818.525,0.464396285,11.00932483,10.395917,10.2430737,10.40919507,10.47270138,-4.55E-09,3.25E-06,-0.00071971,0.04003447,12.31104527,Cyclone boiler,Coal,Boiler (Coal),43.715,-87.7094,WI,5,MAIN,
4050_5,88.8,167.8875,246.975,326.0625,405.15,3324569.325,0.219178082,13.92143342,12.12240421,11.58346253,11.14134978,10.74372,1.18E-09,-1.37E-06,0.000585073,-0.113856615,20.30661021,Dry bottom wall-fired boiler,Coal,Boiler (Coal),43.715,-87.7094,WI,5,MAIN,
4054_1,26.825,,,,100.825,,0.266055046,,,,,,,,,,,Cyclone boiler,Coal,Boiler (Coal),42.7225,-91.0085,WI,5,,
4054_2,28.675,,,,105.45,,0.271929825,,,,,,,,,,,Cyclone boiler,Coal,Boiler (Coal),42.7225,-91.0085,WI,5,,
4057_CT3,,,,,26.964,,,,,,,,,,,,,Combustion turbine,Natural Gas,Combustion turbine (Natural Gas),42.5831,-89.0292,WI,5,MAIN,
4057_CT5A,,,,,34.91838,,,,,,,,,,,,,Combustion turbine,Natural Gas,Combustion turbine (Natural Gas),42.5831,-89.0292,WI,5,MAIN,
4057_CT5B,,,,,34.91838,,,,,,,,,,,,,Combustion turbine,Natural Gas,Combustion turbine (Natural Gas),42.5831,-89.0292,WI,5,MAIN,
4057_CT6A,,,,,36.22806,,,,,,,,,,,,,Combustion turbine,Natural Gas,Combustion turbine (Natural Gas),42.5831,-89.0292,WI,5,MAIN,
4057_CT6B,,,,,36.22806,,,,,,,,,,,,,Combustion turbine,Natural Gas,Combustion turbine (Natural Gas),42.5831,-89.0292,WI,5,MAIN,
4059_CT1A,,,,,17.334,,,,,,,,,,,,,Combustion turbine,Natural Gas,Combustion turbine (Natural Gas),42.8347,-89.1108,WI,5,,
4059_CT1B,,,,,17.334,,,,,,,,,,,,,Combustion turbine,Natural Gas,Combustion turbine (Natural Gas),42.8347,-89.1108,WI,5,,
4072_32,67.41,71.7435,76.077,80.4105,84.744,73785.06,0.795454545,12.58809282,12.43620606,12.25219879,12.08760842,11.87048529,-1.46E-05,0.004418948,-0.501094243,25.17346035,-459.6657794,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),44.5397,-88.0083,WI,5,MAIN,
4072_5,,,,,42.55,,,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),44.5397,-88.0083,WI,5,MAIN,
4072_6,,,,,59.2,,,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),44.5397,-88.0083,WI,5,MAIN,
4072_7,12.025,28.44375,44.8625,61.28125,77.7,186945.275,0.154761905,15.92480543,12.02634576,11.48407836,11.08394175,11.10008232,2.00E-06,-0.000414253,0.031325924,-1.045606115,24.64696383,Dry bottom wall-fired boiler,Coal,Boiler (Coal),44.5397,-88.0083,WI,5,MAIN,
4072_8,37.925,61.05,84.175,107.3,130.425,524353.825,0.290780142,12.30841668,11.10003451,10.77054998,10.69777076,10.49624056,3.45E-08,-1.84E-05,0.003402637,-0.268990263,18.54837373,Dry bottom wall-fired boiler,Coal,Boiler (Coal),44.5397,-88.0083,WI,5,MAIN,
4076_**33,51.039,57.53925,64.0395,70.53975,77.04,92059.911,0.6625,13.71537475,13.40867345,13.2350255,13.11124388,13.118159,3.83E-06,-0.000981258,0.094755902,-4.10776911,81.02256792,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),45.0869,-87.6881,WI,5,MAIN,
4076_**34,51.039,60.42825,69.8175,79.20675,88.596,88949.421,0.576086957,12.89069997,12.22512986,11.76831471,11.49784571,11.24324133,-7.94E-07,0.00020228,-0.018023422,0.602322361,7.592198084,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),45.0869,-87.6881,WI,5,MAIN,
4076_31A,7.704,,,,20.223,,0.380952381,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),45.0869,-87.6881,WI,5,MAIN,
4076_31B,7.704,,,,19.26,,0.4,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),45.0869,-87.6881,WI,5,MAIN,
4076_32A,7.704,,,,21.186,,0.363636364,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),45.0869,-87.6881,WI,5,MAIN,
4076_32B,4.815,,,,20.223,,0.238095238,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),45.0869,-87.6881,WI,5,MAIN,
4078_1,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),44.8606,-89.6553,WI,5,MAIN,
4078_2,24.975,37.69375,50.4125,63.13125,75.85,15732.4,0.329268293,16.12005908,14.13990783,13.15517377,12.79233931,11.8043235,-1.39E-06,0.000214842,-0.009135362,-0.046477978,20.17334573,Dry bottom wall-fired boiler,"Coal, Pipeline Natural Gas",Boiler (Coal),44.8606,-89.6553,WI,5,MAIN,
4078_3,139.675,191.24375,242.8125,294.38125,345.95,2091874.55,0.403743316,9.859241503,9.467279377,9.53736375,9.680875163,9.560623312,3.03E-10,-7.35E-07,0.00044146,-0.098429206,16.88326907,Tangentially-fired,Coal,Boiler (Coal),44.8606,-89.6553,WI,5,MAIN,
4078_32A,15.408,,,,24.075,,0.64,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),44.8606,-89.6553,WI,5,MAIN,
4078_32B,13.482,,,,24.075,,0.56,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),44.8606,-89.6553,WI,5,MAIN,
4078_4,240.5,318.43125,396.3625,474.29375,552.225,6072599.1,0.435510888,9.713417304,9.399236162,8.932121671,8.842662781,8.828231003,-9.41E-10,1.53E-06,-0.00089815,0.220367098,-9.503694432,Dry bottom wall-fired boiler,Coal,Boiler (Coal),44.8606,-89.6553,WI,5,MAIN,
408_5,33.705,36.594,39.483,42.372,45.261,13136.283,0.744680851,9.540451845,9.557156283,9.338869085,9.045950325,9.092941791,0.000152035,-0.022024282,1.180965742,-27.79091994,251.7199756,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.2481,-118.3903,CA,9,,
4125_8,,,,,1,,,,,,,,,,,,,Circulating fluidized bed boiler,Petroleum Coke,Boiler (Coal),44.082,-87.6558,WI,5,MAIN,
4125_9,,,,,1,,,,,,,,,,,,,Circulating fluidized bed boiler,Petroleum Coke,Boiler (Coal),44.082,-87.6558,WI,5,MAIN,
4143_1,148,184.30625,220.6125,256.91875,293.225,1969765.3,0.504731861,11.27485406,10.95041813,10.61275971,10.5465946,10.61181781,-1.02E-08,9.24E-06,-0.003025202,0.417051359,-9.256890299,Tangentially-fired,Coal,Boiler (Coal),43.5592,-91.2333,WI,5,MAPP,
4146_B1,12.95,14.56875,16.1875,17.80625,19.425,55744.2,0.666666667,17.07119904,17.07166563,17.19608032,16.64454592,16.13130881,0.009188332,-0.59662723,14.37465612,-152.3914616,617.1846425,Dry bottom wall-fired boiler,Wood,Boiler (Wood),42.7083,-90.9853,WI,5,,
4146_B2,15.725,16.88125,18.0375,19.19375,20.35,84682.825,0.772727273,17.8187822,17.66848574,16.87110739,16.73479644,16.19461125,-0.055321782,4.004577702,-108.3823972,1299.417988,-5803.977539,Dry bottom wall-fired boiler,Wood,Boiler (Wood),42.7083,-90.9853,WI,5,,
4158_BW41,54.575,65.675,76.775,87.875,98.975,1355645.775,0.551401869,11.245353,11.19334135,11.46023209,11.62044418,11.2990203,1.39E-07,-9.14E-05,0.015699042,-1.019734296,33.77118606,Dry bottom wall-fired boiler,Coal,Boiler (Coal),42.8378,-105.7769,WY,8,WECC,
4158_BW42,54.575,66.1375,77.7,89.2625,100.825,1466441.35,0.541284404,12.05541622,11.74382984,11.94494676,12.08749163,11.65259944,1.22E-07,-9.67E-05,0.01788939,-1.234369521,40.78018459,Dry bottom wall-fired boiler,Coal,Boiler (Coal),42.8378,-105.7769,WY,8,WECC,
4158_BW43,135.975,156.09375,176.2125,196.33125,216.45,2688087.925,0.628205128,11.23912627,10.99998458,11.11610684,11.26896938,11.10857815,-8.00E-09,-1.20E-06,0.002173992,-0.469783373,40.67492438,Dry bottom wall-fired boiler,Coal,Boiler (Coal),42.8378,-105.7769,WY,8,WECC,
4158_BW44,172.975,211.825,250.675,289.525,328.375,4494182.8,0.526760563,10.92365667,10.44032312,10.62971695,10.83824363,11.07660662,1.22E-08,-1.31E-05,0.005256099,-0.925282797,70.61486105,Tangentially-fired,Coal,Boiler (Coal),42.8378,-105.7769,WY,8,WECC,
4162_1,97.125,112.85,128.575,144.3,160.025,2480871.275,0.606936416,11.40693631,11.0637989,11.13335954,11.23428229,11.33470051,2.38E-07,-0.000131332,0.027041358,-2.457454805,94.13436221,Tangentially-fired,Coal,Boiler (Coal),41.7572,-110.5986,WY,8,WECC,
4162_2,144.3,161.18125,178.0625,194.94375,211.825,2977931.125,0.681222707,10.55301529,10.68752142,10.70335445,10.84788893,10.16344898,-6.18E-07,0.000428056,-0.110642786,12.65692015,-530.090754,Tangentially-fired,Coal,Boiler (Coal),41.7572,-110.5986,WY,8,WECC,
4162_3,159.1,199.10625,239.1125,279.11875,319.125,3917335.225,0.498550725,12.79439316,11.44938258,11.08939703,10.8764002,9.813684968,-2.58E-09,8.07E-08,0.000877578,-0.295715373,38.95764621,Tangentially-fired,Coal,Boiler (Coal),41.7572,-110.5986,WY,8,WECC,
4195_2,,,,,26.964,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),33.1707,-96.1264,TX,6,,
4195_3,,,,,38.52,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),33.1707,-96.1264,TX,6,,
420_B3,17.334,27.20475,37.0755,46.94625,56.817,42778.386,0.305084746,13.17590519,11.81683997,11.53135239,10.99923905,11.28010771,1.04E-05,-0.001571674,0.086378328,-2.092391913,30.73426854,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),34.1263,-118.1494,CA,9,WECC,
422_GT3,14.445,22.149,29.853,37.557,45.261,32518.584,0.319148936,14.60225048,12.10910318,11.08642024,10.43767357,10.18077035,1.32E-05,-0.001770659,0.09045976,-2.166581335,31.78632699,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.1256,-118.1474,CA,9,WECC,
422_GT4,16.371,23.112,29.853,36.594,43.335,17798.166,0.377777778,12.55351842,10.94261842,10.14622584,9.610154214,9.291880474,1.03E-05,-0.001395222,0.072141785,-1.767233237,27.53024471,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.1256,-118.1474,CA,9,WECC,
4259_1,18.5,,,,50.875,,0.363636364,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),42.0317,-84.755,MI,5,ECAR,
4266_4,,,,,63.558,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),33.1978,-97.1067,TX,6,ERCOT,
4266_5,,,,,66.447,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),33.1978,-97.1067,TX,6,ERCOT,
4271_B1,126.725,187.775,248.825,309.875,370.925,2939637.975,0.341645885,12.68454256,12.19925495,12.0231356,11.67989969,11.81249321,3.36E-09,-3.28E-06,0.001166616,-0.182635104,22.90397171,Dry bottom turbo-fired boiler,Coal,Boiler (Coal),44.3026,-91.9126,WI,5,MAPP,
469_3,69.375,86.025,102.675,119.325,135.975,425191.05,0.510204082,12.2768278,12.31595598,11.63442454,11.20301564,11.05328702,-5.09E-07,0.000227231,-0.037191183,2.616988471,-54.35535257,Dry bottom wall-fired boiler,Coal,Boiler (Coal),39.8078,-104.9648,CO,8,,
469_4,121.175,179.21875,237.2625,295.30625,353.35,2798217.5,0.342931937,14.09126456,11.39455128,11.59549521,12.15987119,12.36482068,6.65E-09,-7.70E-06,0.003265337,-0.59333577,50.30648572,Tangentially-fired,Coal,Boiler (Coal),39.8078,-104.9648,CO,8,,
470_1,162.8,205.11875,247.4375,289.75625,332.075,4143432.05,0.490250696,10.11565649,10.04491194,10.13186332,9.988265247,9.94193812,9.30E-09,-9.27E-06,0.003385667,-0.536379787,41.18526488,Tangentially-fired,Coal,Boiler (Coal),38.2081,-104.5747,CO,8,WECC,
470_2,159.1,203.9625,248.825,293.6875,338.55,4109656.6,0.469945355,12.71509964,11.25008544,11.0788468,11.03555374,11.03092013,1.11E-08,-1.22E-05,0.004987838,-0.902330089,71.9760084,Dry bottom wall-fired boiler,Coal,Boiler (Coal),38.2081,-104.5747,CO,8,WECC,
470_3,470.825,538.8125,606.8,674.7875,742.775,9026379.4,0.633872976,10.08787603,9.843489997,9.843056184,9.86008751,9.81188756,2.80E-10,-7.63E-07,0.000769349,-0.341394534,66.09333882,Tangentially-fired,Coal,Boiler (Coal),38.2081,-104.5747,CO,8,WECC,
477_5,111.925,128.34375,144.7625,161.18125,177.6,1813640.1,0.630208333,11.31251182,11.07328728,11.03374163,10.97788358,11.06740231,2.17E-07,-0.000126414,0.027583416,-2.668977125,107.7579112,Tangentially-fired,Coal,Boiler (Coal),40.0195,-105.202,CO,8,WECC,
478_1,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),39.7369,-105.0169,CO,8,WECC,
478_2,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),39.7369,-105.0169,CO,8,WECC,
478_3,,,,,1,,,,,,,,,,,,,Dry bottom vertically-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),39.7369,-105.0169,CO,8,WECC,
47_1,37,69.14375,101.2875,133.43125,165.575,608954.325,0.223463687,15.75332549,13.46469457,12.41810574,11.98645195,11.59754581,2.14E-09,-3.88E-06,0.001341703,-0.181244997,20.81499744,Dry bottom wall-fired boiler,Coal,Boiler (Coal),34.7439,-87.8486,AL,4,,
47_2,37,67.75625,98.5125,129.26875,160.025,657399.35,0.231213873,15.86588093,13.95365988,12.83397411,12.12305484,11.01863951,-1.95E-08,4.28E-06,0.000103789,-0.097132055,19.13732178,Dry bottom wall-fired boiler,Coal,Boiler (Coal),34.7439,-87.8486,AL,4,,
47_3,37.925,69.60625,101.2875,132.96875,164.65,612375.9,0.230337079,15.67702082,13.74100718,12.58079562,11.97065703,11.32211589,-1.50E-08,3.94E-06,1.39E-05,-0.087670052,18.79772858,Dry bottom wall-fired boiler,Coal,Boiler (Coal),34.7439,-87.8486,AL,4,,
47_4,37,68.21875,99.4375,130.65625,161.875,530283.075,0.228571429,16.09763687,13.82588571,12.67460871,11.97627809,11.51499484,1.98E-08,-1.03E-05,0.002110191,-0.219326636,21.8084402,Dry bottom wall-fired boiler,Coal,Boiler (Coal),34.7439,-87.8486,AL,4,,
47_5,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),34.7439,-87.8486,AL,4,,
47_CCT1,,,,,62.595,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.7439,-87.8486,AL,4,,
47_CCT2,,,,,61.632,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.7439,-87.8486,AL,4,,
47_CCT3,,,,,56.817,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.7439,-87.8486,AL,4,,
47_CCT4,,,,,60.669,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.7439,-87.8486,AL,4,,
47_CCT5,,,,,58.743,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.7439,-87.8486,AL,4,,
47_CCT6,,,,,58.743,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.7439,-87.8486,AL,4,,
47_CCT7,,,,,62.595,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.7439,-87.8486,AL,4,,
47_CCT8,,,,,61.632,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.7439,-87.8486,AL,4,,
492_5,21.275,,,,46.25,,0.46,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),38.8244,-104.8331,CO,8,,
492_6,38.85,48.1,57.35,66.6,75.85,775011.25,0.512195122,13.32525816,12.93507841,12.83097213,12.57223719,12.49553966,4.42E-06,-0.001025898,0.087913039,-3.317870292,59.61226199,Dry bottom wall-fired boiler,Coal,Boiler (Coal),38.8244,-104.8331,CO,8,,
492_7,56.425,74.925,93.425,111.925,130.425,1312827.525,0.432624113,11.17438697,11.37489678,11.42388668,11.58016401,11.71893401,-1.36E-07,5.28E-05,-0.007436864,0.458189891,0.904129069,Dry bottom wall-fired boiler,Coal,Boiler (Coal),38.8244,-104.8331,CO,8,,
4939_1,53.928,119.17125,184.4145,249.65775,314.901,37872.864,0.171253823,15.82474355,11.97757246,11.22364191,10.94773964,10.76609868,5.13E-09,-4.69E-06,0.001579227,-0.237256323,24.71813031,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),27.6067,-97.3119,TX,6,ERCOT,
4940_1501,135.783,208.971,282.159,355.347,428.535,53036.262,0.316853933,12.67763833,11.79341791,11.62795621,11.7395597,11.13384137,-8.03E-10,6.01E-07,-9.48E-05,-0.01654372,15.44178013,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),35.9978,-95.9567,OK,6,SPP,
4940_1502,72.225,162.02475,251.8245,341.62425,431.424,223146.36,0.167410714,14.27639028,11.74904795,11.41722125,11.26579244,11.46061792,1.40E-09,-1.62E-06,0.000692412,-0.13068622,20.67576608,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),35.9978,-95.9567,OK,6,SPP,
4940_1503,,,,,77.04,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.9978,-95.9567,OK,6,SPP,
4940_1504,,,,,76.077,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.9978,-95.9567,OK,6,SPP,
4941_1,340.4,443.76875,547.1375,650.50625,753.875,8942202.55,0.451533742,12.2017338,11.7975278,11.52974705,10.82040036,10.23785379,4.18E-10,-9.16E-07,0.000727502,-0.251963509,44.19857955,Tangentially-fired,Coal,Boiler (Coal),36.9047,-111.3886,AZ,9,WECC,
4941_2,339.475,442.38125,545.2875,648.19375,751.1,7860639.825,0.451970443,12.86744391,11.75055123,11.26947624,10.78900493,10.52413057,3.16E-10,-7.21E-07,0.000612822,-0.234251191,45.78396703,Tangentially-fired,Coal,Boiler (Coal),36.9047,-111.3886,AZ,9,WECC,
4941_3,338.55,441.225,543.9,646.575,749.25,6858908.3,0.451851852,11.32194354,11.03779457,10.75580003,10.86654668,11.16354525,-2.24E-10,5.01E-07,-0.000399467,0.132836562,-4.371372789,Tangentially-fired,Coal,Boiler (Coal),36.9047,-111.3886,AZ,9,WECC,
50030_1A,,,,,1,,,,,,,,,,,,,Circulating fluidized bed boiler,Petroleum Coke,Boiler (Coal),30.2861,-93.2917,LA,6,,
50030_2A,,,,,1,,,,,,,,,,,,,Circulating fluidized bed boiler,Petroleum Coke,Boiler (Coal),30.2861,-93.2917,LA,6,,
50039_031,30.525,,,,52.725,,0.578947368,,,,,,,,,,,Circulating fluidized bed boiler,Coal,Boiler (Coal),40.8737,-75.9936,PA,3,,
50044_B132,,,,,1,,,,,,,,,,,,,Other boiler,Pipeline Natural Gas,Boiler (Natural Gas),40.0008,-83.0158,OH,5,,
50074_001,,,,,50.076,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.8103,-75.4281,PA,3,,
50131_1,28.89,31.53825,34.1865,36.83475,39.483,525821.112,0.731707317,13.74263515,13.17337082,13.09217536,12.7503218,12.56217511,0.000985296,-0.13623557,7.037564111,-161.0537817,1391.424532,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.1807,-120.3885,CA,9,,
50137_1,52.002,57.78,63.558,69.336,75.114,8807.598,0.692307692,15.07872742,13.94183819,13.34075896,13.03983909,12.68952924,-4.26E-06,0.000829692,-0.050360854,0.650024936,31.92465753,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),29.2639,-95.8997,TX,6,,
50151_B26,,,,,1,,,,,,,,,,,,,Other boiler,Natural Gas,Boiler (Natural Gas),38.3688,-81.6786,WV,3,,
50151_B27,,,,,1,,,,,,,,,,,,,Other boiler,Natural Gas,Boiler (Natural Gas),38.3688,-81.6786,WV,3,,
50188_105,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),35.2081,-77.1242,NC,4,,
50188_6,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),35.2081,-77.1242,NC,4,,
50202_1,12.025,16.41875,20.8125,25.20625,29.6,13624.325,0.40625,11.30328093,12.04957703,14.248114,14.50564742,14.0567227,0.000517394,-0.045193839,1.416844417,-18.58471286,97.67357114,Circulating fluidized bed boiler,Other Solid Fuel,Boiler (Wood),43.0804,-79.0082,NY,2,NPCC,
50240_2,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),40.4172,-86.9117,IN,5,,
50240_3,,,,,1,,,,,,,,,,,,,Other boiler,Natural Gas,Boiler (Natural Gas),40.4172,-86.9117,IN,5,,
50240_5,,,,,1,,,,,,,,,,,,,Circulating fluidized bed boiler,Coal,Boiler (Coal),40.4172,-86.9117,IN,5,,
50240_7,,,,,1,,,,,,,,,,,,,Other boiler,Natural Gas,Boiler (Natural Gas),40.4172,-86.9117,IN,5,,
50244_B4,,,,,1,,,,,,,,,,,,,Tangentially-fired,Coal,Boiler (Coal),35.535,-82.8411,NC,4,,
50244_BB,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),35.535,-82.8411,NC,4,,
50244_PG,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),35.535,-82.8411,NC,4,,
50244_RB,,,,,1,,,,,,,,,,,,,Stoker,Coal,Stoker (Coal),35.535,-82.8411,NC,4,,
50244_RC,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),35.535,-82.8411,NC,4,,
50254_001,,,,,1,,,,,,,,,,,,,Tangentially-fired,Coal,Boiler (Coal),36.4769,-77.6414,NC,4,,
50279_2,21.186,27.927,34.668,41.409,48.15,43076.916,0.44,12.65795822,11.6232661,10.91611766,10.47100373,10.24380089,4.32E-07,-8.97E-05,0.009077475,-0.462124391,19.13986224,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.4844,-75.5403,PA,3,,
50282_PR003,,,,,1,,,,,,,,,,,,,Cyclone boiler,Coal,Boiler (Coal),39.4722,-79.0575,MD,3,,
50282_PR004,,,,,1,,,,,,,,,,,,,Tangentially-fired,Coal,Boiler (Coal),39.4722,-79.0575,MD,3,,
50282_PR005,,,,,1,,,,,,,,,,,,,Other boiler,Pipeline Natural Gas,Boiler (Natural Gas),39.4722,-79.0575,MD,3,,
50292_GT3,37.557,39.72375,41.8905,44.05725,46.224,353237.067,0.8125,12.16682836,11.87914249,11.71757879,11.46474283,11.17810715,0.000519608,-0.088376703,5.623376747,-158.753293,1690.499301,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7469,-73.4994,NY,2,,
50296_017,,,,,1,,,,,,,,,,,,,Tangentially-fired,Other Oil,Boiler (Diesel Oil),35.0442,-88.2652,TN,4,,
50397_033,,,,,1,,,,,,,,,,,,,Unknown,Unknown,Unknown (Unknown),,,,,,
50397_034,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),39.8717,-76.8664,PA,3,,
50397_035,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),39.8717,-76.8664,PA,3,,
50397_036,,,,,1,,,,,,,,,,,,,Circulating fluidized bed boiler,Coal,Boiler (Coal),39.8717,-76.8664,PA,3,,
50410_034,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),39.8439,-75.3575,PA,3,,
50410_035,,,,,1,,,,,,,,,,,,,Circulating fluidized bed boiler,Coal,Boiler (Coal),39.8439,-75.3575,PA,3,,
50463_328001,25.038,32.50125,39.9645,47.42775,54.891,607965.975,0.456140351,14.36473587,13.09716732,12.54718594,11.93380126,11.53855357,1.43E-05,-0.002381265,0.147387095,-4.086426301,56.05257532,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.573,-76.0426,PA,3,,
50463_328002,46.224,50.076,53.928,57.78,61.632,400154.427,0.75,10.40132127,10.24179172,10.13364604,10.03677561,9.914418967,6.33E-07,-0.000248723,0.029556392,-1.440150183,35.49205045,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.573,-76.0426,PA,3,,
50472_BLR05,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),43.0839,-79.0056,NY,2,,
50472_R1B01,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Natural Gas,Boiler (Natural Gas),43.0839,-79.0056,NY,2,,
50472_R1B02,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),43.0839,-79.0056,NY,2,,
50479_6,,,,,1,,,,,,,,,,,,,Other boiler,Pipeline Natural Gas,Boiler (Natural Gas),37.534,-79.357,VA,3,,
50481_253-25,,,,,1,,,,,,,,,,,,,Tangentially-fired,Other Gas,Boiler (Natural Gas),36.5192,-82.535,TN,4,,
50481_253-26,,,,,1,,,,,,,,,,,,,Tangentially-fired,Coal,Boiler (Coal),36.5192,-82.535,TN,4,,
50481_253-27,,,,,1,,,,,,,,,,,,,Tangentially-fired,Coal,Boiler (Coal),36.5192,-82.535,TN,4,,
50481_253-28,,,,,1,,,,,,,,,,,,,Tangentially-fired,Coal,Boiler (Coal),36.5192,-82.535,TN,4,,
50481_253-29,,,,,1,,,,,,,,,,,,,Tangentially-fired,Coal,Boiler (Coal),36.5192,-82.535,TN,4,,
50481_325-30,,,,,1,,,,,,,,,,,,,Tangentially-fired,Coal,Boiler (Coal),36.5192,-82.535,TN,4,,
50481_325-31,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),36.5192,-82.535,TN,4,,
50481_83-23,,,,,1,,,,,,,,,,,,,Stoker,Coal,Stoker (Coal),36.5192,-82.535,TN,4,,
50481_83-24,,,,,1,,,,,,,,,,,,,Stoker,Coal,Stoker (Coal),36.5192,-82.535,TN,4,,
50491_001,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),39.7475,-80.8547,WV,3,,
50491_002,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),39.7475,-80.8547,WV,3,,
50491_003,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),39.7475,-80.8547,WV,3,,
50607_23,,,,,1,,,,,,,,,,,,,Tangentially-fired,Residual Oil,Boiler (Diesel Oil),39.9422,-75.1875,PA,3,,
50607_24,,,,,1,,,,,,,,,,,,,Tangentially-fired,Residual Oil,Boiler (Diesel Oil),39.9422,-75.1875,PA,3,,
50607_26,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Residual Oil,Boiler (Diesel Oil),39.9422,-75.1875,PA,3,,
50607_RSB1,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),39.9422,-75.1875,PA,3,,
50607_RSB2,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),39.9422,-75.1875,PA,3,,
50611_031,18.5,,,,32.375,,0.571428571,,,,,,,,,,,Circulating fluidized bed boiler,Coal,Boiler (Coal),40.6191,-76.45,PA,3,,
50627_55B100,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Process Gas,Boiler (Natural Gas),41.4167,-88.1833,IL,5,,
50628_748001,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Process Gas,Boiler (Natural Gas),39.84,-75.2583,NJ,2,,
50628_751001,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Process Gas,Boiler (Natural Gas),39.84,-75.2583,NJ,2,,
50628_752001,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Process Gas,Boiler (Natural Gas),39.84,-75.2583,NJ,2,,
50628_780001,,,,,1,,,,,,,,,,,,,Process Heater,Process Gas,Process Heater (Natural Gas),39.84,-75.2583,NJ,2,,
50729_CLBLR1,,,,,1,,,,,,,,,,,,,Cyclone boiler,Other Gas,Boiler (Natural Gas),40.3097,-79.8819,PA,3,,
50729_CLBLR2,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Other Gas,Boiler (Natural Gas),40.3097,-79.8819,PA,3,,
50730_206,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Process Gas,Boiler (Natural Gas),33.4833,-86.9261,AL,4,,
50730_208,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Process Gas,Boiler (Natural Gas),33.4833,-86.9261,AL,4,,
50730_209,,,,,1,,,,,,,,,,,,,Tangentially-fired,Process Gas,Boiler (Natural Gas),33.4833,-86.9261,AL,4,,
50730_210,,,,,1,,,,,,,,,,,,,Tangentially-fired,Process Gas,Boiler (Natural Gas),33.4833,-86.9261,AL,4,,
50732_ETBLR1,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Process Gas,Boiler (Natural Gas),40.3925,-79.8564,PA,3,,
50732_ETBLR2,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Process Gas,Boiler (Natural Gas),40.3925,-79.8564,PA,3,,
50732_ETBLR3,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Process Gas,Boiler (Natural Gas),40.3925,-79.8564,PA,3,,
50733_701B1,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Process Gas,Boiler (Natural Gas),41.6133,-87.3281,IN,5,,
50733_701B2,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Process Gas,Boiler (Natural Gas),41.6133,-87.3281,IN,5,,
50733_701B3,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Process Gas,Boiler (Natural Gas),41.6133,-87.3281,IN,5,,
50733_701B5,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Process Gas,Boiler (Natural Gas),41.6133,-87.3281,IN,5,,
50733_701B6,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Process Gas,Boiler (Natural Gas),41.6133,-87.3281,IN,5,,
50733_720B1,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Process Gas,Boiler (Natural Gas),41.6133,-87.3281,IN,5,,
50733_720B2,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Process Gas,Boiler (Natural Gas),41.6133,-87.3281,IN,5,,
50733_720B3,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Process Gas,Boiler (Natural Gas),41.6133,-87.3281,IN,5,,
50736_B1,,,,,1,,,,,,,,,,,,,Stoker,Tire Derived Fuel,Stoker (Tire Derived Fuel),41.7132,-71.8223,CT,1,NPCC,
50736_B2,,,,,1,,,,,,,,,,,,,Stoker,Tire Derived Fuel,Stoker (Tire Derived Fuel),41.7132,-71.8223,CT,1,NPCC,
50776_1,,,,,1,,,,,,,,,,,,,Circulating fluidized bed boiler,Coal,Boiler (Coal),40.8556,-75.8781,PA,3,,
50776_2,,,,,1,,,,,,,,,,,,,Circulating fluidized bed boiler,Coal,Boiler (Coal),40.8556,-75.8781,PA,3,,
50806_16,,,,,1,,,,,,,,,,,,,Stoker,Coal,Stoker (Coal),34.1519,-79.5587,SC,4,,
50835_1,,,,,1,,,,,,,,,,,,,Stoker,Coal,Stoker (Coal),44.217,-86.2906,MI,5,,
50835_2,,,,,1,,,,,,,,,,,,,Stoker,Coal,Stoker (Coal),44.217,-86.2906,MI,5,,
5083_004001,59.706,67.16925,74.6325,82.09575,89.559,54561.654,0.666666667,12.29551435,12.41711213,11.86444579,11.67698177,11.71161094,-1.59E-05,0.004920946,-0.566846517,28.73045933,-527.9366966,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.3757,-74.9654,NJ,2,,
5083_05001,86.67,90.76275,94.8555,98.94825,103.041,133319.646,0.841121495,9.149556326,9.034452685,8.955488553,8.860792658,8.754069363,8.25E-06,-0.003189922,0.461595282,-29.66006226,723.5080396,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.3757,-74.9654,NJ,2,,
50864_1,29.853,31.779,33.705,35.631,37.557,546752.88,0.794871795,14.44654954,14.05589278,13.72263649,13.42230169,13.15927011,8.74E-05,-0.012016582,0.623493143,-14.62465975,145.6699828,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.9359,-120.8405,CA,9,,
50865_1,29.853,32.01975,34.1865,36.35325,38.52,544432.05,0.775,14.30474602,13.8736203,13.50237989,13.20671574,12.88877509,-0.000214643,0.02867848,-1.427053615,31.17379253,-237.0481378,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.9515,-120.8679,CA,9,,
50879_GEN1,,,,,1,,,,,,,,,,,,,Circulating fluidized bed boiler,Coal,Boiler (Coal),40.7817,-76.1781,PA,3,,
50888_NGC01,71.225,81.8625,92.5,103.1375,113.775,722679.375,0.62601626,11.62542996,11.27120961,11.25369993,11.12076523,11.09814097,2.21E-06,-0.000831841,0.116833123,-7.250428965,179.1388964,Circulating fluidized bed boiler,Coal Refuse,Boiler (Coal),40.6917,-75.4792,PA,3,,
508_8,,,,,1,,,,,,,,,,,,,Circulating fluidized bed boiler,Coal,Boiler (Coal),38.0921,-102.6148,CO,8,WECC,
50900_001,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),37.7997,-79.9946,VA,3,,
50900_002,,,,,1,,,,,,,,,,,,,Stoker,Coal,Stoker (Coal),37.7997,-79.9946,VA,3,,
50900_003,,,,,1,,,,,,,,,,,,,Stoker,Coal,Stoker (Coal),37.7997,-79.9946,VA,3,,
50900_004,,,,,1,,,,,,,,,,,,,Tangentially-fired,Coal,Boiler (Coal),37.7997,-79.9946,VA,3,,
50900_005,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Natural Gas,Boiler (Natural Gas),37.7997,-79.9946,VA,3,,
50900_011,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Natural Gas,Boiler (Natural Gas),37.7997,-79.9946,VA,3,,
50949_CT2A,38.52,49.83525,61.1505,72.46575,83.781,32030.343,0.459770115,14.63866386,13.89638311,13.18890247,13.64346135,13.70822011,-6.81E-06,0.001641203,-0.142890506,5.284753834,-55.7223501,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),27.6364,-81.9636,FL,4,,
50949_CT2B,52.965,61.87275,70.7805,79.68825,88.596,41882.796,0.597826087,13.97627619,13.26126301,12.79148737,12.0402861,12.30205506,1.21E-05,-0.003321526,0.340309116,-15.42280388,274.8575676,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),27.6364,-81.9636,FL,4,,
50951_1,,,,,56.425,,,,,,,,,,,,,Circulating fluidized bed boiler,Coal,Boiler (Coal),39.5472,-110.3917,UT,8,WECC,
50956_11,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),35.2964,-84.7569,TN,4,,
50956_12,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),35.2964,-84.7569,TN,4,,
50974_1,,,,,1,,,,,,,,,,,,,Circulating fluidized bed boiler,Coal,Boiler (Coal),41.2678,-79.8114,PA,3,,
50974_2,,,,,1,,,,,,,,,,,,,Circulating fluidized bed boiler,Coal,Boiler (Coal),41.2678,-79.8114,PA,3,,
50976_01,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),27.0393,-80.5144,FL,4,,
50_7,215.525,268.25,320.975,373.7,426.425,1474857.925,0.505422993,12.68333031,10.91029989,11.42650961,11.5996608,10.32824129,8.25E-09,-1.27E-05,0.007061393,-1.681063214,156.5164791,Tangentially-fired,Coal,Boiler (Coal),34.8825,-85.7547,AL,4,SERC,
50_8,,,,,1,,,,,,,,,,,,,Tangentially-fired,Coal,Boiler (Coal),34.8825,-85.7547,AL,4,SERC,
51_1,129.5,256.91875,384.3375,511.75625,639.175,7496939.075,0.20260492,11.02635956,9.984319055,9.766700813,10.1331769,10.19712105,-1.02E-10,1.12E-07,-1.86E-05,-0.010698295,12.50919713,Dry bottom wall-fired boiler,Coal,Boiler (Coal),32.0306,-93.5692,LA,6,SPP,
52007_1,19.425,32.14375,44.8625,57.58125,70.3,201756.375,0.276315789,15.22250476,13.42809449,12.74697825,12.61182685,12.10851629,-5.52E-07,3.91E-05,0.003184398,-0.344671714,20.50831183,Dry bottom wall-fired boiler,Coal,Boiler (Coal),36.6009,-78.53,VA,3,,
52007_2,19.425,32.14375,44.8625,57.58125,70.3,256411.85,0.276315789,15.76424028,13.70792828,12.95545275,12.71224741,12.53410264,5.58E-07,-0.000150281,0.014973214,-0.668590726,24.1238433,Dry bottom wall-fired boiler,Coal,Boiler (Coal),36.6009,-78.53,VA,3,,
52019_CT1,80.892,104.72625,128.5605,152.39475,176.229,404873.127,0.459016393,14.55444083,13.04322663,12.14445822,11.60976755,10.99597622,-2.52E-08,8.68E-06,-0.000518043,-0.110980487,23.40498913,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.8181,-77.4478,VA,3,,
52026_2,17.334,18.53775,19.7415,20.94525,22.149,5658.588,0.782608696,11.84653998,11.80668506,11.82821929,11.82200652,11.29407207,-0.008033881,0.606544754,-17.13412912,214.6373183,-994.1918391,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.6728,-70.9989,MA,1,,
52071_5A,230.325,250.44375,270.5625,290.68125,310.8,3744005.025,0.741071429,10.17090468,9.809698525,10.04556377,9.855125755,9.385548432,2.98E-07,-0.000331146,0.137385521,-25.19909893,1734.275896,Circulating fluidized bed boiler,Coal,Boiler (Coal),30.5681,-97.0614,TX,6,,
52071_5B,240.5,259,277.5,296,314.5,3896051.9,0.764705882,9.642168243,10.12841954,10.20715698,9.942533771,9.469939888,2.53E-08,-2.55E-05,0.009011345,-1.281972722,66.69835485,Circulating fluidized bed boiler,Coal,Boiler (Coal),30.5681,-97.0614,TX,6,,
52087_CT-1,,,,,121.338,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.7743,-76.3119,VA,3,,
52087_CT-2,,,,,121.338,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.7743,-76.3119,VA,3,,
52087_CT-3,,,,,118.449,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.7743,-76.3119,VA,3,,
52106_150137,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Process Gas,Boiler (Natural Gas),39.9058,-75.2122,PA,3,,
52106_150138,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Process Gas,Boiler (Natural Gas),39.9058,-75.2122,PA,3,,
52106_150139,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Process Gas,Boiler (Natural Gas),39.9058,-75.2122,PA,3,,
52106_150140,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Process Gas,Boiler (Natural Gas),39.9058,-75.2122,PA,3,,
52106_150145,,,,,1,,,,,,,,,,,,,"Dry bottom wall-fired boiler (Started Jun 17, 2015)",Process Gas,Boiler (Natural Gas),39.9058,-75.2122,PA,3,,
52130_3SPS31,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Process Gas,Boiler (Natural Gas),41.6703,-87.4803,IN,5,,
52130_3SPS32,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Process Gas,Boiler (Natural Gas),41.6703,-87.4803,IN,5,,
52130_3SPS33,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Process Gas,Boiler (Natural Gas),41.6703,-87.4803,IN,5,,
52130_3SPS34,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Process Gas,Boiler (Natural Gas),41.6703,-87.4803,IN,5,,
52130_3SPS36,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Process Gas,Boiler (Natural Gas),41.6703,-87.4803,IN,5,,
52140_Z006,,,,,1,,,,,,,,,,,,,Other boiler,Pipeline Natural Gas,Boiler (Natural Gas),32.4167,-86.4667,AL,4,,
52140_Z008,,,,,1,,,,,,,,,,,,,Other boiler,Coal,Boiler (Coal),32.4167,-86.4667,AL,4,,
52149_039,15.408,,,,27.927,,0.551724138,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.2128,-75.3022,PA,3,,
52149_040,18.297,23.83425,29.3715,34.90875,40.446,467253.378,0.452380952,16.80189592,14.65882673,13.63310321,13.15281788,12.60234398,-1.94E-06,-0.000355232,0.050284879,-1.956248613,38.15413372,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.2128,-75.3022,PA,3,,
52151_001,,,,,1,,,,,,,,,,,,,Tangentially-fired,Coal,Boiler (Coal),33.8872,-80.6397,SC,4,,
52152_029,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.6803,-76.9128,VA,3,,
52168_00001,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),40.8697,-73.8258,NY,2,,
52168_00002,,,,,1,,,,,,,,,,,,,Unknown,Unknown,Unknown (Unknown),,,,,,
52168_0003HP,,,,,1,,,,,,,,,,,,,Other boiler,Pipeline Natural Gas,Boiler (Natural Gas),40.8697,-73.8258,NY,2,,
52193_DCPP4,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Process Gas,Boiler (Natural Gas),39.5936,-75.6337,DE,3,,
525_H1,98.05,120.01875,141.9875,163.95625,185.925,2105493.325,0.527363184,12.58932838,12.39060427,12.20048362,12.29920956,12.20646445,-1.36E-07,7.57E-05,-0.015422342,1.357746531,-31.05090099,Dry bottom wall-fired boiler,Coal,Boiler (Coal),40.4856,-107.185,CO,8,,
525_H2,130.425,164.41875,198.4125,232.40625,266.4,3127977.225,0.489583333,10.88196271,10.77882796,10.72727353,10.74523734,10.6630428,-5.85E-09,4.32E-06,-0.001154314,0.130145333,5.643648102,Tangentially-fired,Coal,Boiler (Coal),40.4856,-107.185,CO,8,,
527_1,72.15,,,,101.75,,0.709090909,,,,,,,,,,,Circulating fluidized bed boiler,Coal,Boiler (Coal),38.2387,-108.5083,CO,8,WECC,
54035_1,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),36.4364,-77.6167,NC,4,SERC,
54081_BLR01A,,,,,1,,,,,,,,,,,,,Stoker,Coal,Stoker (Coal),37.4556,-77.4308,VA,3,,
54081_BLR01B,,,,,1,,,,,,,,,,,,,Stoker,Coal,Stoker (Coal),37.4556,-77.4308,VA,3,,
54081_BLR02A,,,,,1,,,,,,,,,,,,,Stoker,Coal,Stoker (Coal),37.4556,-77.4308,VA,3,,
54081_BLR02B,,,,,1,,,,,,,,,,,,,Stoker,Coal,Stoker (Coal),37.4556,-77.4308,VA,3,,
54081_BLR03A,,,,,1,,,,,,,,,,,,,Stoker,Coal,Stoker (Coal),37.4556,-77.4308,VA,3,,
54081_BLR03B,,,,,1,,,,,,,,,,,,,Stoker,Coal,Stoker (Coal),37.4556,-77.4308,VA,3,,
54081_BLR04A,,,,,1,,,,,,,,,,,,,Stoker,Coal,Stoker (Coal),37.4556,-77.4308,VA,3,,
54081_BLR04B,,,,,1,,,,,,,,,,,,,Stoker,Coal,Stoker (Coal),37.4556,-77.4308,VA,3,,
54096_Z007,,,,,1,,,,,,,,,,,,,Other boiler,Pipeline Natural Gas,Boiler (Natural Gas),32.425,-86.8694,AL,4,,
54099_000044,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Residual Oil,Boiler (Diesel Oil),43.8914,-73.3961,NY,2,,
540_10,,,,,17.334,,,,,,,,,,,,,Combustion turbine,Other Oil,Combustion turbine (Diesel Oil),41.2925,-72.7942,CT,1,NPCC,
54149_1,26.001,30.3345,34.668,39.0015,43.335,373215.465,0.6,11.81609352,11.5115338,11.27378205,10.94734257,10.56455582,2.22E-05,-0.003203636,0.170375442,-4.023600857,47.42153093,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.9168,-73.1292,NY,2,,
54207_B001,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Other Gas,Boiler (Natural Gas),41.2119,-80.8176,OH,5,MAIN,
54207_B002,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Other Gas,Boiler (Natural Gas),41.2119,-80.8176,OH,5,MAIN,
54207_B004,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Other Gas,Boiler (Natural Gas),41.2119,-80.8176,OH,5,MAIN,
54238_BIOMS1,37,39.3125,41.625,43.9375,46.25,424735.95,0.8,15.09015664,14.92168971,14.83726996,15.22700303,15.4105157,-0.001559696,0.25773333,-15.91742265,435.4725039,-4438.286269,Stoker,Wood,Stoker (Wood),37.9416,-121.3273,CA,9,,
54276_ES001,,,,,1,,,,,,,,,,,,,Circulating fluidized bed boiler,Coal,Boiler (Coal),35.9069,-79.0617,NC,4,,
54276_ES002,,,,,1,,,,,,,,,,,,,Circulating fluidized bed boiler,Coal,Boiler (Coal),35.9069,-79.0617,NC,4,,
54276_ES003,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),35.9069,-79.0617,NC,4,,
542_10,,,,,18.297,,,,,,,,,,,,,Combustion turbine,Other Oil,Combustion turbine (Diesel Oil),41.0289,-73.5989,CT,1,NPCC,
542_11,,,,,18.297,,,,,,,,,,,,,Combustion turbine,Other Oil,Combustion turbine (Diesel Oil),41.0289,-73.5989,CT,1,NPCC,
542_12,,,,,18.297,,,,,,,,,,,,,Combustion turbine,Other Oil,Combustion turbine (Diesel Oil),41.0289,-73.5989,CT,1,NPCC,
542_13,,,,,18.297,,,,,,,,,,,,,Combustion turbine,Other Oil,Combustion turbine (Diesel Oil),41.0289,-73.5989,CT,1,NPCC,
542_14,,,,,18.297,,,,,,,,,,,,,Combustion turbine,Other Oil,Combustion turbine (Diesel Oil),41.0289,-73.5989,CT,1,NPCC,
54304_001,73.075,114.93125,156.7875,198.64375,240.5,989468.8,0.303846154,11.05381831,9.944945007,9.66812943,9.728389678,9.91865211,3.91E-09,-3.25E-06,0.00104109,-0.148300815,17.48789017,Tangentially-fired,Coal,Boiler (Coal),38.2667,-77.3147,VA,3,SERC,
54415_EUBLR,12.95,18.5,24.05,29.6,35.15,132602.45,0.368421053,20.85077536,17.57639433,16.69717884,16.47195145,14.90357805,-1.12E-05,-0.00074095,0.103430628,-3.107234849,45.66917647,Stoker,Wood,Stoker (Wood),44.2634,-85.4348,MI,5,,
54423_EU003,,,,,1,,,,,,,,,,,,,Unknown,Unknown,Unknown (Unknown),,,,,,
54423_EU004,,,,,1,,,,,,,,,,,,,Unknown,Unknown,Unknown (Unknown),,,,,,
544_10,,,,,16.371,,,,,,,,,,,,,Combustion turbine,Other Oil,Combustion turbine (Diesel Oil),41.2083,-73.1092,CT,1,NPCC,
544_11,,,,,39.483,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.2083,-73.1092,CT,1,NPCC,
544_12,,,,,41.409,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.2083,-73.1092,CT,1,NPCC,
544_13,,,,,39.483,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.2083,-73.1092,CT,1,NPCC,
544_14,,,,,38.52,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.2083,-73.1092,CT,1,NPCC,
544_15,19.26,26.72325,34.1865,41.64975,49.113,6714.036,0.392156863,12.55972727,10.98051582,10.34701031,9.586621664,9.271142496,2.21E-05,-0.003120302,0.162787263,-3.807218565,44.7552375,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),41.2083,-73.1092,CT,1,NPCC,
544_16,19.26,26.72325,34.1865,41.64975,49.113,6843.078,0.392156863,12.55582363,10.97287937,10.39349404,9.690103615,9.368104408,2.19E-05,-0.003123657,0.164241357,-3.861561737,45.30366834,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),41.2083,-73.1092,CT,1,NPCC,
544_17,19.26,26.72325,34.1865,41.64975,49.113,6493.509,0.392156863,12.28411653,10.95589742,10.26474039,9.652846808,9.277543148,9.60E-06,-0.001393609,0.075757212,-1.911281667,29.62846334,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),41.2083,-73.1092,CT,1,NPCC,
544_18,19.26,26.72325,34.1865,41.64975,49.113,5996.601,0.392156863,12.3723565,11.03435459,10.25235808,9.627240459,9.251588079,6.60E-06,-0.000964482,0.05364994,-1.432824597,26.04924823,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),41.2083,-73.1092,CT,1,NPCC,
54556_B05,,,,,1,,,,,,,,,,,,,Other boiler,Pipeline Natural Gas,Boiler (Natural Gas),41.7775,-87.8233,IL,5,,
54556_B06,,,,,1,,,,,,,,,,,,,Other boiler,Pipeline Natural Gas,Boiler (Natural Gas),41.7775,-87.8233,IL,5,,
54556_B07,,,,,1,,,,,,,,,,,,,Other boiler,Pipeline Natural Gas,Boiler (Natural Gas),41.7775,-87.8233,IL,5,,
54556_B10,,,,,1,,,,,,,,,,,,,Circulating fluidized bed boiler,Coal,Boiler (Coal),41.7775,-87.8233,IL,5,,
