unit,load_min,load_2,load_3,load_4,load_max,load_total,min_gen_perc,heat_rate(load_min),heat_rate(load_2),heat_rate(load_3),heat_rate(load_4),heat_rate(load_max),a4,a3,a2,a1,a0,unit_type,fuel_type,group_type,lat,lon,state,EPA,NERC,CC_Cluster
54605_001,11.556,15.408,19.26,23.112,26.964,2893.815,0.428571429,14.02737601,12.54243324,11.62353968,11.28030062,10.80289768,-0.000136153,0.009468339,-0.222627702,1.781130357,10.99109117,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.75,-72.6347,CT,1,,
54634_1,,,,,1,,,,,,,,,,,,,Circulating fluidized bed boiler,Coal Refuse,Boiler (Coal),40.8222,-76.1736,PA,3,,
54638_040,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),41.4908,-78.6767,PA,3,,
54638_041,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),41.4908,-78.6767,PA,3,,
546_5,42.372,52.72425,63.0765,73.42875,83.781,16142.769,0.505747126,11.66338543,11.78287647,11.81456297,11.73552811,11.40689221,-4.21E-07,9.40E-05,-0.008214586,0.335747713,6.391221844,Tangentially-fired,Residual Oil,Boiler (Diesel Oil),41.4281,-72.1019,CT,1,NPCC,
546_6,46.224,,,,404.46,,0.114285714,,,,,,,,,,,Tangentially-fired,Residual Oil,Boiler (Diesel Oil),41.4281,-72.1019,CT,1,NPCC,
54751_01,9.25,15.03125,20.8125,26.59375,32.375,18110.575,0.285714286,17.44135319,19.69365197,17.22986136,14.63081524,12.9978063,-0.000129785,0.013255137,-0.487997688,7.248455097,-17.39322724,Stoker,Wood,Stoker (Wood),43.0841,-83.6743,MI,5,,
54755_2,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),36.4364,-77.6167,NC,4,,
54785_25,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),39.9417,-75.1883,PA,3,,
54802_X022,18.297,,,,22.149,,0.826086957,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.175,-85.0311,AL,4,,
54802_Z008,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),32.175,-85.0311,AL,4,,
54814_1,,,,,62.595,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.7367,-107.9417,NM,6,,
54814_2,,,,,66.447,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.7367,-107.9417,NM,6,,
54854_3,60.669,63.31725,65.9655,68.61375,71.262,11573.334,0.851351351,14.317845,12.88853181,13.00503584,12.98533593,12.76320096,0.001368793,-0.369016603,37.27040187,-1671.402174,28093.99234,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.1392,-115.034,NV,9,,
54854_4,63.558,65.484,67.41,69.336,71.262,8719.965,0.891891892,13.27172348,13.25087855,13.12154388,13.06482428,12.79970032,-0.001399337,0.376151882,-37.9017785,1696.619922,-28453.66349,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.1392,-115.034,NV,9,,
54854_5,,,,,71.262,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.1392,-115.034,NV,9,,
54907_1,26.001,,,,37.557,,0.692307692,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),42.3611,-71.0934,MA,1,,
54_SCT1,72.225,84.98475,97.7445,110.50425,123.264,32414.58,0.5859375,15.03930608,14.10197339,13.60251445,13.12175868,12.63958816,6.27E-07,-0.000262868,0.041079745,-2.874952255,90.36117217,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.8824,-84.1025,KY,4,ECAR,
54_SCT10,28.89,46.224,63.558,80.892,98.226,89715.969,0.294117647,12.6331004,10.63570619,9.625585587,9.055210203,8.738032046,1.67E-07,-5.41E-05,0.006959255,-0.442155275,20.78699355,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.8824,-84.1025,KY,4,ECAR,
54_SCT2,88.596,101.5965,114.597,127.5975,140.598,40936.167,0.630136986,14.34113532,13.71123823,13.15308103,12.73405706,12.42483845,-1.41E-07,6.61E-05,-0.011177375,0.768526686,-3.297430407,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.8824,-84.1025,KY,4,ECAR,
54_SCT3,72.225,89.559,106.893,124.227,141.561,35522.181,0.510204082,14.63140296,13.86554204,13.20952429,12.76073732,12.30659353,-1.43E-07,5.93E-05,-0.00882886,0.521511739,4.562015526,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.8824,-84.1025,KY,4,ECAR,
54_SCT4,52.965,61.39125,69.8175,78.24375,86.67,52272.603,0.611111111,14.15517602,13.46172734,12.98401416,12.58689606,12.25681701,1.00E-06,-0.000301354,0.034224973,-1.790592736,49.85046526,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.8824,-84.1025,KY,4,ECAR,
54_SCT5,52.965,61.39125,69.8175,78.24375,86.67,54660.843,0.611111111,13.77746309,13.20472383,12.81002081,12.4585434,12.15254119,1.13E-06,-0.000334828,0.037222963,-1.886361613,50.10194247,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.8824,-84.1025,KY,4,ECAR,
54_SCT6,52.965,61.1505,69.336,77.5215,85.707,62008.533,0.617977528,13.96722227,13.37242979,12.88780472,12.66840041,12.28599342,-5.41E-06,0.001459911,-0.145177788,6.254427836,-84.34653883,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.8824,-84.1025,KY,4,ECAR,
54_SCT7,52.965,61.1505,69.336,77.5215,85.707,62621.001,0.617977528,13.87171382,13.25721865,12.77523317,12.45670417,12.14770087,-1.72E-06,0.000457208,-0.044273233,1.785608933,-10.93320478,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.8824,-84.1025,KY,4,ECAR,
54_SCT9,28.89,46.224,63.558,80.892,98.226,98006.436,0.294117647,12.31383724,10.47524199,9.507514246,8.967473163,8.58847693,8.15E-08,-3.21E-05,0.004827561,-0.348749314,19.07652828,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.8824,-84.1025,KY,4,ECAR,
55015_1,102.078,,,,133.857,,0.762589928,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),29.0728,-95.745,TX,6,ERCOT,
55015_2,88.596,,,,123.264,,0.71875,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),29.0728,-95.745,TX,6,ERCOT,
55015_3,95.337,103.76325,112.1895,120.61575,129.042,641187.549,0.73880597,14.5051007,13.99507097,14.55380177,14.83282282,12.9649598,-4.29E-06,0.001476,-0.174677987,7.757794092,-62.25334328,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),29.0728,-95.745,TX,6,ERCOT,
55015_4,84.744,,,,121.338,,0.698412698,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),29.0728,-95.745,TX,6,ERCOT,
55029_B01,58.743,89.79975,120.8565,151.91325,182.97,89104.464,0.321052632,15.80847581,13.72883309,12.26674278,11.71370326,11.10228371,-5.64E-08,2.54E-05,-0.003734072,0.158062089,14.93592616,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),44.4489,-88.0731,WI,5,,
55031_CT01,28.89,,,,45.261,,0.638297872,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),44.5047,-70.2403,ME,1,NPCC,
55031_CT02,26.001,31.2975,36.594,41.8905,47.187,81670.104,0.551020408,12.97782783,12.32002058,11.61105237,11.40826963,10.7570525,-8.01E-05,0.011494953,-0.607471319,13.89190288,-103.0142371,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),44.5047,-70.2403,ME,1,NPCC,
55031_CT03,26.964,32.2605,37.557,42.8535,48.15,88220.43,0.56,12.73285649,12.43036188,11.67599048,12.42322378,12.33819596,-0.000226998,0.033888074,-1.863951204,44.71489255,-382.1208376,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),44.5047,-70.2403,ME,1,NPCC,
55039_GT-1,76.077,91.485,106.893,122.301,137.709,170445.222,0.552447552,13.63105511,12.4497796,11.92112305,11.49694637,11.41897477,5.84E-07,-0.00025665,0.042351802,-3.138701184,100.7400105,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.026,-106.644,NM,6,,
55061_CT1,93.411,108.09675,122.7825,137.46825,152.154,20355.894,0.613924051,12.75414155,11.89787234,11.35070736,10.92147332,10.70904689,2.60E-07,-0.000130035,0.024613659,-2.119664871,82.19037818,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.3516,-84.9996,GA,4,SERC,
55061_CT2,86.67,103.041,119.412,135.783,152.154,38479.554,0.569620253,13.56681028,12.35081414,11.83035786,10.85641165,10.68596135,1.40E-06,-0.000664594,0.117453417,-9.172928036,280.2350434,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.3516,-84.9996,GA,4,SERC,
55061_CT3,93.411,108.09675,122.7825,137.46825,152.154,33666.48,0.613924051,11.62798273,11.32052015,11.11658643,10.84366236,10.38805199,5.27E-08,-3.34E-05,0.007368785,-0.703264528,36.242716,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.3516,-84.9996,GA,4,SERC,
55061_CT4,94.374,108.57825,122.7825,136.98675,151.191,40980.465,0.624203822,8.162570646,10.28291376,10.92665893,10.86340302,10.40224567,-4.71E-07,0.00026286,-0.055845716,5.329483986,-180.9688568,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.3516,-84.9996,GA,4,SERC,
55061_CT5,135.783,139.87575,143.9685,148.06125,152.154,37267.137,0.892405063,10.7227113,10.83704778,10.66987467,10.5334789,10.55311574,-2.78E-05,0.01652635,-3.682382231,364.1434282,-13473.08417,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.3516,-84.9996,GA,4,SERC,
55061_CT6,93.411,108.09675,122.7825,137.46825,152.154,42260.292,0.613924051,12.88495503,11.81607673,11.03254218,10.78683255,10.32936528,-8.98E-07,0.000427776,-0.074935887,5.668664941,-143.0932997,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.3516,-84.9996,GA,4,SERC,
55064_001,104.004,112.43025,120.8565,129.28275,137.709,1951139.115,0.755244755,10.92300055,10.87412849,10.72541923,10.55584993,10.32819391,-9.60E-07,0.000470119,-0.086358323,7.036301072,-203.2621621,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.6957,-101.36,TX,6,,
55064_002,96.3,106.893,117.486,128.079,138.672,1872075.852,0.694444444,10.65614059,10.61662734,10.62544723,10.36498856,10.41510505,2.97E-06,-0.001377266,0.237941042,-18.15650725,527.10335,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.6957,-101.36,TX,6,,
55076_AA001,,,,,1,,,,,,,,,,,,,Circulating fluidized bed boiler,Coal,Boiler (Coal),33.3761,-89.2183,MS,4,,
55076_AA002,,,,,1,,,,,,,,,,,,,Circulating fluidized bed boiler,Coal,Boiler (Coal),33.3761,-89.2183,MS,4,,
55081_AA-001,96.3,102.31875,108.3375,114.35625,120.375,150516.9,0.8,11.7860224,11.85555009,11.7883193,11.4701036,11.20324929,1.32E-05,-0.005659927,0.904145875,-63.92304011,1699.919098,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.5438,-89.198,TN,4,,
55081_AA-002,69.336,82.09575,94.8555,107.61525,120.375,175164.885,0.576,12.83525719,11.64069211,11.77636601,11.00786264,10.3171878,5.06E-06,-0.001968535,0.283637752,-17.94975018,433.1408361,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.5438,-89.198,TN,4,,
55081_AA-003,96.3,103.5225,110.745,117.9675,125.19,165000.42,0.769230769,13.02923698,12.82878171,12.80853822,12.42441875,12.98913707,2.84E-05,-0.012424701,2.030747956,-147.1479155,4001.633881,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.5438,-89.198,TN,4,,
55081_AA-004,96.3,102.31875,108.3375,114.35625,120.375,164045.124,0.8,12.87538751,13.02424541,12.91833287,12.63826607,12.26212173,-8.06E-08,9.56E-05,-0.027792353,3.031735616,-99.78098109,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.5438,-89.198,TN,4,,
55087_CC1,94.374,110.98575,127.5975,144.20925,160.821,240506.361,0.586826347,13.65659579,12.81524911,12.21919532,11.78504136,11.32236346,-5.86E-08,2.49E-05,-0.003506037,0.134905872,15.85659697,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),42.82,-85.9988,MI,5,,
55087_CC2,94.374,111.94875,129.5235,147.09825,164.673,221842.458,0.573099415,13.38661119,12.49588265,11.90833545,11.46382601,11.03103598,1.26E-08,-1.10E-05,0.003233497,-0.42156938,32.61744452,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),42.82,-85.9988,MI,5,,
55088_BL1100,,,,,1,,,,,,,,,,,,,Other boiler,Other Gas,Boiler (Natural Gas),42.3026,-83.154,MI,5,,
55088_BL2100,,,,,1,,,,,,,,,,,,,Other boiler,Other Gas,Boiler (Natural Gas),42.3026,-83.154,MI,5,,
55088_BL3100,,,,,1,,,,,,,,,,,,,Other boiler,Other Gas,Boiler (Natural Gas),42.3026,-83.154,MI,5,,
55088_GTP1,135.783,146.13525,156.4875,166.83975,177.192,980161.623,0.766304348,10.55758578,10.32585552,10.10519452,10.01524133,9.956891159,-7.94E-07,0.000498277,-0.1166283,12.04486554,-452.3019342,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),42.3026,-83.154,MI,5,,
55096_BLR1,,,,,1,,,,,,,,,,,,,Other boiler,Pipeline Natural Gas,Boiler (Natural Gas),41.6317,-87.1728,IN,5,,
55096_BLR2,,,,,1,,,,,,,,,,,,,Other boiler,Pipeline Natural Gas,Boiler (Natural Gas),41.6317,-87.1728,IN,5,,
55096_CT,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.6317,-87.1728,IN,5,,
55101_1,26.001,38.52,51.039,63.558,76.077,7109.829,0.341772152,18.67465928,15.76556092,14.1530279,13.23765864,12.12714687,-4.97E-07,3.81E-05,0.004237135,-0.556906711,29.84797319,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),42.2797,-85.4922,MI,5,,
55102_1,,,,,31.779,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),45.0291,-84.7332,MI,5,,
55102_2,,,,,31.779,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),45.0291,-84.7332,MI,5,,
55102_3,,,,,31.779,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),45.0291,-84.7332,MI,5,,
55102_4,,,,,31.779,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),45.0291,-84.7332,MI,5,,
55109_T1,75.114,82.57725,90.0405,97.50375,104.967,46788.318,0.71559633,12.77223384,12.76397382,12.435423,12.18745314,11.75474764,-8.95E-06,0.003249516,-0.441330546,26.52524837,-581.9475456,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),42.0931,-88.2397,IL,5,,
55109_T2,92.448,95.8185,99.189,102.5595,105.93,30702.366,0.872727273,12.37426924,12.29873471,12.13091236,12.04815808,11.88810107,-0.000109683,0.043550175,-6.479409695,428.0808121,-10583.71209,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),42.0931,-88.2397,IL,5,,
55109_T3,24.075,25.27875,26.4825,27.68625,28.89,15083.469,0.833333333,11.80468174,11.5693783,11.47516736,11.36724995,10.98479317,-0.002104206,0.203041345,-7.2784405,114.5786939,-654.3996369,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),42.0931,-88.2397,IL,5,,
55109_T4,95.337,100.152,104.967,109.782,114.597,30648.438,0.831932773,12.22548883,12.02454008,11.88185311,11.74692251,11.63025332,4.73E-06,-0.002015592,0.322115096,-22.90617462,624.1460728,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),42.0931,-88.2397,IL,5,,
55110_1,46.224,54.4095,62.595,70.7805,78.966,98984.844,0.585365854,14.49685316,13.44009563,12.98057103,12.54960272,12.43400694,7.94E-06,-0.002030862,0.194384891,-8.304392492,147.3539714,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.4522,-84.465,OH,5,,
55110_2,48.15,57.53925,66.9285,76.31775,85.707,81470.763,0.561797753,14.29914219,13.35937375,12.83240355,12.33064703,12.10898114,3.44E-06,-0.000935472,0.095095232,-4.34216982,88.81844109,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.4522,-84.465,OH,5,,
55110_3,44.298,54.891,65.484,76.077,86.67,72555.309,0.511111111,14.58152547,13.40537103,12.82225083,12.2929404,12.11316561,2.76E-06,-0.000740788,0.074371177,-3.364408215,71.43346433,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.4522,-84.465,OH,5,,
55110_4,48.15,55.61325,63.0765,70.53975,78.003,76467.015,0.617283951,13.9960164,13.30572633,12.91042161,12.56933826,12.27752222,3.17E-06,-0.000848294,0.085231898,-3.852754184,79.57680501,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.4522,-84.465,OH,5,,
55110_5,41.409,52.965,64.521,76.077,87.633,82502.136,0.472527473,15.20391801,13.7171552,12.95440707,12.33824056,12.07940491,1.84E-06,-0.000495078,0.050133627,-2.321954837,55.12737975,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.4522,-84.465,OH,5,,
55110_6,48.15,55.854,63.558,71.262,78.966,93012.318,0.609756098,14.14392385,13.37123386,12.86052082,12.46601194,12.36297949,3.80E-06,-0.000960052,0.091769441,-3.989665703,80.24701768,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.4522,-84.465,OH,5,,
55110_7,48.15,56.09475,64.0395,71.98425,79.929,90014.499,0.602409639,14.12809418,13.33709365,12.83765562,12.43147964,12.16078328,2.52E-06,-0.00067029,0.067459132,-3.091286896,67.87989308,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.4522,-84.465,OH,5,,
55110_8,48.15,55.61325,63.0765,70.53975,78.003,68835.24,0.617283951,13.99841157,13.25756558,12.81364602,12.46976277,12.08113213,7.00E-07,-0.000245054,0.030525216,-1.677333752,47.58616587,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.4522,-84.465,OH,5,,
55111_1,47.187,56.09475,65.0025,73.91025,82.818,28001.151,0.569767442,13.9895546,13.01775787,12.42606841,12.01906605,11.82091779,1.45E-06,-0.000398036,0.041827129,-2.043217641,51.88588268,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.9208,-87.445,IN,5,,
55111_2,47.187,56.817,66.447,76.077,85.707,34432.065,0.550561798,14.08675113,13.17210488,12.49353621,12.11322837,11.89000341,-9.85E-07,0.0002545,-0.022931937,0.778432731,6.560575874,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.9208,-87.445,IN,5,,
55111_3,47.187,58.02075,68.8545,79.68825,90.522,22478.346,0.521276596,14.02308602,13.09142533,12.37961663,12.37944413,11.84207089,-5.26E-06,0.001400393,-0.135861206,5.639134106,-70.59410666,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.9208,-87.445,IN,5,,
55111_4,47.187,56.57625,65.9655,75.35475,84.744,31991.823,0.556818182,14.30221343,13.36152264,12.66927212,12.2465102,11.97194022,-7.63E-07,0.000191272,-0.01633171,0.47546508,11.91790891,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.9208,-87.445,IN,5,,
55111_5,39.483,48.6315,57.78,66.9285,76.077,27460.908,0.518987342,15.23697988,14.19420775,13.3005568,12.74705911,12.37654363,-2.07E-06,0.000482381,-0.039921903,1.300786802,1.455268297,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.9208,-87.445,IN,5,,
55111_6,47.187,56.57625,65.9655,75.35475,84.744,28094.562,0.556818182,14.19129687,13.33738288,12.62762274,12.29927395,11.81026582,-4.18E-06,0.001071771,-0.100481882,4.010119571,-43.19343764,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.9208,-87.445,IN,5,,
55111_7,47.187,58.02075,68.8545,79.68825,90.522,27734.4,0.521276596,14.22119903,13.19328956,12.48356374,12.13797399,11.84981367,-1.07E-06,0.00027669,-0.025135657,0.872179569,5.250301925,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.9208,-87.445,IN,5,,
55111_8,48.15,57.2985,66.447,75.5955,84.744,21569.274,0.568181818,14.03710775,13.27169002,12.54563202,12.22362222,11.77545962,-5.32E-06,0.001396783,-0.134563302,5.572253759,-69.6063439,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.9208,-87.445,IN,5,,
55116_CT1,132.894,143.0055,153.117,163.2285,173.34,344361.096,0.766666667,11.45800323,11.08530171,10.97221761,10.8086837,10.67204063,1.54E-06,-0.000964514,0.225429109,-23.38032186,919.3966811,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.3297,-79.8297,NC,4,,
55116_CT2,128.079,139.39425,150.7095,162.02475,173.34,379534.671,0.738888889,11.39871722,11.23311418,11.0717021,10.80227785,10.68192285,9.39E-07,-0.000557507,0.123606452,-12.1410236,457.4992768,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.3297,-79.8297,NC,4,,
55116_CT3,144.45,151.6725,158.895,166.1175,173.34,359737.317,0.833333333,11.0664477,11.02178769,10.88378785,10.73650265,10.6138133,-7.68E-07,0.000514379,-0.128864695,14.29849182,-581.3698388,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.3297,-79.8297,NC,4,,
55116_CT4,150.228,156.006,161.784,167.562,173.34,427155.984,0.866666667,11.24198324,11.0272918,10.87856582,10.78430267,10.71478752,-6.81E-07,0.000422786,-0.097440464,9.842196529,-354.8973649,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.3297,-79.8297,NC,4,,
55116_CT5,130.968,141.561,152.154,162.747,173.34,372440.25,0.755555556,11.64126544,11.43196671,11.24718737,10.97821631,10.85718168,1.13E-06,-0.000677793,0.152216856,-15.16056434,577.0601804,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.3297,-79.8297,NC,4,,
55127_CT1,85.707,99.6705,113.634,127.5975,141.561,105760.512,0.605442177,11.99877712,11.44057465,10.9987976,10.60140479,9.863234987,-3.43E-07,0.000141994,-0.021636946,1.403724278,-20.25022103,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.2201,-103.679,CO,8,WECC,
55127_CT2,78.966,93.17025,107.3745,121.57875,135.783,124463.898,0.581560284,11.99792285,11.37586258,11.01601433,10.63593301,10.35964962,4.16E-07,-0.000183301,0.030130612,-2.215867929,73.17327105,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.2201,-103.679,CO,8,WECC,
55128_T1,116.523,128.079,139.635,151.191,162.747,225749.349,0.715976331,11.30364929,11.03666872,10.70538569,10.50415892,10.35451601,-6.37E-07,0.000362304,-0.076624222,7.124579099,-234.1865595,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.8147,-83.6969,GA,4,,
55128_T2,132.894,140.35725,147.8205,155.28375,162.747,217528.218,0.816568047,10.71118929,10.56268405,10.39066458,10.26447998,10.10780304,-1.96E-06,0.001155407,-0.255358595,25.0117858,-904.9013856,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.8147,-83.6969,GA,4,,
55128_T3,119.412,130.72725,142.0425,153.35775,164.673,174267.369,0.725146199,10.97293391,10.75204709,10.49393232,10.27464496,10.07040441,-2.54E-07,0.000147184,-0.031816184,3.017150264,-94.65554694,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.8147,-83.6969,GA,4,,
55135_CT01,89.559,110.50425,131.4495,152.39475,173.34,157168.341,0.516666667,13.21798071,12.08682848,11.62703182,11.15453182,10.68413223,1.51E-07,-8.56E-05,0.01799848,-1.687557598,71.76368713,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),44.1934,-88.5055,WI,5,,
55135_CT02,130.968,140.83875,150.7095,160.58025,170.451,190289.763,0.768361582,11.54700436,11.41479377,11.15914395,10.8981617,10.74971334,-1.06E-09,2.11E-05,-0.00941581,1.387772123,-55.75303199,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),44.1934,-88.5055,WI,5,,
55138_1A,22.149,22.87125,23.5935,24.31575,25.038,5943.636,0.884615385,13.41369814,12.99509753,12.99662946,13.01019729,12.60217802,-0.003908657,0.182699649,0.136602318,-106.1035445,1251.990743,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.5412,-85.0384,AL,4,SERC,
55138_1B,24.075,24.5565,25.038,25.5195,26.001,6607.143,0.925925926,13.31685704,13.10105829,12.92517595,12.79194304,12.70415579,4.90E-05,-0.000784649,-0.033582697,-0.244056388,33.1289827,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.5412,-85.0384,AL,4,SERC,
55138_2A,22.149,22.87125,23.5935,24.31575,25.038,6882.561,0.884615385,13.20311139,13.08016456,12.95154533,12.76824627,12.47826381,-0.000458777,0.020954511,-0.003063018,-10.95171298,139.9999327,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.5412,-85.0384,AL,4,SERC,
55138_2B,24.075,24.79725,25.5195,26.24175,26.964,8372.322,0.892857143,13.68603549,13.40202284,13.07856462,12.82885721,12.77248544,0.000978216,-0.048366608,-0.049295172,31.55819531,-371.2224824,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.5412,-85.0384,AL,4,SERC,
55141_CT1,116.523,130.72725,144.9315,159.13575,173.34,388991.331,0.672222222,12.29178995,11.7996881,11.65488493,11.40047299,11.00806565,4.39E-07,-0.00026839,0.061054934,-6.137213789,242.1993815,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.3577,-84.9912,GA,4,SERC,
55141_CT2,115.56,129.76425,143.9685,158.17275,172.377,389765.583,0.670391061,12.36533182,11.98948925,11.7473214,11.53511454,11.13258852,-1.19E-07,5.93E-05,-0.010670649,0.795921085,-7.330667996,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.3577,-84.9912,GA,4,SERC,
55141_CT3,112.671,129.5235,146.376,163.2285,180.081,296551.035,0.625668449,12.3837124,11.84439651,11.63469705,11.24530945,11.27527957,5.73E-07,-0.000333664,0.072438592,-6.960111969,261.9769873,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.3577,-84.9912,GA,4,SERC,
55148_1,22.149,28.4085,34.668,40.9275,47.187,25388.532,0.469387755,12.13569059,11.14248813,10.49332497,10.06315666,9.453778636,-7.41E-06,0.000850312,-0.031887342,0.301443343,13.64720857,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.0717,-87.0128,IN,5,,
55148_2,22.149,28.4085,34.668,40.9275,47.187,19175.256,0.469387755,12.39871226,11.48192324,10.77643005,10.39780531,10.01436738,-1.21E-05,0.001609916,-0.075253517,1.352489391,4.788572613,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.0717,-87.0128,IN,5,,
55148_3,22.149,28.4085,34.668,40.9275,47.187,16309.368,0.469387755,12.40051553,11.47201444,10.7525826,10.35058551,9.76457177,-1.66E-05,0.002161625,-0.100763948,1.866763336,0.981673378,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.0717,-87.0128,IN,5,,
55148_4,22.149,28.4085,34.668,40.9275,47.187,19517.121,0.469387755,12.2815404,11.34036593,10.6538495,10.21386536,9.688674132,-8.78E-06,0.001102516,-0.04783765,0.72004308,9.935527949,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.0717,-87.0128,IN,5,,
55164_GTG1,,,,,201.267,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.3902,-85.4133,KY,4,,
55164_GTG2,,,,,199.341,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.3902,-85.4133,KY,4,,
55164_GTG3,137.709,,,,170.451,,0.807909605,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.3902,-85.4133,KY,4,,
55165_GTG1,125.19,132.65325,140.1165,147.57975,155.043,675512.721,0.807453416,11.59987031,11.21086918,11.20937534,10.95374949,10.69437632,1.20E-05,-0.006792761,1.44120281,-135.6260317,4788.416858,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),30.1603,-93.3458,LA,6,,
55165_GTG2,131.931,140.598,149.265,157.932,166.599,269965.494,0.791907514,11.77050633,11.50896646,11.41175521,11.31783503,10.85560897,-1.55E-06,0.00086016,-0.177184245,16.0790952,-529.7102092,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),30.1603,-93.3458,LA,6,,
55166_CT-1,101.115,119.8935,138.672,157.4505,176.229,355827.537,0.573770492,12.45076119,11.66434455,11.2621436,10.78129425,10.36934706,2.05E-07,-0.000117422,0.025066425,-2.381804689,97.0140376,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.0786,-81.575,SC,4,,
55166_CT-2,101.115,118.9305,136.746,154.5615,172.377,356674.977,0.586592179,12.55116399,11.64924586,11.18752019,10.7095509,10.41492312,2.71E-07,-0.000152204,0.031884718,-2.982326016,117.0997812,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.0786,-81.575,SC,4,,
55166_CT-3,101.115,117.72675,134.3385,150.95025,167.562,345074.679,0.603448276,12.64000779,11.76387581,11.34473002,10.95940106,10.45714682,1.49E-07,-9.05E-05,0.020365863,-2.037174709,88.41730237,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.0786,-81.575,SC,4,,
55166_CT-4,102.078,118.20825,134.3385,150.46875,166.599,339392.016,0.612716763,12.63365935,11.88954033,11.49367374,11.04798302,10.66237609,3.13E-07,-0.000173732,0.035984258,-3.318853006,127.3044183,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.0786,-81.575,SC,4,,
55166_CT-5,101.115,117.24525,133.3755,149.50575,165.636,314185.491,0.610465116,12.88594335,12.14479646,11.69068124,11.2523225,10.72299092,1.01E-07,-6.15E-05,0.013816896,-1.388486771,65.04719529,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.0786,-81.575,SC,4,,
55192_OSC1,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),28.1289,-81.0978,FL,4,,
55192_OSC2,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),28.1289,-81.0978,FL,4,,
55192_OSC3,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),28.1289,-81.0978,FL,4,,
55196_1,38.52,40.68675,42.8535,45.02025,47.187,63680.301,0.816326531,10.55103936,10.35510897,10.19597812,10.08012411,10.0554135,7.82E-05,-0.01296663,0.809123113,-22.60619271,249.6272582,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.5447,-79.7678,PA,3,,
55196_2,38.52,40.446,42.372,44.298,46.224,62108.685,0.833333333,10.50164514,10.28561493,10.16957754,10.15726646,10.10330187,-0.000451523,0.074875581,-4.63827724,127.1440657,-1290.327076,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.5447,-79.7678,PA,3,,
55198_GTG101,117.486,135.06075,152.6355,170.21025,187.785,195744.195,0.625641026,12.08965505,11.49320516,11.28354463,10.93397589,10.72907927,3.54E-07,-0.000220047,0.050895577,-5.211972142,211.2476656,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.1933,-82.6042,KY,4,,
55198_GTG201,119.412,136.746,154.08,171.414,188.748,209472.723,0.632653061,11.70492527,11.23226356,11.03761793,10.7934105,10.47217831,1.39E-07,-9.10E-05,0.022231654,-2.403957025,108.6255538,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.1933,-82.6042,KY,4,,
55198_GTG301,118.449,135.3015,152.154,169.0065,185.859,205788.285,0.637305699,11.90788136,11.39359781,11.22932636,10.87683621,10.69757745,4.65E-07,-0.000285933,0.065497802,-6.635547906,262.6324432,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.1933,-82.6042,KY,4,,
55198_GTG401,119.412,135.783,152.154,168.525,184.896,198976.986,0.645833333,11.90986444,11.49608074,11.31065428,11.0647725,10.80773424,1.96E-07,-0.000123918,0.029154807,-3.041070733,130.4445492,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.1933,-82.6042,KY,4,,
55198_GTG501,118.449,134.3385,150.228,166.1175,182.007,148761.351,0.650793651,11.90265666,11.52610495,11.32508185,11.09602496,10.8296265,1.27E-07,-8.07E-05,0.01909909,-2.007481345,90.8788394,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.1933,-82.6042,KY,4,,
55199_1,102.078,119.65275,137.2275,154.80225,172.377,43280.109,0.592178771,12.94374037,12.23502135,11.88334388,11.47104452,11.21006014,2.75E-07,-0.000154096,0.032186353,-2.991305817,116.9589363,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.4388,-88.1236,IL,5,,
55199_2,106.893,122.301,137.709,153.117,168.525,42773.571,0.634285714,12.25075189,11.73859339,11.44519037,11.14008158,10.96511776,2.75E-07,-0.00015363,0.032061433,-2.984131813,116.6016826,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.4388,-88.1236,IL,5,,
55199_3,106.893,123.264,139.635,156.006,172.377,44539.713,0.620111732,12.6938012,12.21525593,11.86475718,11.53281309,11.19635249,5.01E-08,-3.05E-05,0.00694058,-0.719301393,41.00701389,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.4388,-88.1236,IL,5,,
55199_4,104.004,121.09725,138.1905,155.28375,172.377,42013.764,0.603351955,12.77973293,12.19647036,11.8465748,11.44862473,11.05606638,1.63E-07,-9.41E-05,0.020174138,-1.928038054,81.87619581,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.4388,-88.1236,IL,5,,
55199_5,139.635,145.65375,151.6725,157.69125,163.71,337195.413,0.852941176,11.49289048,11.43587102,11.22756964,11.07234186,11.04787872,-4.02E-06,0.002547775,-0.603288412,63.26969783,-2467.892626,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.4388,-88.1236,IL,5,,
55199_6,133.857,140.35725,146.8575,153.35775,159.858,310589.649,0.837349398,11.71803459,11.68529807,11.54253383,11.3274222,11.24825806,3.98E-06,-0.002264425,0.481357147,-45.34779388,1609.696831,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.4388,-88.1236,IL,5,,
55199_7,145.413,149.98725,154.5615,159.13575,163.71,336694.653,0.888235294,11.31362476,11.2209944,11.09612002,11.01316953,10.98468732,-5.86E-06,0.00370141,-0.874522375,91.65922536,-3584.094166,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.4388,-88.1236,IL,5,,
55199_8,139.635,144.69075,149.7465,154.80225,159.858,344625.921,0.873493976,11.68248284,11.38674872,11.2774324,11.09329618,11.00399779,2.75E-05,-0.01651925,3.721648829,-372.455239,13983.12549,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.4388,-88.1236,IL,5,,
55199_9,144.45,152.154,159.858,167.562,175.266,54742.698,0.824175824,11.24947671,11.61165227,11.43706554,11.13785102,10.87068744,-3.02E-06,0.002035785,-0.513883276,57.56338393,-2401.626309,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.4388,-88.1236,IL,5,,
55201_GCTG1,77.04,86.67,96.3,105.93,115.56,64004.832,0.666666667,11.04191549,10.69800754,10.60294995,10.3698613,10.0906363,2.32E-06,-0.000921042,0.136061321,-8.881712077,227.1736798,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.4705,-88.3987,IL,5,,
55201_GCTG2,76.077,86.1885,96.3,106.4115,116.523,64328.4,0.652892562,11.7854616,11.41606199,11.27168878,11.11936091,11.04251298,1.26E-06,-0.000497869,0.073490615,-4.821774046,130.2395697,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.4705,-88.3987,IL,5,,
55202_CT01,34.668,37.0755,39.483,41.8905,44.298,37088.982,0.782608696,10.571242,10.16618346,9.997438856,9.959034919,9.69623541,-0.000308538,0.045976736,-2.546969205,62.03906951,-549.0782154,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.1114,-89.3467,IL,5,,
55202_CT02,32.742,35.631,38.52,41.409,44.298,38121.318,0.739130435,10.51432416,10.16158402,9.931418212,9.842148933,9.547899796,-0.00021784,0.032432694,-1.798293394,43.92774576,-387.9820929,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.1114,-89.3467,IL,5,,
55202_CT03,33.705,36.35325,39.0015,41.64975,44.298,35646.408,0.760869565,10.40947707,10.0628612,9.915633721,9.862066141,9.408799571,-0.000328375,0.048540523,-2.673494427,64.93868535,-576.0061011,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.1114,-89.3467,IL,5,,
55202_CT04,32.742,35.39025,38.0385,40.68675,43.335,33906.267,0.755555556,10.70190514,10.43929797,10.13099095,9.925482622,9.79284498,-0.000151151,0.023530304,-1.364552462,34.84725018,-319.6304294,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.1114,-89.3467,IL,5,,
55202_CT05,,,,,36.594,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.1114,-89.3467,IL,5,,
55202_CT06,,,,,36.594,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.1114,-89.3467,IL,5,,
55202_CT07,,,,,47.187,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.1114,-89.3467,IL,5,,
55202_CT08,,,,,35.631,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.1114,-89.3467,IL,5,,
55204_KCTG1,,,,,102.078,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.7619,-89.0128,IL,5,,
55204_KCTG2,,,,,103.041,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.7619,-89.0128,IL,5,,
55207_CT7,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.0197,-105.202,CO,8,,
55207_CT8,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.0197,-105.202,CO,8,,
55216_B-5,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),41.4092,-88.3292,IL,5,MAIN,
55216_B-6,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),41.4092,-88.3292,IL,5,MAIN,
55222_CTG-1,44.298,54.16875,64.0395,73.91025,83.781,16075.359,0.528735632,15.13442332,13.99781916,13.28169142,12.73800371,12.24117316,5.37E-07,-0.000170053,0.020277551,-1.13022781,38.12282642,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.3937,-87.9437,IL,5,,
55222_CTG-2,44.298,54.65025,65.0025,75.35475,85.707,12589.299,0.516853933,14.94021564,13.74067071,12.98981617,12.41341947,11.97608839,8.66E-07,-0.00024855,0.027223233,-1.402094276,41.89873215,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.3937,-87.9437,IL,5,,
55222_CTG-3,44.298,56.3355,68.373,80.4105,92.448,10369.584,0.479166667,15.03977041,13.64822865,12.88789735,12.32801077,12.02489632,9.67E-07,-0.000282252,0.03133391,-1.614422865,45.88158467,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.3937,-87.9437,IL,5,,
55222_CTG-4,45.261,55.13175,65.0025,74.87325,84.744,8898.12,0.534090909,14.86118493,13.70493318,13.03770255,12.53215386,12.11739403,1.13E-06,-0.000327174,0.035985303,-1.823677046,49.29648459,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.3937,-87.9437,IL,5,,
55222_CTG-5,45.261,56.3355,67.41,78.4845,89.559,5959.044,0.505376344,14.93372884,13.62042037,12.94272831,12.56440302,12.25205149,2.85E-07,-0.000111776,0.016021761,-1.028781191,37.84406041,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.3937,-87.9437,IL,5,,
55222_CTG-6,40.446,52.965,65.484,78.003,90.522,5972.526,0.446808511,15.57926013,14.07515603,13.0405437,12.57663631,11.96424012,-1.39E-06,0.000338284,-0.028611278,0.90275111,7.212978852,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.3937,-87.9437,IL,5,,
55222_CTG-7,,,,,90.522,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.3937,-87.9437,IL,5,,
55222_CTG-8,,,,,91.485,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.3937,-87.9437,IL,5,,
55224_EU-01,43.335,62.83575,82.3365,101.83725,121.338,45837.837,0.357142857,16.64328966,14.6634434,13.65731548,13.14000469,12.57705894,-1.43E-08,-6.75E-06,0.002896869,-0.342526722,26.64648055,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.6716,-87.2931,IN,5,,
55224_EU-02,43.335,62.83575,82.3365,101.83725,121.338,53324.199,0.357142857,16.62717127,14.69560975,13.73820883,13.21952365,12.87781775,7.89E-08,-3.49E-05,0.005967413,-0.482761625,28.90589631,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.6716,-87.2931,IN,5,,
55224_EU-03,,,,,122.301,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.6716,-87.2931,IN,5,,
55224_EU-04,43.335,61.87275,80.4105,98.94825,117.486,50953.293,0.368852459,16.84723269,14.95155195,13.96768232,13.48529796,13.05384752,-1.42E-08,-6.70E-06,0.002900506,-0.342730711,26.8475447,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.6716,-87.2931,IN,5,,
55228_G1CT1,,,,,29.853,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.0747,-84.6147,OH,5,ECAR,
55228_G1CT2,,,,,29.853,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.0747,-84.6147,OH,5,ECAR,
55228_G2CT1,,,,,29.853,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.0747,-84.6147,OH,5,ECAR,
55228_G2CT2,,,,,29.853,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.0747,-84.6147,OH,5,ECAR,
55228_G3CT1,,,,,29.853,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.0747,-84.6147,OH,5,ECAR,
55228_G3CT2,,,,,28.89,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.0747,-84.6147,OH,5,ECAR,
55228_G4CT1,,,,,28.89,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.0747,-84.6147,OH,5,ECAR,
55228_G4CT2,,,,,29.853,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.0747,-84.6147,OH,5,ECAR,
55229_G1CT1,,,,,30.816,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6206,-85.3057,IN,5,,
55229_G1CT2,,,,,29.853,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6206,-85.3057,IN,5,,
55229_G2CT1,,,,,29.853,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6206,-85.3057,IN,5,,
55229_G2CT2,,,,,30.816,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6206,-85.3057,IN,5,,
55229_G3CT1,,,,,31.779,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6206,-85.3057,IN,5,,
55229_G3CT2,,,,,30.816,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6206,-85.3057,IN,5,,
55229_G4CT1,,,,,29.853,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6206,-85.3057,IN,5,,
55229_G4CT2,,,,,28.89,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6206,-85.3057,IN,5,,
55232_CT1,68.373,75.114,81.855,88.596,95.337,31039.416,0.717171717,12.58296122,12.21527784,11.94369905,11.72183119,11.57861442,1.52E-06,-0.00050247,0.06275543,-3.544921113,88.97185367,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.0286,-88.3958,KY,4,,
55232_CT2,67.41,74.151,80.892,87.633,94.374,31687.515,0.714285714,12.65916652,12.26979944,11.99838451,11.76650922,11.68217845,3.76E-06,-0.001209097,0.145996765,-7.886819194,173.579379,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.0286,-88.3958,KY,4,,
55232_CT3,66.447,73.188,79.929,86.67,93.411,31084.677,0.711340206,12.62754484,12.26621377,11.98720524,11.76313078,11.53612043,-6.15E-07,0.000173455,-0.017382824,0.674422712,5.6655475,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.0286,-88.3958,KY,4,,
55232_CT4,66.447,72.7065,78.966,85.2255,91.485,26339.976,0.726315789,12.70588919,12.38608316,12.12381777,11.88243662,11.65555999,8.22E-07,-0.000274184,0.034443146,-1.968735531,55.86893541,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.0286,-88.3958,KY,4,,
55232_CT5,69.336,75.114,80.892,86.67,92.448,30528.063,0.75,12.36897616,12.11609407,11.93409139,11.74243932,11.56053363,3.74E-06,-0.001235105,0.152800374,-8.415445107,186.6417594,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.0286,-88.3958,KY,4,,
55232_CT6,68.373,74.39175,80.4105,86.42925,92.448,30636.882,0.739583333,12.5788814,12.26707684,12.04210424,11.81703288,11.62809689,3.91E-06,-0.00127721,0.156245727,-8.522501392,187.6353293,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.0286,-88.3958,KY,4,,
55232_CT7,68.373,74.39175,80.4105,86.42925,92.448,26492.13,0.739583333,12.83844126,12.53758083,12.26909691,12.0629386,11.91726428,-1.01E-06,0.000335409,-0.040854518,2.123579606,-26.51603597,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.0286,-88.3958,KY,4,,
55232_CT8,69.336,75.114,80.892,86.67,92.448,24683.616,0.75,12.62489923,12.33934949,12.11534582,11.88747387,11.70487773,4.28E-06,-0.001392736,0.169643705,-9.21173793,201.0352224,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.0286,-88.3958,KY,4,,
55233_EU-1A,,,,,29.853,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.2908,-79.8061,PA,3,,
55233_EU-1B,,,,,29.853,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.2908,-79.8061,PA,3,,
55233_EU-2A,,,,,28.89,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.2908,-79.8061,PA,3,,
55233_EU-2B,,,,,28.89,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.2908,-79.8061,PA,3,,
55233_EU-3A,,,,,28.89,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.2908,-79.8061,PA,3,,
55233_EU-3B,,,,,28.89,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.2908,-79.8061,PA,3,,
55233_EU-4A,,,,,28.89,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.2908,-79.8061,PA,3,,
55233_EU-4B,,,,,28.89,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.2908,-79.8061,PA,3,,
55233_EU-5A,,,,,28.89,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.2908,-79.8061,PA,3,,
55233_EU-5B,,,,,28.89,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.2908,-79.8061,PA,3,,
55234_CT1,,,,,75.114,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.3092,-91.5369,MO,7,,
55234_CT2,,,,,74.151,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.3092,-91.5369,MO,7,,
55234_CT3,,,,,77.04,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.3092,-91.5369,MO,7,,
55234_CT4,,,,,75.114,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.3092,-91.5369,MO,7,,
55234_CT5,,,,,75.114,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.3092,-91.5369,MO,7,,
55234_CT6,,,,,76.077,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.3092,-91.5369,MO,7,,
55234_CT7,,,,,75.114,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.3092,-91.5369,MO,7,,
55234_CT8,,,,,75.114,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.3092,-91.5369,MO,7,,
55236_CT1,43.335,51.5205,59.706,67.8915,76.077,9209.169,0.569620253,14.95818262,13.78379299,13.11601298,12.63977285,12.34209457,2.80E-06,-0.000719459,0.070139576,-3.13489656,67.75380971,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.8287,-89.4054,IL,5,,
55236_CT2,43.335,51.76125,60.1875,68.61375,77.04,8348.247,0.5625,15.09319013,13.94537009,13.18346148,12.65827563,12.35369303,1.10E-06,-0.000287812,0.029651698,-1.475436259,42.89099611,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.8287,-89.4054,IL,5,,
55236_CT3,43.335,51.5205,59.706,67.8915,76.077,6863.301,0.569620253,14.8022321,13.71661769,13.03413999,12.53843696,12.24136061,2.12E-06,-0.000536932,0.05212189,-2.354977157,55.19993721,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.8287,-89.4054,IL,5,,
55236_CT4,42.372,50.79825,59.2245,67.65075,76.077,6303.798,0.556962025,15.07306553,13.86710869,13.05118407,12.54153479,12.29150722,3.07E-07,-9.08E-05,0.011816263,-0.776218498,32.66824489,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.8287,-89.4054,IL,5,,
55236_CT5,43.335,52.002,60.669,69.336,78.003,7680.888,0.555555556,14.9745961,13.85764917,13.0856023,12.61590628,12.38937824,-1.23E-07,1.68E-05,0.001679213,-0.350049553,26.05769726,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.8287,-89.4054,IL,5,,
55236_CT6,43.335,51.76125,60.1875,68.61375,77.04,6910.488,0.5625,14.87864062,13.7320294,13.00130783,12.53239114,12.3147309,1.19E-06,-0.000308546,0.031685586,-1.565204247,44.12928831,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.8287,-89.4054,IL,5,,
