unit,load_min,load_2,load_3,load_4,load_max,load_total,min_gen_perc,heat_rate(load_min),heat_rate(load_2),heat_rate(load_3),heat_rate(load_4),heat_rate(load_max),a4,a3,a2,a1,a0,unit_type,fuel_type,group_type,lat,lon,state,EPA,NERC,CC_Cluster
55236_CT7,43.335,51.039,58.743,66.447,74.151,6827.67,0.584415584,14.77980762,13.86712719,13.13305756,12.6327818,12.39414142,-3.23E-07,9.11E-05,-0.00737374,0.104208188,17.83624807,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.8287,-89.4054,IL,5,,
55236_CT8,43.335,51.27975,59.2245,67.16925,75.114,7708.815,0.576923077,14.94428219,13.85521606,13.13653144,12.64673752,12.34437025,1.05E-06,-0.000278229,0.029164996,-1.47026316,42.84145591,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.8287,-89.4054,IL,5,,
55237_SCE1,,,,,45.261,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.2794,-88.4772,IL,5,,
55237_SCE2,,,,,45.261,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.2794,-88.4772,IL,5,,
55237_SCE3,,,,,44.298,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.2794,-88.4772,IL,5,,
55237_SCE4,,,,,45.261,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.2794,-88.4772,IL,5,,
55237_SCE5,,,,,45.261,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.2794,-88.4772,IL,5,,
55237_SCE6,,,,,45.261,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.2794,-88.4772,IL,5,,
55237_SCE7,,,,,46.224,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.2794,-88.4772,IL,5,,
55237_SCE8,,,,,45.261,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.2794,-88.4772,IL,5,,
55238_0001,125.19,130.968,136.746,142.524,148.302,162576.549,0.844155844,11.28161289,11.27479403,10.89681606,10.88191736,10.58066022,-5.17E-05,0.028330198,-5.811411645,529.135038,-18031.19772,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),42.2403,-89.1025,IL,5,,
55238_0002,130.005,134.09775,138.1905,142.28325,146.376,107445.762,0.888157895,11.106183,11.35430803,11.37089743,11.11485621,10.64379778,1.47E-05,-0.008082439,1.662828839,-151.2928935,5147.95289,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),42.2403,-89.1025,IL,5,,
55243_CT0005,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.7864,-73.9133,NY,2,NPCC,
55243_CT0007,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.7864,-73.9133,NY,2,NPCC,
55243_CT0008,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.7864,-73.9133,NY,2,NPCC,
55243_CT0010,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.7864,-73.9133,NY,2,NPCC,
55243_CT0011,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.7864,-73.9133,NY,2,NPCC,
55243_CT0012,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.7864,-73.9133,NY,2,NPCC,
55243_CT0013,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.7864,-73.9133,NY,2,NPCC,
55243_CT2-1A,,,,,22.149,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7864,-73.9133,NY,2,NPCC,
55243_CT2-1B,,,,,22.149,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7864,-73.9133,NY,2,NPCC,
55243_CT2-2A,,,,,22.149,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7864,-73.9133,NY,2,NPCC,
55243_CT2-2B,,,,,22.149,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7864,-73.9133,NY,2,NPCC,
55243_CT2-3A,,,,,22.149,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7864,-73.9133,NY,2,NPCC,
55243_CT2-3B,,,,,22.149,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7864,-73.9133,NY,2,NPCC,
55243_CT2-4A,,,,,22.149,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7864,-73.9133,NY,2,NPCC,
55243_CT2-4B,,,,,22.149,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7864,-73.9133,NY,2,NPCC,
55243_CT3-1A,,,,,21.186,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7864,-73.9133,NY,2,NPCC,
55243_CT3-1B,,,,,21.186,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7864,-73.9133,NY,2,NPCC,
55243_CT3-2A,,,,,22.149,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7864,-73.9133,NY,2,NPCC,
55243_CT3-2B,,,,,22.149,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7864,-73.9133,NY,2,NPCC,
55243_CT3-3A,,,,,22.149,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7864,-73.9133,NY,2,NPCC,
55243_CT3-3B,,,,,22.149,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7864,-73.9133,NY,2,NPCC,
55243_CT3-4A,,,,,21.186,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7864,-73.9133,NY,2,NPCC,
55243_CT3-4B,,,,,21.186,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7864,-73.9133,NY,2,NPCC,
55243_CT4-1A,,,,,22.149,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7864,-73.9133,NY,2,NPCC,
55243_CT4-1B,,,,,22.149,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7864,-73.9133,NY,2,NPCC,
55243_CT4-2A,,,,,22.149,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7864,-73.9133,NY,2,NPCC,
55243_CT4-2B,,,,,22.149,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7864,-73.9133,NY,2,NPCC,
55243_CT4-3A,,,,,19.26,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7864,-73.9133,NY,2,NPCC,
55243_CT4-3B,,,,,19.26,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7864,-73.9133,NY,2,NPCC,
55243_CT4-4A,,,,,21.186,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7864,-73.9133,NY,2,NPCC,
55243_CT4-4B,,,,,21.186,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7864,-73.9133,NY,2,NPCC,
55244_CTG-1,46.224,49.83525,53.4465,57.05775,60.669,12853.161,0.761904762,14.28959043,14.00834895,13.68939311,13.47540577,13.15194205,-8.75E-05,0.018578176,-1.474062122,51.71934022,-662.2491965,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.8376,-83.6996,GA,4,SERC,
55244_CTG-2,48.15,52.4835,56.817,61.1505,65.484,21377.637,0.735294118,13.48932859,13.20192005,12.95111518,13.12343247,12.24941739,-0.000219283,0.048727104,-4.042898832,148.4034612,-2019.830976,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.8376,-83.6996,GA,4,SERC,
55244_CTG-3,49.113,53.68725,58.2615,62.83575,67.41,15272.217,0.728571429,14.35013906,13.96893433,13.8315362,13.51929091,13.09228097,4.56E-05,-0.01093031,0.977376812,-38.6660186,585.6050126,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.8376,-83.6996,GA,4,SERC,
55244_CTG-4,52.002,60.90975,69.8175,78.72525,87.633,49358.565,0.593406593,13.55152316,12.64636153,12.05827869,11.67889512,11.63868002,1.58E-06,-0.000438828,0.046873698,-2.334298641,58.33430973,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.8376,-83.6996,GA,4,SERC,
55244_CTG-5,51.039,59.706,68.373,77.04,85.707,43943.616,0.595505618,13.83986152,12.75884209,12.11849825,11.77839355,11.62951349,2.32E-07,-9.54E-05,0.015038768,-1.069529297,40.35977933,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.8376,-83.6996,GA,4,SERC,
55245_1,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Other Gas,Boiler (Natural Gas),39.7983,-88.3501,IL,5,,
55245_3,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,"Coal, Other Gas",Boiler (Coal),39.7983,-88.3501,IL,5,,
55245_4,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,"Coal, Other Gas",Boiler (Coal),39.7983,-88.3501,IL,5,,
55247_CT1,,,,,89.559,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.7139,-83.1778,OH,5,ECAR,
55247_CT2,,,,,88.596,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.7139,-83.1778,OH,5,ECAR,
55247_CT3,,,,,95.337,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.7139,-83.1778,OH,5,ECAR,
55247_CT4,,,,,90.522,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.7139,-83.1778,OH,5,ECAR,
55247_CT5,,,,,95.337,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.7139,-83.1778,OH,5,ECAR,
55247_CT6,,,,,96.3,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.7139,-83.1778,OH,5,ECAR,
55248_CT4,,,,,100.152,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.7286,-84.2106,OH,5,ECAR,
55248_CT5,,,,,99.189,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.7286,-84.2106,OH,5,ECAR,
55248_CT6,,,,,100.152,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.7286,-84.2106,OH,5,ECAR,
55248_CT7,,,,,100.152,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.7286,-84.2106,OH,5,ECAR,
55250_UP1,,,,,27.927,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.4405,-87.7528,IL,5,,
55250_UP10,,,,,27.927,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.4405,-87.7528,IL,5,,
55250_UP11,,,,,26.001,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.4405,-87.7528,IL,5,,
55250_UP12,,,,,26.964,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.4405,-87.7528,IL,5,,
55250_UP2,,,,,27.927,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.4405,-87.7528,IL,5,,
55250_UP3,,,,,26.964,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.4405,-87.7528,IL,5,,
55250_UP4,,,,,26.964,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.4405,-87.7528,IL,5,,
55250_UP5,,,,,28.89,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.4405,-87.7528,IL,5,,
55250_UP6,,,,,28.89,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.4405,-87.7528,IL,5,,
55250_UP7,,,,,30.816,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.4405,-87.7528,IL,5,,
55250_UP8,,,,,28.89,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.4405,-87.7528,IL,5,,
55250_UP9,,,,,27.927,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.4405,-87.7528,IL,5,,
55251_CTG-1,115.56,131.20875,146.8575,162.50625,178.155,148201.848,0.648648649,11.42475484,11.38543647,11.48958069,11.3264605,11.42038699,6.50E-07,-0.000379171,0.082277364,-7.866578115,291.0242643,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.2454,-88.612,TN,4,,
55251_CTG-2,96.3,116.76375,137.2275,157.69125,178.155,168509.592,0.540540541,12.27450719,11.70893015,11.39884318,11.36700797,10.61034722,-2.44E-07,0.000124258,-0.023180928,1.857361892,-41.62449996,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.2454,-88.612,TN,4,,
55251_CTG-3,130.968,142.76475,154.5615,166.35825,178.155,135503.73,0.735135135,11.67587427,11.75319752,11.56081469,11.32754582,10.81854893,-9.98E-07,0.000616434,-0.142852727,14.69605098,-554.0279821,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.2454,-88.612,TN,4,,
55253_GT1,44.298,53.928,63.558,73.188,82.818,21483.567,0.534883721,15.16383949,14.0142665,13.25744187,12.65308093,12.29183929,1.60E-06,-0.00042159,0.042197559,-1.970837382,50.13647916,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.4297,-87.6187,IL,5,,
55253_GT2,44.298,53.928,63.558,73.188,82.818,28508.652,0.534883721,14.86220738,13.69174995,12.95240624,12.46357436,11.96345211,-3.93E-07,5.87E-05,-0.000276756,-0.33252803,26.54489569,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.4297,-87.6187,IL,5,,
55253_GT3,45.261,54.65025,64.0395,73.42875,82.818,24644.133,0.546511628,14.96259876,13.88947738,13.18675811,12.71037825,12.24040077,-4.07E-07,6.76E-05,-0.001649422,-0.252101219,25.19538516,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.4297,-87.6187,IL,5,,
55253_GT4,45.261,54.65025,64.0395,73.42875,82.818,24383.16,0.546511628,14.80331472,13.78904535,13.14535231,12.55119772,12.38224345,3.74E-06,-0.000951295,0.090804131,-3.916424889,78.57598746,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.4297,-87.6187,IL,5,,
55262_CT1,,,,,26.964,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.3989,-83.6411,OH,5,,
55263_CT1,,,,,26.001,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7167,-82.789,OH,5,,
55264_CT1,,,,,28.89,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.4077,-84.1092,OH,5,,
55267_1,95.337,115.0785,134.82,154.5615,174.303,343452.024,0.546961326,12.80093526,11.77495578,11.30338904,10.97070141,12.27986444,5.26E-07,-0.000272043,0.052606453,-4.534298178,159.1951028,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.911,-84.3059,GA,4,,
55267_2,,,,,158.895,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.911,-84.3059,GA,4,,
55267_3,96.3,114.1155,131.931,149.7465,167.562,332719.389,0.574712644,12.65348413,11.82185239,11.36271738,11.03660862,10.66769504,2.63E-08,-2.00E-05,0.005372621,-0.634565506,39.54567535,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.911,-84.3059,GA,4,,
55267_4,,,,,170.451,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.911,-84.3059,GA,4,,
55276_01,,,,,93.411,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.3681,-82.5339,WV,3,ECAR,
55276_02,,,,,94.374,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.3681,-82.5339,WV,3,ECAR,
55276_03,,,,,98.226,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.3681,-82.5339,WV,3,ECAR,
55276_04,,,,,93.411,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.3681,-82.5339,WV,3,ECAR,
55276_05,,,,,93.411,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.3681,-82.5339,WV,3,ECAR,
55276_06,,,,,94.374,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.3681,-82.5339,WV,3,ECAR,
55279_AGS01,147.339,153.117,158.895,164.673,170.451,63755.415,0.86440678,11.86307414,11.6583613,11.569364,11.45287059,11.27757974,4.18E-06,-0.002734394,0.669139593,-72.68380637,2969.311161,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.8151,-88.2265,IL,5,,
55279_AGS02,135.783,144.45,153.117,161.784,170.451,56186.235,0.796610169,10.68827752,10.65546692,10.27621189,9.855339084,9.683528524,-1.04E-07,0.000140206,-0.049978132,6.891823326,-319.1429578,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.8151,-88.2265,IL,5,,
55279_AGS03,148.302,154.08,159.858,165.636,171.414,92931.426,0.865168539,11.08165706,11.1433411,10.98478117,10.89772719,10.8255834,-1.30E-05,0.008428489,-2.043895745,220.0725031,-8865.657982,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.8151,-88.2265,IL,5,,
55279_AGS04,144.45,151.43175,158.4135,165.39525,172.377,33260.094,0.837988827,11.37744095,11.36710627,11.12571273,10.98458026,11.00082802,-4.81E-06,0.003141974,-0.767935193,83.18900234,-3358.317963,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.8151,-88.2265,IL,5,,
55279_AGS05,43.335,45.261,47.187,49.113,51.039,23756.247,0.849056604,9.179642026,9.230473895,9.110433776,9.059641895,8.939209341,-0.00114766,0.21779933,-15.48592971,488.8816597,-5772.263612,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.8151,-88.2265,IL,5,,
55279_AGS06,41.409,43.335,45.261,47.187,49.113,22662.279,0.843137255,9.450938422,9.359768545,9.237829522,9.186133893,9.221329959,-0.000255459,0.047621809,-3.315874894,102.1859222,-1166.462094,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.8151,-88.2265,IL,5,,
55279_AGS07,40.446,42.61275,44.7795,46.94625,49.113,25796.844,0.823529412,9.369674753,9.375009178,9.237223681,9.195752956,9.109169555,-0.000719982,0.129764528,-8.756477064,262.1576564,-2928.418946,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.8151,-88.2265,IL,5,,
55279_AGS08,38.52,41.409,44.298,47.187,50.076,26552.799,0.769230769,9.609143211,9.512336059,9.304501904,9.236984466,9.120003679,-0.000263851,0.046965086,-3.124218593,92.00594813,-1002.18864,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.8151,-88.2265,IL,5,,
55279_AGS09,36.594,,,,48.15,,0.76,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.8151,-88.2265,IL,5,,
55279_AGS10,41.409,,,,49.113,,0.843137255,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.8151,-88.2265,IL,5,,
55281_CTG10,,,,,41.409,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.7181,-87.5449,IL,5,,
55281_CTG11,,,,,41.409,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.7181,-87.5449,IL,5,,
55281_CTG12,,,,,41.409,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.7181,-87.5449,IL,5,,
55281_CTG5,,,,,40.446,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.7181,-87.5449,IL,5,,
55281_CTG6,,,,,40.446,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.7181,-87.5449,IL,5,,
55281_CTG7,,,,,42.372,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.7181,-87.5449,IL,5,,
55281_CTG8,,,,,41.409,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.7181,-87.5449,IL,5,,
55281_CTG9,,,,,41.409,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.7181,-87.5449,IL,5,,
55284_GS01,,,,,34.668,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.3441,-82.5938,WV,3,,
55284_GS02,,,,,34.668,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.3441,-82.5938,WV,3,,
55284_GS03,,,,,29.853,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.3441,-82.5938,WV,3,,
55284_GS04,,,,,29.853,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.3441,-82.5938,WV,3,,
55284_GS05,,,,,29.853,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.3441,-82.5938,WV,3,,
55284_GS06,,,,,29.853,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.3441,-82.5938,WV,3,,
55284_GS07,,,,,30.816,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.3441,-82.5938,WV,3,,
55284_GS08,,,,,29.853,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.3441,-82.5938,WV,3,,
55284_GS09,,,,,29.853,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.3441,-82.5938,WV,3,,
55284_GS10,,,,,29.853,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.3441,-82.5938,WV,3,,
55284_GS11,,,,,31.779,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.3441,-82.5938,WV,3,,
55284_GS12,,,,,29.853,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.3441,-82.5938,WV,3,,
55285_WH01,,,,,28.89,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.6644,-82.1044,VA,3,,
55285_WH02,,,,,28.89,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.6644,-82.1044,VA,3,,
55285_WH03,,,,,28.89,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.6644,-82.1044,VA,3,,
55285_WH04,,,,,27.927,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.6644,-82.1044,VA,3,,
55285_WH05,,,,,28.89,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.6644,-82.1044,VA,3,,
55285_WH06,,,,,27.927,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.6644,-82.1044,VA,3,,
55285_WH07,,,,,28.89,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.6644,-82.1044,VA,3,,
55285_WH08,,,,,28.89,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.6644,-82.1044,VA,3,,
55285_WH09,,,,,28.89,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.6644,-82.1044,VA,3,,
55285_WH10,,,,,28.89,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.6644,-82.1044,VA,3,,
55286_O-1,130.968,142.524,154.08,165.636,177.192,100936.845,0.739130435,11.42481319,11.19560288,10.97406973,10.57026328,8.931470343,-2.02E-06,0.001175281,-0.256535082,24.82499233,-886.733002,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),28.3661,-80.7947,FL,4,,
55286_O-2,100.152,113.87475,127.5975,141.32025,155.043,66304.476,0.645962733,12.63326564,12.07464173,11.63283779,11.26479421,11.02168086,1.11E-07,-5.62E-05,0.010890378,-0.98146056,47.05806577,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),28.3661,-80.7947,FL,4,,
55286_O-3,99.189,112.671,126.153,139.635,153.117,59962.158,0.647798742,12.56806211,11.46683463,11.27081057,10.53499593,10.08602827,2.86E-06,-0.00146669,0.279514585,-23.53577137,751.0510869,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),28.3661,-80.7947,FL,4,,
55286_O-4,97.263,111.2265,125.19,139.1535,153.117,50927.292,0.635220126,13.03374638,12.5143404,12.02667706,11.55418086,11.37567977,3.24E-07,-0.000154101,0.027406176,-2.193416574,79.92295802,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),28.3661,-80.7947,FL,4,,
55286_O-5,98.226,112.1895,126.153,140.1165,154.08,77386.68,0.6375,12.73177065,12.07717937,11.60909906,11.30981104,11.0390211,-1.34E-07,6.30E-05,-0.010538636,0.705602911,-2.053583031,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),28.3661,-80.7947,FL,4,,
55296_**1,128.079,137.709,147.339,156.969,166.599,36444.735,0.768786127,10.79235208,10.55240024,10.53257946,10.32190302,10.2222898,3.45E-06,-0.002045782,0.453035085,-44.46670939,1643.163011,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.6835,-87.5563,IL,5,,
55296_**2,141.561,147.57975,153.5985,159.61725,165.636,41149.953,0.854651163,10.55347478,10.44249462,10.4209324,10.30975991,10.15829551,7.25E-06,-0.004504138,1.047666092,-108.1517235,4191.694747,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.6835,-87.5563,IL,5,,
55304_CT1,44.298,45.02025,45.7425,46.46475,47.187,23915.142,0.93877551,10.63479164,10.3198159,10.30921905,10.36839788,10.25528039,-0.001143644,0.10381902,0.178253247,-230.0692025,5231.621427,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),31.3869,-84.0819,GA,4,,
55304_CT4,44.298,,,,46.224,,0.958333333,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),31.3869,-84.0819,GA,4,,
55304_CT5,40.446,42.372,44.298,46.224,48.15,18325.89,0.84,10.39433432,10.28330466,10.20747031,10.11261797,10.06272759,0.000357896,-0.063302314,4.194788287,-123.4718568,1372.789402,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),31.3869,-84.0819,GA,4,,
55304_CT6,43.335,44.298,45.261,46.224,47.187,19210.887,0.918367347,10.14191762,10.18962481,10.28031718,10.21024563,10.07518135,0.014511417,-2.637280627,179.6328565,-5434.81946,61636.9285,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),31.3869,-84.0819,GA,4,,
55308_A,,,,,1,,,,,,,,,,,,,Other boiler,Pipeline Natural Gas,Boiler (Natural Gas),37.0467,-88.3506,KY,4,,
55308_B,,,,,1,,,,,,,,,,,,,Other boiler,Pipeline Natural Gas,Boiler (Natural Gas),37.0467,-88.3506,KY,4,,
55308_C,11.556,15.408,19.26,23.112,26.964,161723.331,0.428571429,14.06142819,12.78295599,11.93659195,11.29033815,10.82831079,4.09E-05,-0.003512375,0.118050076,-1.995792777,26.05118447,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.0467,-88.3506,KY,4,,
55332_T1,127.116,134.3385,141.561,148.7835,156.006,69946.542,0.814814815,11.09306731,10.97639149,10.86195153,10.72140067,10.72153799,2.99E-06,-0.001661381,0.345871316,-31.97016754,1118.55008,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.0917,-82.9803,GA,4,,
55332_T2,148.302,156.72825,165.1545,173.58075,182.007,85199.499,0.814814815,10.87058541,10.75116116,10.62155054,10.44943144,10.34061978,1.14E-06,-0.000744012,0.181399089,-19.62822517,806.6350156,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.0917,-82.9803,GA,4,,
55332_T3,146.376,154.80225,163.2285,171.65475,180.081,69832.908,0.812834225,10.86739617,10.68824245,10.53684011,10.39302936,10.24945068,1.06E-07,-7.29E-05,0.018835718,-2.179057681,106.3487883,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.0917,-82.9803,GA,4,,
55332_T4,127.116,134.57925,142.0425,149.50575,156.969,64518.111,0.809815951,11.01724846,10.94213968,10.8213257,10.68665898,10.62214515,7.00E-07,-0.000374731,0.07472983,-6.595416159,228.7017508,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.0917,-82.9803,GA,4,,
55347_1,142.524,152.87625,163.2285,173.58075,183.933,624935.961,0.77486911,10.58536752,10.40705623,10.25151794,10.11129098,10.01014788,1.13E-07,-7.28E-05,0.017573723,-1.907032936,89.29474455,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6383,-79.3503,PA,3,,
55347_2,141.561,150.46875,159.3765,168.28425,177.192,539952.174,0.798913043,10.64269813,10.48408817,10.31592503,10.19781476,10.10505518,-5.58E-07,0.000359804,-0.086640688,9.217362328,-354.5789144,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6383,-79.3503,PA,3,,
55347_3,140.598,149.98725,159.3765,168.76575,178.155,426670.632,0.789189189,10.73042362,10.53518345,10.36794295,10.23132028,10.07383621,-2.90E-07,0.000179976,-0.041650728,4.242398406,-149.2756022,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6383,-79.3503,PA,3,,
55347_4,140.598,150.46875,160.3395,170.21025,180.081,524520.099,0.780748663,10.76473225,10.58664978,10.37923761,10.234421,10.13936453,-4.60E-07,0.000301761,-0.073858606,7.974391841,-309.4046781,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6383,-79.3503,PA,3,,
55348_1,131.931,143.24625,154.5615,165.87675,177.192,100172.223,0.744565217,11.2533509,10.86347255,10.61392585,10.39061056,10.29762853,5.55E-07,-0.000343463,0.07979405,-8.263095887,333.2229605,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.4774,-83.4616,OH,5,,
55348_2,134.82,144.45,154.08,163.71,173.34,59785.929,0.777777778,10.97655546,10.93946462,10.48300902,10.92222002,10.17866586,-1.64E-05,0.010061648,-2.30263044,233.5354335,-8845.397189,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.4774,-83.4616,OH,5,,
55348_3,142.524,153.5985,164.673,175.7475,186.822,77388.606,0.762886598,10.94744843,10.69317246,10.48303274,10.28276389,10.65580079,1.66E-06,-0.001058114,0.253181856,-26.90116089,1082.284401,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.4774,-83.4616,OH,5,,
55348_4,142.524,150.228,157.932,165.636,173.34,56268.09,0.822222222,10.98942397,10.80128607,10.62861964,10.44678276,10.45230196,2.62E-06,-0.001621309,0.376431233,-38.82824219,1512.879576,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.4774,-83.4616,OH,5,,
55349_1,140.598,149.50575,158.4135,167.32125,176.229,644291.298,0.797814208,10.93178753,10.82869291,10.65463523,10.52575534,10.44600684,-7.42E-07,0.000484608,-0.118173579,12.7448149,-501.6900522,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.3328,-81.3639,WV,3,,
55349_2,144.45,151.91325,159.3765,166.83975,174.303,697344.894,0.828729282,11.02595746,10.91081965,10.76340519,10.64613978,10.53026238,-1.22E-06,0.000787464,-0.189529406,20.21899303,-795.2066536,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.3328,-81.3639,WV,3,,
55365_GT-1,,,,,41.409,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),29.702,-95.071,TX,6,,
55365_GT-2,,,,,43.335,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),29.702,-95.071,TX,6,,
55365_GT-3,,,,,41.409,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),29.702,-95.071,TX,6,,
55365_GT-4,,,,,42.372,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),29.702,-95.071,TX,6,,
55377_8,31.779,35.87175,39.9645,44.05725,48.15,38156.949,0.66,11.61836122,10.87338302,10.76981283,10.36484484,10.33549153,0.000240544,-0.038775938,2.330833509,-61.97903428,626.4634249,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.7475,-79.8388,PA,3,,
55377_9,39.483,41.409,43.335,45.261,47.187,34874.082,0.836734694,10.51517366,10.33515899,10.2047443,10.11325241,10.09664088,0.000141212,-0.024182888,1.557503362,-44.77409792,495.6191787,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.7475,-79.8388,PA,3,,
55381_CT-001,36.594,39.483,42.372,45.261,48.15,49685.022,0.76,10.27702258,9.935877822,9.81036886,9.774982314,9.593009812,-6.65E-05,0.010020721,-0.551378132,12.9740061,-97.91723307,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),37.9892,-75.54,VA,3,MAAC,
55381_CT-002,35.631,38.52,41.409,44.298,47.187,37158.318,0.755102041,10.39760634,10.23016245,10.10145363,10.0052822,9.54018606,-0.000236421,0.037750972,-2.253412102,59.54815295,-577.1403415,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),37.9892,-75.54,VA,3,MAAC,
55381_CT-003,33.705,37.0755,40.446,43.8165,47.187,40982.391,0.714285714,10.78579576,10.19530275,9.945528359,9.801945426,9.551427143,6.91E-06,-0.002092077,0.190627377,-7.028961468,102.3274739,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),37.9892,-75.54,VA,3,MAAC,
55381_CT-004,33.705,37.31625,40.9275,44.53875,48.15,18277.74,0.7,10.57644574,10.07599662,9.862759611,9.768185586,9.493404221,-3.19E-05,0.004399865,-0.214371142,4.160866806,-13.39896637,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),37.9892,-75.54,VA,3,MAAC,
55381_CT-005,37.557,40.20525,42.8535,45.50175,48.15,29853.963,0.78,10.34621551,10.06761156,9.943489304,9.873343771,9.637427432,-0.000101015,0.015878389,-0.923744194,23.46468635,-208.1330859,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),37.9892,-75.54,VA,3,MAAC,
55381_CT-006,36.594,39.483,42.372,45.261,48.15,16395.075,0.76,10.49488062,10.23018517,10.02760175,9.879845761,9.563141921,-0.00012949,0.021148535,-1.289039239,34.67848919,-336.5006804,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),37.9892,-75.54,VA,3,MAAC,
55381_CT-007,32.742,36.594,40.446,44.298,48.15,19463.193,0.68,10.84470376,10.51039024,10.26226503,10.14071234,9.176196479,-0.000191131,0.029567187,-1.704521591,43.33374294,-398.8441908,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),37.9892,-75.54,VA,3,MAAC,
55386_B-1,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),33.8692,-81.0183,SC,4,,
55386_B-2,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),33.8692,-81.0183,SC,4,,
55386_B-3,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),33.8692,-81.0183,SC,4,,
55391_CT-1,98.226,113.87475,129.5235,145.17225,160.821,83527.731,0.610778443,12.17004744,11.63707311,11.09611075,10.92750665,10.96154181,-3.82E-07,0.000202593,-0.039396843,3.307463788,-89.01688314,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),42.9767,-89.0492,WI,5,,
55391_CT-2,98.226,116.523,134.82,153.117,171.414,232188.93,0.573033708,12.34223012,11.65813672,11.14299128,10.84609361,10.05900285,-2.82E-07,0.000142949,-0.026674871,2.139810084,-49.72595369,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),42.9767,-89.0492,WI,5,,
55391_CT-3,98.226,115.31925,132.4125,149.50575,166.599,171372.591,0.589595376,12.15596889,11.68463277,11.27072975,10.9262951,10.46412409,-9.72E-08,4.86E-05,-0.008921659,0.688980369,-6.430911436,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),42.9767,-89.0492,WI,5,,
55392_CT-1,96.3,115.0785,133.857,152.6355,171.414,147625.974,0.561797753,12.77142018,11.89076166,11.31452001,10.92730189,10.64671114,1.11E-08,-8.41E-06,0.002452316,-0.335352837,28.88279858,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),42.4776,-87.895,IL,5,,
55392_CT-2,96.3,115.31925,134.3385,153.35775,172.377,181386.828,0.558659218,12.82207784,11.97971737,11.44438305,11.07501132,10.7315726,3.29E-10,-3.58E-06,0.00163711,-0.271684036,26.97354529,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),42.4776,-87.895,IL,5,,
55392_CT-3,96.3,114.597,132.894,151.191,169.488,175604.976,0.568181818,13.00526353,12.13162923,11.58989529,11.19209603,10.8063535,2.09E-08,-1.54E-05,0.004152289,-0.505794957,35.19772471,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),42.4776,-87.895,IL,5,,
55395_CT01,47.187,55.854,64.521,73.188,81.855,9248.652,0.576470588,14.86154063,11.61508906,11.28506566,11.97002121,11.26085629,-3.75E-06,0.000415721,0.020203035,-3.709447232,119.8215132,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.183,-90.5621,MS,4,SPP,
55395_CT02,48.15,55.61325,63.0765,70.53975,78.003,8254.836,0.617283951,14.05184599,13.13322546,12.42709108,12.23592736,12.17612313,-9.21E-06,0.002308556,-0.211748756,8.348390772,-105.1813423,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.183,-90.5621,MS,4,SPP,
55395_CT03,45.261,53.20575,61.1505,69.09525,77.04,9150.426,0.5875,14.55772375,13.48082894,12.71289021,12.31946421,12.04796381,-3.33E-06,0.000782782,-0.065773651,2.235031871,-10.47701305,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.183,-90.5621,MS,4,SPP,
55395_CT04,48.15,54.891,61.632,68.373,75.114,8536.032,0.641025641,13.66146747,12.83065341,12.23381356,11.93060762,11.83358011,-2.97E-06,0.000724277,-0.062893042,2.212420285,-11.95004863,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.183,-90.5621,MS,4,SPP,
55401_CT-1,117.486,135.54225,153.5985,171.65475,189.711,86040.198,0.61928934,11.8875759,11.50271588,11.31478211,10.99992246,10.7471639,2.01E-07,-0.000125429,0.029078197,-2.982618137,126.0380829,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.0839,-82.3328,OH,5,,
55401_CT-2,119.412,137.2275,155.043,172.8585,190.674,82841.112,0.626262626,11.75611694,11.41749373,11.22526697,10.90027656,10.82324743,2.73E-07,-0.000167772,0.038373942,-3.884273403,158.576174,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.0839,-82.3328,OH,5,,
55401_CT-3,120.375,138.43125,156.4875,174.54375,192.6,72096.921,0.625,11.77163941,11.44247333,11.2218051,10.93429307,10.80722862,1.58E-07,-9.81E-05,0.022690671,-2.331381981,101.5198122,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.0839,-82.3328,OH,5,,
55401_CT-4,119.412,135.3015,151.191,167.0805,182.97,63766.971,0.652631579,11.85142909,11.56721351,11.35922514,11.12495773,10.90447529,9.32E-08,-5.77E-05,0.013294195,-1.367979513,64.86364341,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.0839,-82.3328,OH,5,,
55401_CT-5,115.56,135.54225,155.5245,175.50675,195.489,88734.672,0.591133005,12.02272142,11.54246472,11.31233906,10.98915508,10.89240251,1.73E-07,-0.000107987,0.025063911,-2.579930868,111.2135265,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.0839,-82.3328,OH,5,,
55402_CT1,133.857,144.69075,155.5245,166.35825,177.192,438715.836,0.755434783,11.43260337,11.25770857,11.1398256,11.01271333,10.99192038,5.50E-07,-0.000338828,0.078186403,-8.01859008,319.9797642,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),43.1864,-84.8429,MI,5,ECAR,
55402_CT2,133.857,143.0055,152.154,161.3025,170.451,332606.718,0.785310734,11.60100122,11.45986062,11.42250545,11.2143121,11.20221885,3.82E-06,-0.002312535,0.524159155,-52.67842362,1992.49945,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),43.1864,-84.8429,MI,5,ECAR,
55402_CT3,132.894,143.0055,153.117,163.2285,173.34,394667.253,0.766666667,11.51891273,11.34715558,11.23465692,11.05217263,10.97045876,1.20E-06,-0.000729025,0.1662062,-16.80764247,647.8847783,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),43.1864,-84.8429,MI,5,ECAR,
55402_CT4,132.894,141.32025,149.7465,158.17275,166.599,237306.312,0.797687861,11.57317895,11.28958692,11.2739435,11.22197687,10.79761114,-2.63E-07,6.83E-05,0.004464929,-2.3961409,172.933857,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),43.1864,-84.8429,MI,5,ECAR,
55409_CT1,82.818,101.83725,120.8565,139.87575,158.895,64903.311,0.521212121,13.49305527,12.47121093,11.58688543,11.13568153,10.82813335,-1.86E-07,9.01E-05,-0.015688141,1.12262633,-14.31580087,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.5883,-85.9731,AL,4,,
55409_CT2,82.818,101.5965,120.375,139.1535,157.932,27705.51,0.524390244,13.66316646,12.4800336,11.54488591,11.08738692,10.85230432,-1.62E-07,7.79E-05,-0.013275189,0.905807618,-6.914568417,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.5883,-85.9731,AL,4,,
55409_CT3,82.818,101.83725,120.8565,139.87575,158.895,42321.924,0.521212121,13.70006041,12.59174885,11.59834856,11.14630477,10.81797004,-2.69E-07,0.000130044,-0.022748859,1.660169202,-28.98647931,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.5883,-85.9731,AL,4,,
55409_CT4,82.818,101.83725,120.8565,139.87575,158.895,75042.738,0.521212121,13.61788711,12.58356189,11.65632945,11.17950443,10.84769405,-2.07E-07,0.00010032,-0.017572447,1.273097919,-18.55868162,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.5883,-85.9731,AL,4,,
55414_GT101,109.782,122.7825,135.783,148.7835,161.784,413905.104,0.678571429,11.62150832,11.16307195,10.89516515,10.67877105,10.44165756,9.74E-08,-6.09E-05,0.014175808,-1.47281845,68.91738483,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),28.3665,-82.5591,FL,4,,
55414_GT201,108.819,122.301,135.783,149.265,162.747,362959.515,0.668639053,11.79185072,11.19038861,10.95864783,10.66921106,10.35973351,5.87E-07,-0.000331819,0.070017275,-6.551357453,240.9218445,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),28.3665,-82.5591,FL,4,,
55414_GT301,106.893,121.09725,135.3015,149.50575,163.71,407277.738,0.652941176,11.29701552,10.81263757,10.51671335,10.28787582,10.27260984,2.74E-07,-0.000147649,0.02992836,-2.724830132,105.1377081,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),28.3665,-82.5591,FL,4,,
55415_GT101,105.93,121.57875,137.2275,152.87625,168.525,570161.484,0.628571429,11.68682768,11.10447905,10.71479343,10.43813227,10.17833787,-1.15E-08,2.48E-06,0.000510532,-0.181789135,23.71540959,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),27.5242,-81.9236,FL,4,FRCC,
55415_GT201,104.967,120.375,135.783,151.191,166.599,474983.379,0.630057803,11.86877838,11.24881231,10.85131357,10.55644008,10.3215293,5.71E-08,-3.47E-05,0.008022353,-0.852722001,46.18075145,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),27.5242,-81.9236,FL,4,FRCC,
55415_GT301,105.93,121.338,136.746,152.154,167.562,591939.729,0.632183908,11.8567438,11.24958799,10.85455134,10.57562986,10.27129635,-3.37E-08,1.30E-05,-0.001303415,-0.048994319,20.46119939,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),27.5242,-81.9236,FL,4,FRCC,
55415_GT401,105.93,121.338,136.746,152.154,167.562,460976.544,0.632183908,11.71981698,11.17367246,10.77451348,10.5268386,10.24095719,-1.44E-07,7.43E-05,-0.014022912,1.115120528,-19.29891165,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),27.5242,-81.9236,FL,4,FRCC,
55417_CT-01,,,,,74.151,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.6996,-88.5392,IL,5,,
55417_CT-02,,,,,78.003,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.6996,-88.5392,IL,5,,
55417_CT-03,,,,,78.966,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.6996,-88.5392,IL,5,,
55417_CT-04,,,,,76.077,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.6996,-88.5392,IL,5,,
55422_CT1,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),27.2272,-81.8092,FL,4,,
55422_CT2,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),27.2272,-81.8092,FL,4,,
55433_CTG-1,45.261,52.4835,59.706,66.9285,74.151,44646.606,0.61038961,14.60969724,13.59401367,12.97452992,12.49043406,12.1648432,4.35E-06,-0.001090883,0.103477819,-4.465158653,87.62830227,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),30.2825,-92.5994,LA,6,,
55433_CTG-2,48.15,55.61325,63.0765,70.53975,78.003,54535.653,0.617283951,14.09260692,13.20075337,12.68407476,12.31240247,11.84483204,-1.44E-07,-5.81E-05,0.015737272,-1.201886357,42.73354799,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),30.2825,-92.5994,LA,6,,
55433_CTG-3,48.15,55.3725,62.595,69.8175,77.04,47525.976,0.625,14.08186152,13.25468574,12.71824857,12.34417301,11.94673363,-8.78E-07,0.000150392,-0.005995482,-0.215136502,26.27219545,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),30.2825,-92.5994,LA,6,,
55433_CTG-4,48.15,54.891,61.632,68.373,75.114,42208.29,0.641025641,14.29636316,13.44061432,12.87629572,12.49652948,12.09032306,-2.10E-06,0.000431452,-0.029766228,0.653741109,14.95797188,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),30.2825,-92.5994,LA,6,,
55438_CT01,82.818,91.9665,101.115,110.2635,119.412,81517.95,0.693548387,12.82152637,12.24271068,12.17301918,11.73310846,10.9758693,5.55E-06,-0.002332743,0.364779663,-25.16900764,659.5235971,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.9997,-88.2445,IL,5,,
55438_CT02,83.781,93.65175,103.5225,113.39325,123.264,83569.14,0.6796875,11.94991978,11.67657559,11.49634602,11.28144932,11.03128679,5.58E-07,-0.000242284,0.039117862,-2.805803373,87.4228015,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.9997,-88.2445,IL,5,,
55438_CT03,79.929,89.31825,98.7075,108.09675,117.486,67502.448,0.680327869,12.24440293,11.89875633,11.70836311,11.51448363,11.28718339,6.91E-07,-0.000291647,0.045913365,-3.214574576,96.59905124,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.9997,-88.2445,IL,5,,
55438_CT04,80.892,90.522,100.152,109.782,119.412,64071.279,0.677419355,12.05717561,11.78883522,11.60598084,11.4352236,11.12841171,-3.62E-07,0.000124435,-0.01548921,0.797191443,-1.431709992,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.9997,-88.2445,IL,5,,
55447_CT01,,,,,43.335,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.0183,-92.2633,MO,7,SERC,
55447_CT02,,,,,43.335,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.0183,-92.2633,MO,7,SERC,
55447_CT03,,,,,43.335,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.0183,-92.2633,MO,7,SERC,
55447_CT04,33.705,36.35325,39.0015,41.64975,44.298,5390.874,0.760869565,11.98336512,11.54967087,11.21594129,11.23204358,11.36452566,-0.000409437,0.063948257,-3.717613422,95.26691764,-895.8424179,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.0183,-92.2633,MO,7,SERC,
55453_1,13.482,19.7415,26.001,32.2605,38.52,70599.456,0.35,14.28732476,12.12072405,11.20542517,10.68509392,10.36238714,1.79E-05,-0.002218221,0.104816713,-2.310021927,31.2240367,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.5569,-104.6875,CO,8,,
55453_2,14.445,20.7045,26.964,33.2235,39.483,58953.897,0.365853659,13.33573744,11.58201996,10.73606456,10.26545196,9.990575507,9.58E-06,-0.001274739,0.065757948,-1.612365104,26.33066197,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.5569,-104.6875,CO,8,,
55453_3,14.445,20.7045,26.964,33.2235,39.483,72661.239,0.365853659,13.4250953,11.71535325,10.83955069,10.34998284,10.06613223,7.25E-06,-0.000995609,0.053546606,-1.385435817,24.94988639,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.5569,-104.6875,CO,8,,
55453_4,14.445,20.7045,26.964,33.2235,39.483,59637.627,0.365853659,13.45060135,11.64172621,10.79281244,10.30009708,10.02510748,1.26E-05,-0.001614265,0.079541673,-1.856120471,27.98092858,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.5569,-104.6875,CO,8,,
55453_5,14.445,20.46375,26.4825,32.50125,38.52,64055.871,0.375,13.47399043,11.70057905,10.87284541,10.36947805,10.10554581,1.70E-05,-0.00207401,0.096970248,-2.138420696,29.63956491,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.5569,-104.6875,CO,8,,
55453_6,14.445,20.7045,26.964,33.2235,39.483,61358.508,0.365853659,13.42544974,11.63461682,10.81959701,10.36758956,10.13224634,1.27E-05,-0.001623414,0.080229881,-1.86956744,28.03262149,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.5569,-104.6875,CO,8,,
55477_CT2,14.445,20.46375,26.4825,32.50125,38.52,11142.873,0.375,13.35309678,11.13083696,10.38442053,9.69166095,9.425035271,5.70E-05,-0.006437435,0.270332866,-5.112388863,47.71633627,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),44.2853,-105.3841,WY,8,,
55478_CT1,19.26,24.075,28.89,33.705,38.52,23356.602,0.5,11.69558176,10.94106364,10.4279036,9.950022789,9.617984835,2.45E-05,-0.002907786,0.129290562,-2.658293211,32.33129969,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),44.1212,-103.2608,SD,8,,
55479_001,74,77.93125,81.8625,85.79375,89.725,1445181.15,0.824742268,12.05813159,12.28225401,11.94363302,12.03483753,11.71436256,-0.000319951,0.104975025,-12.89686902,703.1429397,-14341.44103,Dry bottom wall-fired boiler,Coal,Boiler (Coal),44.2862,-105.3843,WY,8,,
55494_CT3,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.5617,-119.5175,NV,9,WECC,
55494_CT4,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.5617,-119.5175,NV,9,WECC,
