unit,load_min,load_2,load_3,load_4,load_max,load_total,min_gen_perc,heat_rate(load_min),heat_rate(load_2),heat_rate(load_3),heat_rate(load_4),heat_rate(load_max),a4,a3,a2,a1,a0,unit_type,fuel_type,group_type,lat,lon,state,EPA,NERC,CC_Cluster
55494_CT5,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.5617,-119.5175,NV,9,WECC,
55494_CT6,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.5617,-119.5175,NV,9,WECC,
55496_CT-01,46.224,56.09475,65.9655,75.83625,85.707,6132.384,0.539325843,13.3501557,12.43907518,11.83960772,11.4277585,11.198844,5.24E-07,-0.00014933,0.016791049,-0.917276173,32.23141713,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.1083,-88.5986,IL,5,,
55496_CT-02,42.372,52.965,63.558,74.151,84.744,6070.752,0.5,13.61389439,12.75715114,11.94582739,11.50479176,11.26573929,-1.63E-06,0.000425876,-0.039815071,1.515697112,-6.263385045,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.1083,-88.5986,IL,5,,
55496_CT-03,47.187,53.68725,60.1875,66.68775,73.188,6479.064,0.644736842,13.39210994,12.80164341,12.26404054,11.95754369,11.56426227,-1.16E-05,0.002745245,-0.240794849,9.186539184,-114.9654951,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.1083,-88.5986,IL,5,,
55496_CT-04,47.187,53.68725,60.1875,66.68775,73.188,5921.487,0.644736842,13.22517687,12.6564269,12.15393762,11.83657318,11.5408925,-6.59E-06,0.00157266,-0.138291588,5.239322477,-58.65125479,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.1083,-88.5986,IL,5,,
55496_CT-05,,,,,73.188,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.1083,-88.5986,IL,5,,
55496_CT-06,,,,,85.707,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.1083,-88.5986,IL,5,,
55499_GT-1,22.149,28.4085,34.668,40.9275,47.187,17097.102,0.469387755,11.32671891,11.2105247,11.6238813,11.15202236,10.69723933,6.29E-05,-0.00889492,0.457848276,-10.15285907,93.10753791,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.3989,-121.9239,CA,9,WECC,
55504_L1,43.335,49.83525,56.3355,62.83575,69.336,32603.328,0.625,14.2376842,13.3795995,12.87216898,12.55761895,12.23858123,-9.24E-07,0.000100478,0.002936272,-0.685302359,33.50311273,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.2038,-103.7005,CO,8,,
55504_L2,38.52,44.7795,51.039,57.2985,63.558,42542.451,0.606060606,14.96898761,14.20426471,13.43629427,13.1682059,12.52635553,-3.74E-05,0.007502883,-0.556927988,18.01050963,-198.9939289,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.2038,-103.7005,CO,8,,
55505_BR1,38.52,45.50175,52.4835,59.46525,66.447,12102.984,0.579710145,14.9988743,13.84531978,13.14905578,12.68432188,12.46395316,4.18E-06,-0.000930506,0.079529864,-3.15880895,62.64250576,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.9414,-104.6817,CO,8,,
55505_BR2,38.52,45.50175,52.4835,59.46525,66.447,9650.223,0.579710145,14.98493723,14.06981737,13.17814609,12.80113634,12.53089739,-1.58E-05,0.003330373,-0.257742994,8.559312681,-87.92016821,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.9414,-104.6817,CO,8,,
55508_GT-1,21.186,27.68625,34.1865,40.68675,47.187,29133.639,0.448979592,11.11167264,11.20298035,11.10517378,11.22036744,10.07787326,-4.37E-05,0.005652674,-0.268874702,5.56497319,-31.05157116,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.6531,-120.5797,CA,9,WECC,
55510_GT-1,21.186,27.4455,33.705,39.9645,46.224,15303.033,0.458333333,11.22105091,11.0241612,11.32625701,11.04316693,10.65438478,4.24E-05,-0.005927201,0.300921397,-6.575216515,63.26928597,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.5622,-116.9433,CA,9,WECC,
55512_GT-1,19.26,25.27875,31.2975,37.31625,43.335,11950.83,0.444444444,11.84585383,11.28792812,11.45945962,11.23001232,10.89597286,4.53E-05,-0.005990349,0.289014311,-6.036363249,57.4609142,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.7971,-116.972,CA,9,,
55513_GT-1,21.186,27.4455,33.705,39.9645,46.224,17533.341,0.458333333,11.49589111,10.91883689,10.94583959,10.94834604,10.46996583,4.67E-06,-0.00099862,0.068629734,-1.921822315,29.96215229,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.1221,-117.117,CA,9,,
55517_CT01,39.483,41.64975,43.8165,45.98325,48.15,48782.691,0.82,10.28705315,10.06059192,10.07751781,9.982036457,9.862810229,0.000840201,-0.149446974,9.950278236,-293.936981,3260.902177,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.4486,-72.8358,CT,1,,
55517_CT02,40.446,42.61275,44.7795,46.94625,49.113,48523.644,0.823529412,10.16437083,10.03677519,9.934207832,9.848897623,9.760245568,-2.42E-05,0.004111165,-0.258581354,7.094606575,-60.89566948,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.4486,-72.8358,CT,1,,
55517_CT03,39.483,41.64975,43.8165,45.98325,48.15,54889.074,0.82,10.19985463,10.06480932,10.00555412,9.860802916,9.650766176,0.000343101,-0.061289637,4.09348786,-121.2092724,1353.134005,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.4486,-72.8358,CT,1,,
55517_CT04,38.52,41.16825,43.8165,46.46475,49.113,44774.685,0.784313725,10.53929865,10.18011578,10.06622056,9.925059624,9.696785708,0.000180191,-0.033072761,2.268515372,-68.97928427,795.1994121,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.4486,-72.8358,CT,1,,
55517_CT05,40.446,42.61275,44.7795,46.94625,49.113,55824.147,0.823529412,10.22894628,10.08959436,10.02794006,9.951277486,9.73796869,-5.47E-05,0.008040602,-0.423479348,9.177591326,-53.8472883,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.4486,-72.8358,CT,1,,
55522_CT01,19.26,25.27875,31.2975,37.31625,43.335,14947.686,0.444444444,13.75235686,12.54640788,11.8456358,11.34245526,10.74434849,4.78E-07,-0.000289257,0.027057266,-0.994012989,24.86097312,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.9285,-111.5899,AZ,9,,
55522_CT02,19.26,25.038,30.816,36.594,42.372,20846.061,0.454545455,13.55229955,12.35029232,11.65474134,11.25299225,10.7482728,-6.88E-06,0.000585146,-0.010248278,-0.31587227,20.20413311,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.9285,-111.5899,AZ,9,,
55522_CT03,19.26,24.79725,30.3345,35.87175,41.409,14526.855,0.465116279,13.22115051,12.50822125,11.59043084,11.41374912,9.137750525,-0.000167818,0.019432817,-0.82468565,15.05473043,-86.56250561,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.9285,-111.5899,AZ,9,,
55522_CT04,19.26,25.038,30.816,36.594,42.372,18555.084,0.454545455,13.79788082,12.50199249,11.73439134,11.25262251,10.76234726,-1.94E-06,7.19E-06,0.014732559,-0.80180338,23.99115762,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.9285,-111.5899,AZ,9,,
55522_CT05,19.26,25.038,30.816,36.594,42.372,17552.601,0.454545455,13.65715948,12.40398877,11.73909377,11.2767725,10.89822605,9.98E-06,-0.001447842,0.079700126,-2.04556294,32.46120762,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.9285,-111.5899,AZ,9,,
55522_CT06,19.26,24.79725,30.3345,35.87175,41.409,22001.661,0.465116279,13.60630057,12.42159842,11.74045765,11.33906055,10.818908,-7.74E-06,0.000633956,-0.010148106,-0.358344485,20.80849361,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.9285,-111.5899,AZ,9,,
55522_CT07,19.26,24.79725,30.3345,35.87175,41.409,20820.06,0.465116279,13.53411256,12.3516735,11.65031699,11.21441469,10.75981247,-3.04E-06,0.00012321,0.009977761,-0.701531949,22.88203896,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.9285,-111.5899,AZ,9,,
55522_CT08,19.26,24.79725,30.3345,35.87175,41.409,27465.723,0.465116279,13.76667992,12.55037666,11.79391442,11.57587976,10.81822113,-5.13E-05,0.005729658,-0.228035444,3.668490061,-6.180510248,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.9285,-111.5899,AZ,9,,
55522_CT09,19.26,24.79725,30.3345,35.87175,41.409,26055.891,0.465116279,13.67001746,12.49237149,11.82547506,11.3932196,10.88214029,-1.66E-06,-8.85E-05,0.021070923,-0.939595002,24.810427,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.9285,-111.5899,AZ,9,,
55522_CT10,19.26,24.79725,30.3345,35.87175,41.409,23064.813,0.465116279,13.68611327,12.54602738,11.86969568,11.41938991,10.786075,-7.59E-06,0.000603808,-0.009110932,-0.358359091,20.698657,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.9285,-111.5899,AZ,9,,
55538_CTG1,25.038,30.816,36.594,42.372,48.15,56660.031,0.52,11.33364071,10.71831414,10.21904665,9.890091977,9.642527355,-5.35E-06,0.000768489,-0.038631625,0.718057335,7.614191623,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.1261,-117.1172,CA,9,,
55540_1A,,,,,16.371,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.5914,-117.0586,CA,9,,
55540_1B,9.63,,,,16.371,,0.588235294,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.5914,-117.0586,CA,9,,
55541_1,33.705,36.1125,38.52,40.9275,43.335,20118.996,0.777777778,10.71730478,10.47068611,10.27641375,10.12243965,10.02296343,3.26E-05,-0.005003189,0.291629526,-7.71123488,88.88273616,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.9114,-116.5533,CA,9,,
55541_2,35.631,37.557,39.483,41.409,43.335,29919.447,0.822222222,10.57175432,10.40319818,10.2742033,10.15253708,10.04341075,0.000113382,-0.018221818,1.098411643,-29.49749195,308.6208915,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.9114,-116.5533,CA,9,,
55541_3,35.631,37.79775,39.9645,42.13125,44.298,29710.476,0.804347826,10.29591286,10.14028811,10.00397879,9.918771221,9.860116385,-0.000106496,0.017083575,-1.021716593,26.94824831,-253.8994792,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.9114,-116.5533,CA,9,,
55542_1,35.631,38.0385,40.446,42.8535,45.261,38913.867,0.787234043,10.63881087,10.4978138,10.41144857,10.17749925,10.05535581,0.000572526,-0.092284038,5.562015447,-148.6185932,1496.47071,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.5672,-116.9444,CA,9,WECC,
55542_2,35.631,38.0385,40.446,42.8535,45.261,54666.621,0.787234043,10.65670654,10.23389101,10.15067621,10.08648344,9.845914427,0.00015526,-0.028200024,1.898554701,-56.28616831,631.2515625,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.5672,-116.9444,CA,9,WECC,
55544_GT1,11.556,14.9265,18.297,21.6675,25.038,12492.999,0.461538462,12.57516564,11.70845085,11.2849914,10.95248253,10.44893169,2.92E-05,-0.003470964,0.135627297,-2.288498574,25.74564621,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),42.1725,-121.8139,OR,10,,
55544_GT2,11.556,14.9265,18.297,21.6675,25.038,8795.079,0.461538462,12.67974676,11.57062272,11.25282411,10.99345376,10.49044484,0.000139097,-0.01243271,0.40403383,-5.766709212,42.07032832,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),42.1725,-121.8139,OR,10,,
55544_GT3,14.445,17.334,20.223,23.112,26.001,12576.78,0.555555556,11.2636246,10.51436423,10.31111596,10.00755964,9.658309455,0.000419253,-0.035959141,1.143326682,-16.06491402,94.88671708,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),42.1725,-121.8139,OR,10,,
55544_GT4,10.593,13.72275,16.8525,19.98225,23.112,11210.283,0.458333333,11.73418008,10.76111022,10.29094462,9.954373667,9.518039132,5.90E-05,-0.005617974,0.189668105,-2.849252456,26.56781286,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),42.1725,-121.8139,OR,10,,
55600_1,,,,,47.187,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),42.1073,-75.9283,NY,2,NPCC,
55620_2-1,102.078,118.9305,135.783,152.6355,169.488,65779.641,0.602272727,12.62854783,11.77893948,11.30015924,11.05080614,10.58526148,-1.57E-07,7.51E-05,-0.012772417,0.867839926,-5.723340592,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.6914,-92.0192,LA,6,,
55622_U1,19.26,24.31575,29.3715,34.42725,39.483,39468.555,0.487804878,12.71513271,11.61394588,11.14624468,10.69233003,10.4178389,5.01E-05,-0.006177013,0.284031828,-5.858312751,57.42496218,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6663,-112.031,UT,8,,
55622_U2,19.26,24.31575,29.3715,34.42725,39.483,30151.53,0.487804878,12.61163873,11.3711926,10.89868452,10.41567421,10.15995121,6.48E-05,-0.007962845,0.364319202,-7.447168675,68.87300661,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6663,-112.031,UT,8,,
55622_U3,19.26,24.31575,29.3715,34.42725,39.483,42883.353,0.487804878,12.32923397,11.22564482,10.70946664,10.12659174,9.47059405,4.13E-05,-0.005278767,0.248973614,-5.247976726,53.07926868,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6663,-112.031,UT,8,,
55622_U4,19.26,24.31575,29.3715,34.42725,39.483,35606.925,0.487804878,12.60952882,11.4910198,10.98838709,10.53755268,10.19404116,3.95E-05,-0.004970377,0.233432642,-4.939795296,51.23200431,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6663,-112.031,UT,8,,
55622_U5,19.26,23.5935,27.927,32.2605,36.594,36040.275,0.526315789,12.52810046,11.51464282,11.01922106,10.59618173,10.23896517,5.19E-05,-0.006258358,0.282516892,-5.753815001,56.12149895,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6663,-112.031,UT,8,,
55625_UNIT1,20.223,27.20475,34.1865,41.16825,48.15,16381.593,0.42,12.39714818,11.18106747,10.57125717,10.09709899,9.799771826,8.97E-06,-0.001332436,0.07467324,-1.940760499,30.62498199,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.2419,-121.8551,CA,9,,
55626_UNIT1,20.223,27.20475,34.1865,41.16825,48.15,15745.05,0.42,12.67529962,11.35804525,10.6555004,10.12780252,9.797468133,8.11E-06,-0.001210971,0.068736971,-1.832877295,30.28952083,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.2216,-121.8683,CA,9,,
55627_UNIT1,20.223,27.20475,34.1865,41.16825,48.15,14965.02,0.42,12.71514459,11.42518486,10.78470319,10.27144763,9.949859095,1.03E-05,-0.001518982,0.084445063,-2.169389503,32.89333762,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.2271,-121.844,CA,9,,
55640_CT01,26.001,30.816,35.631,40.446,45.261,86513.031,0.574468085,11.72887715,11.03405896,10.74518723,10.35806133,9.07655233,-2.26E-05,0.002254587,-0.070213807,0.46354523,17.85607418,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.4426,-87.7515,IL,5,,
55640_CT02,23.112,28.64925,34.1865,39.72375,45.261,92876.535,0.510638298,11.48607684,11.10824144,10.36555503,10.07062661,9.62152871,-6.27E-05,0.008676572,-0.44101129,9.65463275,-65.30817537,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.4426,-87.7515,IL,5,,
55640_CT03,21.186,27.20475,33.2235,39.24225,45.261,83267.721,0.468085106,12.03838167,11.10357298,10.53125863,10.11917161,9.789564854,3.95E-06,-0.000632445,0.038919928,-1.149693286,24.14427193,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.4426,-87.7515,IL,5,,
55640_CT04,25.038,30.09375,35.1495,40.20525,45.261,86139.387,0.553191489,11.61576654,11.09739118,10.5003067,10.17505714,9.516542864,-6.09E-05,0.008404679,-0.427600365,9.40791568,-63.84723778,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.4426,-87.7515,IL,5,,
55640_CT05,22.149,27.927,33.705,39.483,45.261,86237.613,0.489361702,11.84956222,11.19376044,10.3583431,9.925988969,9.56629646,-3.41E-05,0.004710935,-0.236506947,5.002280416,-25.89401301,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.4426,-87.7515,IL,5,,
55640_CT06,25.038,30.09375,35.1495,40.20525,45.261,70446.339,0.553191489,11.47690874,11.17366066,10.3388615,10.04724969,9.552216432,-0.000116155,0.016542803,-0.86976866,19.88878683,-155.2514011,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.4426,-87.7515,IL,5,,
55640_CT07,25.038,30.09375,35.1495,40.20525,45.261,77527.278,0.553191489,11.89518574,11.38021425,10.67058856,10.38296461,9.832728958,-8.30E-05,0.011624078,-0.600184158,13.42617968,-97.85428001,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.4426,-87.7515,IL,5,,
55640_CT08,21.186,27.20475,33.2235,39.24225,45.261,64738.638,0.468085106,12.10748411,11.20176785,10.51770481,10.13534089,9.557749522,-1.83E-05,0.002275244,-0.100619032,1.756053057,2.121102758,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.4426,-87.7515,IL,5,,
55640_CT09,21.186,26.964,32.742,38.52,44.298,72947.25,0.47826087,11.66623623,11.18086477,10.42946215,10.03972293,9.638979675,-3.74E-05,0.005007971,-0.244702377,5.066077548,-25.91787125,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.4426,-87.7515,IL,5,,
55640_CT10,21.186,27.20475,33.2235,39.24225,45.261,73920.843,0.468085106,11.63822151,11.47482705,10.6210652,10.24483665,9.760244439,-5.57E-05,0.007622731,-0.382357991,8.222811758,-52.21813854,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.4426,-87.7515,IL,5,,
55640_CT11,21.186,27.20475,33.2235,39.24225,45.261,75731.283,0.468085106,12.15505192,11.52247409,10.63351142,10.27368378,9.78276978,-4.59E-05,0.006148307,-0.29982273,6.190969881,-33.65024896,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.4426,-87.7515,IL,5,,
55640_CT12,20.223,26.4825,32.742,39.0015,45.261,65026.575,0.446808511,14.28501825,13.38948145,11.5507569,11.12011367,9.804821039,-0.000126044,0.016527628,-0.789790933,16.07878315,-103.4872923,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.4426,-87.7515,IL,5,,
55645_CT-01,81.855,98.226,114.597,130.968,147.339,263701.179,0.555555556,13.60016841,12.56166155,11.92000767,11.52187019,11.07108996,-8.28E-08,2.94E-05,-0.003116493,0.023700634,20.11469594,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.7436,-104.68,CO,8,,
55645_CT-02,82.818,98.46675,114.1155,129.76425,145.413,269436.807,0.569536424,13.48537761,12.53664825,11.96996661,11.61194714,11.27717856,-8.36E-09,-3.99E-06,0.002446353,-0.380487273,30.87607654,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.7436,-104.68,CO,8,,
55651_CT-01,43.335,50.79825,58.2615,65.72475,73.188,11096.649,0.592105263,14.75374625,13.77214015,13.16501361,12.49931795,12.21114511,1.17E-05,-0.002719638,0.236446048,-9.175689099,148.5140037,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.7422,-97.655,OK,6,,
55651_CT-02,43.335,50.79825,58.2615,65.72475,73.188,11796.75,0.592105263,14.76099088,13.6760452,13.10508288,12.5439869,12.14798045,8.85E-06,-0.002133552,0.192163514,-7.741740941,131.7813496,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.7422,-97.655,OK,6,,
55651_CT-03,,,,,77.04,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.7422,-97.655,OK,6,,
55651_CT-04,,,,,72.225,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.7422,-97.655,OK,6,,
55654_12,40.446,41.64975,42.8535,44.05725,45.261,123342.003,0.893617021,10.3481921,10.28821036,10.22447003,10.13386227,10.0983417,0.002084948,-0.35457782,22.5993403,-639.8434461,6800.699422,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.8668,-77.6859,PA,3,,
55654_13,40.446,41.64975,42.8535,44.05725,45.261,122152.698,0.893617021,10.38978997,10.3204315,10.24737438,10.17244213,10.06976503,-0.000549563,0.09305397,-5.907536001,166.594321,-1749.878395,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.8668,-77.6859,PA,3,,
55672_CT1,,,,,78.003,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.1189,-82.8608,GA,4,,
55672_CT2,,,,,78.003,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.1189,-82.8608,GA,4,,
55672_CT3,,,,,75.114,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.1189,-82.8608,GA,4,,
55672_CT4,,,,,77.04,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.1189,-82.8608,GA,4,,
55672_CT5,,,,,80.892,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.1189,-82.8608,GA,4,,
55672_CT6,,,,,78.966,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.1189,-82.8608,GA,4,,
55672_CT7,,,,,81.855,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.1189,-82.8608,GA,4,,
55672_CT8,,,,,79.929,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.1189,-82.8608,GA,4,,
55698_HEP1,23.112,28.89,34.668,40.446,46.224,32317.317,0.5,11.81131907,10.54014143,10.28946995,9.757251552,9.489207274,6.91E-05,-0.009905651,0.525581895,-12.29527594,117.8142457,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.2689,-119.6469,CA,9,,
55698_HEP2,22.149,28.16775,34.1865,40.20525,46.224,54304.533,0.479166667,10.84407134,10.48114776,10.1967566,9.750633373,9.016145715,3.61E-06,-0.000633608,0.037319282,-0.962330132,19.86704499,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.2689,-119.6469,CA,9,,
55699_1,26.964,34.90875,42.8535,50.79825,58.743,428815.233,0.459016393,11.30065428,12.0870595,11.53273771,11.19030503,10.69355739,-2.01E-05,0.003637078,-0.243520469,7.082039401,-63.30061229,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6106,-73.7614,NY,2,,
55699_2,25.038,31.779,38.52,45.261,52.002,23684.022,0.481481481,10.98611236,10.84033703,10.51103395,10.9258087,10.41030581,-5.25E-05,0.007886662,-0.433380073,10.30030115,-78.38375193,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.6106,-73.7614,NY,2,,
55703_P049,,,,,1,,,,,,,,,,,,,Other boiler,Process Gas,Boiler (Natural Gas),35.0836,-90.0825,TN,4,,
55708_BFB-1,72.15,79.31875,86.4875,93.65625,100.825,176574.175,0.71559633,14.1694935,13.35000635,13.62285951,13.85796975,13.52438062,9.45E-06,-0.003645718,0.520853724,-32.68890326,774.4445821,Bubbling fluidized bed boiler,Wood,Boiler (Wood),31.8326,-94.9006,TX,6,,
55718_1,67.41,71.02125,74.6325,78.24375,81.855,69459.264,0.823529412,12.60540798,12.46219292,12.23522014,12.0529847,11.97645942,-1.65E-05,0.005273739,-0.625989461,32.76032595,-625.0593735,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),42.774,-82.4818,MI,5,,
55718_2,62.595,69.09525,75.5955,82.09575,88.596,72820.134,0.706521739,12.65913511,12.47140252,12.08730207,11.63620575,11.4104739,3.80E-06,-0.001022263,0.100454707,-4.304921646,80.85035256,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),42.774,-82.4818,MI,5,,
55718_3,67.41,71.02125,74.6325,78.24375,81.855,69512.229,0.823529412,12.35956904,12.12054636,12.09957168,12.19713492,12.20556158,-2.65E-05,0.007367435,-0.75903419,34.26917825,-558.1799736,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),42.774,-82.4818,MI,5,,
55718_4,65.484,71.262,77.04,82.818,88.596,66306.402,0.739130435,12.64427142,12.2896095,11.94869746,11.76298868,11.76291518,-4.15E-06,0.001353228,-0.162496937,8.485509254,-149.8849235,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),42.774,-82.4818,MI,5,,
55733_CT01,112.671,129.042,145.413,161.784,178.155,238094.046,0.632432432,11.81574692,11.31544119,11.07571503,10.66692548,10.4191207,4.41E-07,-0.000258215,0.056300802,-5.433158883,207.564292,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),43.147,-115.6671,ID,10,WECC,
55738_1,32.742,34.90875,37.0755,39.24225,41.409,129487.869,0.790697674,10.64864522,10.18911058,10.05192459,10.00703465,9.771819832,-9.94E-05,0.010537687,-0.342171864,2.153108289,51.30149525,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.1753,-81.9617,VA,3,,
55738_2,35.631,37.557,39.483,41.409,43.335,145037.43,0.822222222,10.35114522,10.29920172,10.12454728,9.950183679,9.702993629,-0.000593859,0.094371211,-5.621305776,148.660271,-1461.722568,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.1753,-81.9617,VA,3,,
55749_U1,56.425,69.60625,82.7875,95.96875,109.15,845798.725,0.516949153,13.15678641,12.77458474,12.86839177,12.48717074,12.61591404,2.67E-06,-0.000883674,0.107751034,-5.747461695,126.0621927,Dry bottom wall-fired boiler,Coal,Boiler (Coal),45.7578,-107.6,MT,8,WECC,
55786_CT01,39.483,41.16825,42.8535,44.53875,46.224,100938.771,0.854166667,10.68059609,10.47795992,10.40314235,10.21153701,10.10565924,0.002309709,-0.396649258,25.51670081,-728.8598031,7810.94116,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7861,-73.2931,NY,2,,
55786_CT02,38.52,40.446,42.372,44.298,46.224,99491.382,0.833333333,10.5311474,10.54982488,10.48765754,10.24113981,9.971581574,0.000801876,-0.135234059,8.524530312,-238.1011658,2497.519896,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7861,-73.2931,NY,2,,
55787_CT01,35.631,38.0385,40.446,42.8535,45.261,4630.104,0.787234043,10.16328538,9.988977988,9.890358046,9.74684074,9.635101476,0.00024466,-0.039844312,2.427932467,-65.65916934,675.2921079,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.9572,-72.8664,NY,2,,
55787_CT02,,,,,45.261,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.9572,-72.8664,NY,2,,
55799_0024,6.741,7.2225,7.704,8.1855,8.667,46978.992,0.777777778,13.44049844,12.84886846,12.30284564,11.8236533,11.43432956,0.001406798,-0.010310713,-0.118870088,0.022152582,18.94622813,Combustion turbine,Natural Gas,Combustion turbine (Natural Gas),42.4641,-85.6941,MI,5,,
55799_0025,6.741,7.94475,9.1485,10.35225,11.556,45634.644,0.583333333,13.91690744,12.6848977,12.12628474,11.05530932,11.25418911,0.058898479,-2.126834539,28.53282801,-169.1572779,387.5129778,Combustion turbine,Natural Gas,Combustion turbine (Natural Gas),42.4641,-85.6941,MI,5,,
557_10,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),41.5553,-72.0419,CT,1,,
55801_AB01,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),39.8083,-75.4225,PA,3,,
55801_AB02,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),39.8083,-75.4225,PA,3,,
55801_AB03,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),39.8083,-75.4225,PA,3,,
55801_AB04,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),39.8083,-75.4225,PA,3,,
55802_CTG1,76.077,95.09625,114.1155,133.13475,152.154,160302.906,0.5,13.20606893,11.9097962,11.20799027,10.80632694,10.5118515,3.23E-08,-2.06E-05,0.004945905,-0.541352147,33.77024548,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.6063,-106.732,NM,6,WECC,
55807_HPP1,22.149,28.16775,34.1865,40.20525,46.224,42339.258,0.479166667,12.21385438,11.42664941,10.95864469,10.69720491,10.30256383,-7.21E-06,0.000813265,-0.029724787,0.27917163,13.51165737,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.2397,-119.9044,CA,9,,
55807_HPP2,22.149,28.4085,34.668,40.9275,47.187,44097.696,0.469387755,12.11869432,11.26279731,10.82905612,10.49066111,10.24413867,8.78E-06,-0.001329175,0.075828524,-1.985055974,31.21641671,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.2397,-119.9044,CA,9,,
55810_S-3,18.297,25.27875,32.2605,39.24225,46.224,14484.483,0.395833333,12.30851398,10.85919265,10.1220317,9.65102758,9.312001996,5.47E-06,-0.000847691,0.050358638,-1.416482484,25.94646566,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.999,-121.5363,CA,9,,
55810_S-4,17.334,24.5565,31.779,39.0015,46.224,11920.977,0.375,12.59416845,10.99612899,10.23630915,9.69974723,9.345260604,8.79E-06,-0.00126195,0.068755003,-1.756639973,28.1645464,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.999,-121.5363,CA,9,,
55810_S-5,18.297,25.5195,32.742,39.9645,47.187,12622.041,0.387755102,11.87433942,10.50081505,9.7859862,9.350875221,8.978959916,2.49E-06,-0.000457506,0.031489798,-1.012682742,22.38487524,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.999,-121.5363,CA,9,,
55833_6,109.782,111.2265,112.671,114.1155,115.56,64655.82,0.95,11.84198033,11.85165608,11.80954417,11.75594046,11.70846255,-0.000217034,0.099415138,-17.07471872,1303.186459,-37280.10505,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),28.0534,-81.8059,FL,4,,
55836_1A,6.741,12.0375,17.334,22.6305,27.927,6503.139,0.24137931,16.62722371,12.35274807,11.35903274,10.70468629,10.70480062,0.000172418,-0.013427727,0.388645132,-5.076033712,36.94144719,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),44.2761,-88.2656,WI,5,,
55836_1B,6.741,12.0375,17.334,22.6305,27.927,6823.818,0.24137931,16.72598995,12.98001901,11.88303092,11.22155595,11.52254008,0.000145094,-0.011006132,0.314456775,-4.142871819,33.43560974,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),44.2761,-88.2656,WI,5,,
55847_UNIT1,20.223,26.72325,33.2235,39.72375,46.224,37976.868,0.4375,13.21854283,11.56338269,10.70312666,10.29318114,9.987287869,-3.89E-08,-0.000204448,0.025965058,-1.131439765,27.17812884,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.1088,-121.6133,CA,9,,
55855_UNIT1,19.26,26.24175,33.2235,40.20525,47.187,34401.249,0.408163265,13.30219802,11.82094896,11.12138396,10.5880119,10.22446589,1.09E-05,-0.001592651,0.088012093,-2.247820314,33.83201423,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.2282,-122.076,CA,9,,
55856_01,444,536.5,629,721.5,814,10731459.65,0.545454545,11.96836848,11.42752782,10.93600461,10.6202831,10.51018035,-5.50E-11,1.55E-07,-0.000150914,0.056279371,5.312488107,Dry bottom wall-fired boiler,Coal,Boiler (Coal),38.2792,-89.667,IL,5,,
55856_02,498.575,577.6625,656.75,735.8375,814.925,9785105.1,0.611804767,10.24874449,10.18987944,10.17618034,10.24225771,9.939807985,-5.14E-10,1.28E-06,-0.0011841,0.480745349,-62.12964008,Dry bottom wall-fired boiler,Coal,Boiler (Coal),38.2792,-89.667,IL,5,,
55867_BLR-1,39.775,44.8625,49.95,55.0375,60.125,424893.2,0.661538462,15.08999759,13.83797252,13.45189192,13.31362531,15.05350724,0.000139848,-0.027301111,1.998707861,-65.10459827,810.4956996,Stoker,Other Solid Fuel,Stoker (Wood),45.2996,-95.5604,MN,5,MAPP,
55936_U1,141.561,147.57975,153.5985,159.61725,165.636,206688.69,0.854651163,10.48769626,10.13941796,10.01202342,10.02602664,10.09166083,-3.26E-07,0.000135867,-0.014435549,-0.45719831,110.1502661,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),42.2383,-89.1014,IL,5,,
55938_OPP3,144.45,153.35775,162.2655,171.17325,180.081,207878.958,0.802139037,10.68869711,10.64878258,10.456785,10.31570457,10.07831239,-2.32E-06,0.001510947,-0.368857522,39.9466085,-1608.071736,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.0606,-74.1672,NJ,2,,
55938_OPP4,144.45,153.35775,162.2655,171.17325,180.081,221260.806,0.802139037,10.64985449,10.59370189,10.42052097,10.26101061,10.11432641,-8.71E-07,0.00058034,-0.144824899,16.0163624,-651.1940332,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.0606,-74.1672,NJ,2,,
55951_AMP-1,,,,,43.335,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.0414,-117.3603,CA,9,,
55963_1,19.26,26.24175,33.2235,40.20525,47.187,31125.123,0.408163265,13.06778847,11.61141178,10.89809167,10.38943797,9.997581901,7.90E-06,-0.001203259,0.06932116,-1.860636179,30.69864407,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.0145,-121.7901,CA,9,,
55969_U-01,20.223,29.13075,38.0385,46.94625,55.854,32820.003,0.362068966,13.86784933,11.3457763,10.17658727,9.991825303,9.459780066,-6.37E-06,0.00076948,-0.025758541,-0.037188284,19.85651378,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),41.1056,-72.3767,NY,2,,
55972_CT1,115.56,124.7085,133.857,143.0055,152.154,22173.075,0.759493671,12.17130579,11.94301117,11.75840738,11.62399398,11.56345802,1.02E-07,-5.15E-05,0.009962917,-0.899902353,44.29062644,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.9472,-95.9667,NE,7,,
55972_CT2,104.004,116.28225,128.5605,140.83875,153.117,21537.495,0.679245283,12.57167518,12.1050059,11.87867881,11.72543028,11.52754788,9.08E-08,-5.95E-05,0.014185601,-1.480574574,69.4734422,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.9472,-95.9667,NE,7,,
56013_U-1,24.075,29.61225,35.1495,40.68675,46.224,18470.34,0.520833333,11.07056317,10.2940891,10.04697456,9.658955852,9.656412541,5.30E-05,-0.007527485,0.396680643,-9.253958519,91.16254034,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.5131,-94.9189,IA,7,MAPP,
56013_U-2,24.075,29.3715,34.668,39.9645,45.261,16214.994,0.531914894,11.35872534,10.55672754,10.34442825,9.992644592,9.841635462,5.66E-05,-0.008070103,0.42693022,-9.98816643,97.96098512,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.5131,-94.9189,IA,7,MAPP,
56013_U-3,24.075,29.3715,34.668,39.9645,45.261,18839.169,0.531914894,11.04204781,10.40702985,10.11760816,9.876133338,9.813675569,2.27E-05,-0.003241139,0.173621888,-4.182600945,48.70725512,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.5131,-94.9189,IA,7,MAPP,
56015_P1A,,,,,17.56512,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),30.9111,-84.5472,GA,4,SERC,
56015_P1B,,,,,17.56512,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),30.9111,-84.5472,GA,4,SERC,
56015_P2A,,,,,19.26,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),30.9111,-84.5472,GA,4,SERC,
56015_P2B,,,,,19.26,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),30.9111,-84.5472,GA,4,SERC,
56018_1,,,,,48.15,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.1661,-86.2825,AL,4,SERC,
56018_2,,,,,48.15,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.1661,-86.2825,AL,4,SERC,
56032_0001,39.483,41.64975,43.8165,45.98325,48.15,239351.724,0.82,10.39065662,10.45284361,10.38042613,10.29279079,10.2447493,-0.000122072,0.022822167,-1.594820684,49.34363146,-559.7192377,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6447,-73.5683,NY,2,,
56068_1,314.5,391.96875,469.4375,546.90625,624.375,7149032.7,0.503703704,10.6215723,10.29127503,10.12078904,10.07088271,10.00641024,-1.11E-10,1.77E-07,-9.20E-05,0.013959832,10.90589764,Dry bottom wall-fired boiler,Coal,Boiler (Coal),42.8445,-87.829,WI,5,MAIN,
56068_2,312.65,389.425,466.2,542.975,619.75,7101607.95,0.504477612,10.73757383,10.30455535,10.1895717,10.12582798,9.961092537,1.37E-10,-3.33E-07,0.000290619,-0.110002304,25.59722575,Dry bottom wall-fired boiler,Coal,Boiler (Coal),42.8445,-87.829,WI,5,MAIN,
56108_U-1,14.445,22.87125,31.2975,39.72375,48.15,10051.794,0.3,13.79969835,11.56613263,10.70639451,10.16219037,9.742854399,7.17E-06,-0.001071714,0.060192857,-1.568762733,26.81875321,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),30.2554,-92.0433,LA,6,,
56108_U-2,14.445,22.87125,31.2975,39.72375,48.15,10797.156,0.3,13.81052019,11.59249777,10.69871669,10.15423863,9.880334824,7.41E-06,-0.001074086,0.059248213,-1.535598789,26.54449373,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),30.2554,-92.0433,LA,6,,
56135_1,18.297,26.001,33.705,41.409,49.113,54134.082,0.37254902,13.78613462,12.02631809,11.0956048,10.54559847,10.27619698,4.12E-06,-0.000655388,0.04115142,-1.261546186,26.64479327,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.7315,-121.116,CA,9,,
56135_2,20.223,27.20475,34.1865,41.16825,48.15,33736.779,0.42,11.72490129,10.55475749,10.01607847,9.710219145,9.579148396,5.97E-06,-0.000928611,0.055450209,-1.545072247,26.97457717,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.7315,-121.116,CA,9,,
56143_1,20.223,27.20475,34.1865,41.16825,48.15,31285.944,0.42,11.82575815,10.84299754,10.33989126,10.0767083,9.731133963,-1.45E-06,6.04E-05,0.006491209,-0.47235098,18.46600207,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.9636,-117.4528,CA,9,WECC,
56143_2,20.223,27.4455,34.668,41.8905,49.113,26036.631,0.411764706,11.77351383,10.98965724,10.49463231,10.24057109,10.02164115,-2.42E-06,0.000279304,-0.009170438,-0.017019794,13.96268745,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.9636,-117.4528,CA,9,WECC,
56143_3,21.186,28.16775,35.1495,42.13125,49.113,20773.836,0.431372549,11.38587269,10.58450611,10.14586168,9.980331771,9.688691559,-5.43E-06,0.000643674,-0.024560102,0.246501142,12.16019292,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.9636,-117.4528,CA,9,WECC,
56143_4,20.223,27.4455,34.668,41.8905,49.113,17570.898,0.411764706,11.51997603,10.58669197,10.04639411,9.818141025,9.561294056,-3.98E-06,0.000458188,-0.01577925,0.056434783,13.70754457,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.9636,-117.4528,CA,9,WECC,
56151_1,,,,,102.078,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.6803,-94.4824,MO,7,SPP,
56151_2,,,,,105.93,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.6803,-94.4824,MO,7,SPP,
56151_3,,,,,101.115,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.6803,-94.4824,MO,7,SPP,
56166_1,96.3,113.1525,130.005,146.8575,163.71,55288.719,0.588235294,12.95827565,12.118594,11.57333482,11.29798763,10.84991673,-2.16E-07,0.000104187,-0.018194556,1.324416402,-20.32131717,Combustion turbine,Natural Gas,Combustion turbine (Natural Gas),43.7519,-87.8783,WI,5,,
56166_2,126.153,136.02375,145.8945,155.76525,165.636,48773.061,0.761627907,11.65276079,11.36174922,11.23042714,11.1092484,10.88575789,1.63E-07,-0.00011771,0.030764187,-3.493060925,157.8026679,Combustion turbine,Natural Gas,Combustion turbine (Natural Gas),43.7519,-87.8783,WI,5,,
56189_4,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),41.0372,-73.5564,CT,1,,
56189_5,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),41.0372,-73.5564,CT,1,,
56189_7,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),41.0372,-73.5564,CT,1,,
561_10,,,,,16.371,,,,,,,,,,,,,Combustion turbine,Other Oil,Combustion turbine (Diesel Oil),41.7994,-73.1156,CT,1,NPCC,
56224_001,85.1,115.625,146.15,176.675,207.2,1740304.25,0.410714286,11.43790391,10.75992847,10.1666934,9.52420958,9.142748781,2.13E-08,-1.19E-05,0.002459707,-0.240326602,20.32155735,Dry bottom wall-fired boiler,Coal,Boiler (Coal),40.7458,-116.5297,NV,9,,
56232_1,38.52,40.68675,42.8535,45.02025,47.187,59100.273,0.816326531,10.46896382,10.17635715,10.10539289,10.05138718,9.972759961,0.000308331,-0.05486971,3.657076517,-108.2236804,1210.188934,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.8769,-117.1664,CA,9,WECC,
56232_2,39.483,41.409,43.335,45.261,47.187,83718.405,0.836734694,10.57223862,10.22454637,10.21075238,10.12229204,9.959941214,0.001239505,-0.219612305,14.56986937,-429.0175351,4741.371746,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.8769,-117.1664,CA,9,WECC,
56238_CT001,24.075,40.9275,57.78,74.6325,91.485,34385.841,0.263157895,12.96566802,10.28973232,9.202029622,8.548674327,8.143380931,5.00E-07,-0.000138856,0.014679702,-0.736366029,23.95492161,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),45.3718,-98.1032,SD,8,,
56238_CT002,26.964,,,,89.559,,0.301075269,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),45.3718,-98.1032,SD,8,,
56239_GT-1,40.446,42.13125,43.8165,45.50175,47.187,58204.683,0.857142857,10.87698977,10.69948139,10.61287766,10.43831884,10.25488199,0.001332431,-0.235267148,15.5577908,-456.7409156,5034.234219,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.6894,-119.7399,CA,9,WECC,
56239_GT-2,38.52,40.20525,41.8905,43.57575,45.261,51896.07,0.85106383,10.25058922,10.20134635,10.12818872,9.986338698,9.874109967,0.000739171,-0.122924789,7.651308063,-211.3160993,2195.666944,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.6894,-119.7399,CA,9,WECC,
56241_CT-01,,,,,171.414,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),44.5364,-92.9147,MN,5,,
56241_CT-02,,,,,170.451,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),44.5364,-92.9147,MN,5,,
56249_ES1-A,24.075,25.5195,26.964,28.4085,29.853,26313.975,0.806451613,11.0457604,10.55595293,10.57844067,10.21274142,10.26162255,0.016300348,-1.760791915,71.19922825,-1277.387682,8590.798522,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.9708,-79.9208,NC,4,,
56249_ES1-B,25.038,26.4825,27.927,29.3715,30.816,24881.031,0.8125,10.9007689,10.5319118,10.34587066,10.1570379,10.33803968,0.005342378,-0.59161568,24.55465641,-452.8264188,3142.047158,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.9708,-79.9208,NC,4,,
56249_ES2-A,26.001,26.964,27.927,28.89,29.853,21790.764,0.870967742,10.63328334,10.47371273,10.24854377,10.45471935,10.20597419,-0.067014869,7.449768329,-310.2579837,5737.099762,-39732.50534,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.9708,-79.9208,NC,4,,
56249_ES2-B,26.964,27.68625,28.4085,29.13075,29.853,22369.527,0.903225806,10.65726524,10.51834327,10.41368477,10.31560552,10.19495528,-0.000224483,0.012937966,-0.009216564,-10.34783419,161.4010322,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.9708,-79.9208,NC,4,,
56249_ES3-A,25.038,26.24175,27.4455,28.64925,29.853,20650.572,0.838709677,10.89462729,10.47072772,10.33635206,10.36667243,10.03887251,-0.007897944,0.836110181,-33.07909636,579.4442784,-3779.848348,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.9708,-79.9208,NC,4,,
56249_ES3-B,26.001,27.20475,28.4085,29.61225,30.816,25205.562,0.84375,10.43366615,10.55164308,10.43892039,10.22627762,10.24800623,0.004038623,-0.436705669,17.62207614,-314.4523227,2103.655382,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.9708,-79.9208,NC,4,,
56249_ES4-A,25.038,26.001,26.964,27.927,28.89,26325.531,0.866666667,10.89464015,10.67948262,10.62331669,10.45810904,10.41717145,0.024289599,-2.62301899,106.1403529,-1907.523065,12857.81845,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.9708,-79.9208,NC,4,,
56249_ES4-B,25.038,26.001,26.964,27.927,28.89,25506.018,0.866666667,10.69460135,10.65560843,10.4535996,10.29986342,10.37599515,-0.001438607,0.191823427,-9.213919463,191.0816677,-1442.937493,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.9708,-79.9208,NC,4,,
56249_ES5-A,25.038,26.001,26.964,27.927,28.89,25525.278,0.866666667,10.5371502,10.49451709,10.38698548,10.24351421,10.26984539,0.008564948,-0.901880475,35.56434855,-622.5502069,4092.775988,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.9708,-79.9208,NC,4,,
56249_ES5-B,25.038,26.24175,27.4455,28.64925,29.853,25859.439,0.838709677,10.40619698,10.56114723,10.3406375,10.16464539,10.0329819,-0.008338062,0.935424912,-39.30802647,733.1281028,-5109.257876,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.9708,-79.9208,NC,4,,
56249_ES6-A,26.001,26.964,27.927,28.89,29.853,25461.72,0.870967742,10.62606189,10.40849528,10.39108543,10.3617921,10.19882843,0.004372674,-0.519612954,23.06128376,-453.2553907,3340.348879,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.9708,-79.9208,NC,4,,
56249_ES6-B,26.001,27.20475,28.4085,29.61225,30.816,26201.304,0.84375,10.56291893,10.44154874,10.29611293,10.17480802,10.38550044,0.005153059,-0.568551408,23.50350199,-431.5720168,2981.103523,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.9708,-79.9208,NC,4,,
56253_MC-1,,,,,40.446,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.1124,-113.5155,UT,8,,
56253_MC-2,34.668,36.35325,38.0385,39.72375,41.409,93785.607,0.837209302,9.639956008,9.768830033,9.58963991,9.673289437,9.582850788,-0.005206183,0.794474176,-45.40294623,1151.616731,-10928.77856,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.1124,-113.5155,UT,8,,
56283_U-1,14.445,22.149,29.853,37.557,45.261,14499.891,0.319148936,13.93896758,11.76617365,10.79908887,10.24468542,9.835410927,6.22E-06,-0.000935497,0.053654285,-1.451062113,26.25320053,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),30.1694,-91.9923,LA,6,,
56283_U-2,14.445,21.90825,29.3715,36.83475,44.298,21742.614,0.326086957,14.0133004,11.84186151,10.97930524,10.37474652,10.07543376,1.47E-05,-0.001933871,0.095559507,-2.190326315,30.90002016,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),30.1694,-91.9923,LA,6,,
56292_ES1-A,23.112,24.5565,26.001,27.4455,28.89,12099.132,0.8,10.77463653,10.83425762,10.44186046,10.13616276,10.23617084,-0.00210267,0.242400606,-10.35372483,194.3402231,-1342.848857,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.8422,-79.7367,NC,4,,
56292_ES1-B,26.001,27.4455,28.89,30.3345,31.779,13089.096,0.818181818,10.9256111,10.53327662,10.36836789,10.30989012,10.04382919,-0.001847223,0.201437905,-8.178755157,146.3014431,-960.4090903,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.8422,-79.7367,NC,4,,
56292_ES2-A,,,,,29.853,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.8422,-79.7367,NC,4,,
56292_ES2-B,,,,,29.853,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.8422,-79.7367,NC,4,,
56292_ES3-A,,,,,29.853,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.8422,-79.7367,NC,4,,
56292_ES3-B,,,,,30.816,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.8422,-79.7367,NC,4,,
56292_ES4-A,25.038,26.24175,27.4455,28.64925,29.853,13014.945,0.838709677,10.80107684,10.56885792,10.22507617,10.02416876,10.15363075,-0.001328443,0.16695288,-7.69114884,154.4976175,-1134.384907,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.8422,-79.7367,NC,4,,
56292_ES4-B,25.038,26.24175,27.4455,28.64925,29.853,13065.021,0.838709677,10.9242438,10.56706047,10.40859033,10.29686579,10.18960392,0.002176655,-0.248238,10.61456274,-201.7788845,1449.774833,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.8422,-79.7367,NC,4,,
56292_ES5-A,26.001,27.20475,28.4085,29.61225,30.816,13665.933,0.84375,10.60709812,10.48553972,10.27000453,10.34688076,10.29401488,-0.016045233,1.821575235,-77.42536676,1460.222339,-10299.34613,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.8422,-79.7367,NC,4,,
56292_ES5-B,25.038,26.4825,27.927,29.3715,30.816,12565.224,0.8125,10.95710116,10.27933881,10.43427911,10.28333883,10.15584906,0.014048154,-1.591665553,67.51032786,-1270.488564,8961.479831,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.8422,-79.7367,NC,4,,
56292_ES6-A,,,,,30.816,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.8422,-79.7367,NC,4,,
