unit,load_min,load_2,load_3,load_4,load_max,load_total,min_gen_perc,heat_rate(load_min),heat_rate(load_2),heat_rate(load_3),heat_rate(load_4),heat_rate(load_max),a4,a3,a2,a1,a0,unit_type,fuel_type,group_type,lat,lon,state,EPA,NERC,CC_Cluster
56292_ES6-B,,,,,30.816,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.8422,-79.7367,NC,4,,
562_10,,,,,17.334,,,,,,,,,,,,,Combustion turbine,Other Oil,Combustion turbine (Diesel Oil),41.5544,-72.5793,CT,1,NPCC,
562_12,,,,,49.113,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),41.5544,-72.5793,CT,1,NPCC,
562_13,,,,,49.113,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),41.5544,-72.5793,CT,1,NPCC,
562_14,,,,,49.113,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),41.5544,-72.5793,CT,1,NPCC,
562_15,19.26,26.72325,34.1865,41.64975,49.113,4998.933,0.392156863,13.03141147,11.58613741,10.47382085,10.09942067,9.627411972,-1.67E-05,0.002191838,-0.100418872,1.748743055,3.233691941,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),41.5544,-72.5793,CT,1,NPCC,
562_2,46.224,64.28025,82.3365,100.39275,118.449,258799.509,0.390243902,12.3618663,12.12666729,12.02572857,11.87564476,11.837107,1.35E-07,-4.47E-05,0.005446572,-0.29489192,18.15892671,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),41.5544,-72.5793,CT,1,NPCC,
562_3,103.041,134.82,166.599,198.378,230.157,367085.97,0.447698745,10.58717797,10.14170853,10.08160138,9.935517463,10.26900875,4.24E-08,-2.80E-05,0.006846738,-0.738183015,39.79575989,Cyclone boiler,Pipeline Natural Gas,Boiler (Natural Gas),41.5544,-72.5793,CT,1,NPCC,
562_4,,,,,405.423,,,,,,,,,,,,,Tangentially-fired,Residual Oil,Boiler (Diesel Oil),41.5544,-72.5793,CT,1,NPCC,
56319_001,70.3,76.08125,81.8625,87.64375,93.425,1401619.2,0.752475248,11.87392479,11.44549425,11.69645919,11.65717255,11.37163283,3.78E-05,-0.012779557,1.6126642,-90.04291076,1888.505555,Dry bottom wall-fired boiler,Coal,Boiler (Coal),44.2911,-105.3815,WY,8,WECC,
56326_GEN1,85.707,102.5595,119.412,136.2645,153.117,349828.047,0.559748428,13.03861653,12.25416081,11.79392587,11.34833627,11.60560063,5.15E-07,-0.000239601,0.041615381,-3.228460191,107.0816281,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.9748,-102.7432,TX,6,,
56326_GEN2,86.67,104.24475,121.8195,139.39425,156.969,173509.488,0.552147239,12.89873695,11.95876755,11.40979444,11.04809681,10.61736045,-2.30E-08,4.13E-06,0.000845952,-0.247626478,26.61292265,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.9748,-102.7432,TX,6,,
56326_GEN3,86.67,102.5595,118.449,134.3385,150.228,78342.939,0.576923077,13.06942867,12.09740981,11.65802315,11.16134229,10.89188285,5.72E-07,-0.000277158,0.050112967,-4.033372601,134.3971498,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.9748,-102.7432,TX,6,,
56328_1,,,,,89.559,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.1855,-94.2841,AR,6,,
56328_2,,,,,89.559,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.1855,-94.2841,AR,6,,
56328_3,,,,,88.596,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.1855,-94.2841,AR,6,,
56328_4,,,,,87.633,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.1855,-94.2841,AR,6,,
56397_4,39.483,41.16825,42.8535,44.53875,46.224,4942.116,0.854166667,10.29770794,10.23818182,10.10895269,10.01998676,9.980392174,-0.000521005,0.091380812,-5.998679949,174.6233928,-1891.348689,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.2033,-76.0683,PA,3,,
563_11A,,,,,23.112,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),41.7495,-72.6524,CT,1,NPCC,
563_11B,,,,,23.112,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),41.7495,-72.6524,CT,1,NPCC,
563_12A,,,,,24.075,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),41.7495,-72.6524,CT,1,NPCC,
563_12B,,,,,24.075,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),41.7495,-72.6524,CT,1,NPCC,
563_13A,,,,,23.112,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),41.7495,-72.6524,CT,1,NPCC,
563_13B,,,,,23.112,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),41.7495,-72.6524,CT,1,NPCC,
563_14A,,,,,23.112,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),41.7495,-72.6524,CT,1,NPCC,
563_14B,,,,,23.112,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),41.7495,-72.6524,CT,1,NPCC,
56445_CT-01,78.003,95.8185,113.634,131.4495,149.265,122343.372,0.522580645,12.59934719,11.60767436,10.94361996,10.54494944,10.11394728,-9.74E-08,3.90E-05,-0.005288671,0.235981186,11.48291742,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.0914,-104.8819,CO,8,,
56445_CT-02,78.003,95.337,112.671,130.005,147.339,96685.2,0.529411765,12.77511092,11.62543623,10.99034422,10.59150785,10.26079272,5.09E-08,-3.01E-05,0.006666098,-0.675844659,37.31901476,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.0914,-104.8819,CO,8,,
56456_1,424.575,486.31875,548.0625,609.80625,671.55,6413300.65,0.632231405,10.5575871,10.91615394,10.25735656,9.98105793,9.265130913,-6.37E-09,1.42E-05,-0.011742594,4.289129331,-571.2234184,Dry bottom wall-fired boiler,Coal,Boiler (Coal),35.6626,-89.9469,AR,6,,
56471_CT1,44.298,45.50175,46.7055,47.90925,49.113,53582.283,0.901960784,10.17424214,10.19875014,10.0493531,10.00195713,9.821608762,-0.010137833,1.895926736,-132.9124954,4139.57319,-48317.62069,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.2054,-119.2478,CA,9,,
56472_CT1,43.335,44.53875,45.7425,46.94625,48.15,39622.635,0.9,10.03847652,10.0124855,9.936013099,9.856209669,9.801983137,-0.000362014,0.069871544,-5.044099484,161.3909407,-1920.86369,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.09,-117.534,CA,9,,
56473_CT1,39.483,41.64975,43.8165,45.98325,48.15,41281.884,0.82,10.24844036,10.2843629,10.23226491,10.13319658,10.053532,4.79E-05,-0.007510364,0.430550301,-10.62089373,104.331732,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.0054,-117.5604,CA,9,,
56474_CT1,45.261,46.224,47.187,48.15,49.113,45419.895,0.921568627,10.09471861,10.06074586,9.998455743,9.954559892,9.82608018,-0.007252299,1.363606649,-96.1284938,3011.222246,-35354.41962,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.8073,-117.9833,CA,9,,
56475_CT1,43.335,44.7795,46.224,47.6685,49.113,40344.885,0.882352941,10.20560718,9.995212584,9.94944337,9.927328673,9.679081604,-0.001041385,0.18174423,-11.84448934,341.4316829,-3660.467732,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.9297,-118.1047,CA,9,,
56480_1A,8.667,13.482,18.297,23.112,27.927,2102.229,0.310344828,14.72036583,12.13142296,11.37082908,10.85753093,11.08459773,0.000160782,-0.012579508,0.369147251,-4.927385767,36.97934291,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),44.635,-90.135,WI,5,,
56480_1B,7.704,13.0005,18.297,23.5935,28.89,2023.263,0.266666667,15.78622834,13.08707067,12.07196071,11.22790067,10.56222219,8.05E-05,-0.006735753,0.208833396,-3.001165682,29.30894385,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),44.635,-90.135,WI,5,,
56482_1,19.26,25.5195,31.779,38.0385,44.298,48512.088,0.434782609,12.61333032,11.4245609,10.71613476,10.20433957,9.988569026,1.04E-05,-0.001384378,0.071078455,-1.753191208,28.47324814,Combustion turbine,Natural Gas,Combustion turbine (Natural Gas),35.0361,-114.1594,AZ,9,WECC,
56482_2,14.445,22.149,29.853,37.557,45.261,42662.826,0.319148936,14.07424208,11.72098888,10.71514869,10.16123849,9.892737509,8.62E-06,-0.001223171,0.066735566,-1.721579701,28.32886129,Combustion turbine,Natural Gas,Combustion turbine (Natural Gas),35.0361,-114.1594,AZ,9,WECC,
564_1,91.575,175.51875,259.4625,343.40625,427.35,2778796.2,0.214285714,12.78718387,11.0111064,10.53087915,10.17804799,10.0633426,1.07E-09,-1.26E-06,0.000551046,-0.109771322,19.11290886,Dry bottom wall-fired boiler,Coal,Boiler (Coal),28.4836,-81.1686,FL,4,SERC,
564_2,92.5,179.45,266.4,353.35,440.3,4884400.525,0.210084034,12.77737304,10.95206133,10.59454317,10.618518,10.38370249,3.25E-10,-5.65E-07,0.000336144,-0.083584361,18.05643158,Dry bottom wall-fired boiler,Coal,Boiler (Coal),28.4836,-81.1686,FL,4,SERC,
56502_EEC1,13.482,21.6675,29.853,38.0385,46.224,109033.749,0.291666667,15.19849834,12.1374594,10.9476409,10.24889195,10.07458659,1.31E-05,-0.001771239,0.091264163,-2.211235099,32.32886498,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.4464,-96.0651,KS,7,,
56502_EEC2,13.482,21.6675,29.853,38.0385,46.224,91747.899,0.291666667,15.22732796,12.24811482,11.01216303,10.29619936,10.14692314,1.18E-05,-0.001586279,0.082128769,-2.024120301,31.08626726,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.4464,-96.0651,KS,7,,
56502_EEC3,13.482,21.42675,29.3715,37.31625,45.261,89402.031,0.29787234,15.18678719,12.1452277,10.94551857,10.20485927,10.18404239,1.72E-05,-0.002205975,0.107955302,-2.484990086,33.90493675,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.4464,-96.0651,KS,7,,
56502_EEC4,19.26,25.76025,32.2605,38.76075,45.261,93177.954,0.425531915,12.43422802,10.88496611,10.25659015,9.759912805,9.603440652,2.33E-05,-0.003180855,0.16302422,-3.793334174,44.54187328,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.4464,-96.0651,KS,7,,
56502_EEC5,107.856,123.264,138.672,154.08,169.488,63937.422,0.636363636,12.16354522,11.56879715,11.22084796,10.93500774,10.74429979,1.61E-07,-9.27E-05,0.020100234,-1.961536607,84.47087816,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.4464,-96.0651,KS,7,,
56502_EEC6,92.448,110.50425,128.5605,146.61675,164.673,47429.676,0.561403509,13.14322117,12.13742231,11.53537509,11.11824524,10.86846605,7.89E-08,-4.39E-05,0.009372352,-0.929919326,47.94776351,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.4464,-96.0651,KS,7,,
56502_EEC7,104.004,118.68975,133.3755,148.06125,162.747,48771.135,0.639053254,12.10936723,11.5978549,11.13100003,10.83164534,10.67423185,-1.33E-07,7.35E-05,-0.014795996,1.260353698,-26.03862791,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.4464,-96.0651,KS,7,,
56505_SN04,,,,,46.224,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.8481,-90.7257,AR,6,SPP,
56505_SN06,,,,,48.15,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.8481,-90.7257,AR,6,SPP,
56505_SN07,,,,,49.113,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.8481,-90.7257,AR,6,SPP,
56556_EU01A,14.445,18.297,22.149,26.001,29.853,11772.675,0.483870968,12.64242051,11.84180818,11.45554272,11.19056363,10.9499834,3.71E-05,-0.003857798,0.150594843,-2.683127729,29.98861632,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.0339,-88.6161,KY,4,,
56556_EU01B,14.445,18.297,22.149,26.001,29.853,11852.604,0.483870968,12.78985848,11.87097152,11.48696719,11.31274532,10.89260857,-2.47E-05,0.001051326,0.010329091,-0.986161898,22.78704299,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.0339,-88.6161,KY,4,,
56556_EU02A,14.445,18.05625,21.6675,25.27875,28.89,11271.915,0.5,12.95474837,12.13805019,11.61266138,11.41408045,11.04599526,-0.000130291,0.01047695,-0.299783374,3.446874432,-0.188709426,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.0339,-88.6161,KY,4,,
56556_EU02B,14.445,18.297,22.149,26.001,29.853,12240.693,0.483870968,12.78712748,12.22445504,11.66327003,11.44175612,11.03222911,-0.000163868,0.014241794,-0.450105282,6.003383229,-15.80482726,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.0339,-88.6161,KY,4,,
56564_SN-01,303.4,380.175,456.95,533.725,610.5,6634870.525,0.496969697,9.711787115,9.652341323,9.554024365,9.3262297,9.597209615,8.62E-10,-1.48E-06,0.000928259,-0.255026031,35.57666916,Dry bottom wall-fired boiler,Coal,Boiler (Coal),33.6497,-93.8119,AR,6,,
56569_1,18.297,25.038,31.779,38.52,45.261,52735.806,0.404255319,12.91699805,11.30948727,10.44856918,9.914538128,9.637730336,7.06E-06,-0.001030998,0.058768202,-1.615736259,28.32940013,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.2432,-115.498,CA,9,,
56569_2,24.075,29.853,35.631,41.409,47.187,27315.495,0.510204082,11.24438536,10.6948818,10.12188984,9.727890162,9.549257361,-6.21E-06,0.000988204,-0.055442965,1.223666417,2.216338092,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.2432,-115.498,CA,9,,
56596_001,74.925,83.25,91.575,99.9,108.225,1596559.25,0.692307692,11.00885105,11.10761106,10.81742414,10.90436132,10.8060685,-1.15E-05,0.004250525,-0.584385009,35.47948586,-791.3547536,Dry bottom wall-fired boiler,Coal,Boiler (Coal),44.2892,-105.3795,WY,8,WECC,
565_10,,,,,16.371,,,,,,,,,,,,,Combustion turbine,Other Oil,Combustion turbine (Diesel Oil),41.7761,-73.1219,CT,1,NPCC,
56603_SJCCT1,52.965,60.42825,67.8915,75.35475,82.818,233708.544,0.639534884,14.14671064,13.46555846,12.99331225,12.62861409,12.30651431,4.89E-07,-0.000166124,0.021250942,-1.254645342,41.81907843,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),30.42,-95.0114,TX,6,,
56603_SJCCT2,67.41,71.50275,75.5955,79.68825,83.781,247300.326,0.804597701,12.87162994,12.57330285,12.40839035,12.29881474,12.01635697,-2.23E-05,0.006369609,-0.678026934,31.81140717,-541.2460619,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),30.42,-95.0114,TX,6,,
56604_HCCT1,52.965,60.42825,67.8915,75.35475,82.818,68446.188,0.639534884,13.90391468,13.25143084,12.87429594,12.56022146,12.18426379,1.17E-06,-0.000386162,0.046710826,-2.513645935,64.14699133,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),30.3039,-94.2527,TX,6,,
56604_HCCT2,52.965,60.42825,67.8915,75.35475,82.818,75016.737,0.639534884,13.70673949,13.06831558,12.68007839,12.38269434,11.94369863,-9.82E-07,0.000188178,-0.010294887,-0.01639577,23.22454815,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),30.3039,-94.2527,TX,6,,
56606_CT01,25.038,,,,92.448,,0.270833333,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),48.2104,-104.3919,MT,8,,
56609_01,322.825,345.025,367.225,389.425,411.625,5959902.65,0.784269663,10.13476714,10.2597159,10.35962263,10.2260349,10.08564132,7.46E-08,-0.000109509,0.059971317,-14.53007365,1324.366238,Dry bottom wall-fired boiler,Coal,Boiler (Coal),44.3901,-105.4591,WY,8,,
56611_S01,357.975,495.8,633.625,771.45,909.275,7030414.4,0.393692777,11.59531981,11.1323204,10.80901138,11.05860091,10.55661034,-2.03E-10,4.86E-07,-0.000416055,0.148633304,-7.259206311,Dry bottom wall-fired boiler,Coal,Boiler (Coal),31.4753,-96.9564,TX,6,,
56629_10,78.003,,,,99.189,,0.786407767,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.5444,-73.0416,CT,1,,
56639_1,26.001,33.46425,40.9275,48.39075,55.854,52090.596,0.465517241,11.62687194,11.88783159,11.53123569,11.21645411,10.9660703,-8.55E-06,0.001536764,-0.101884741,2.909846036,-18.2572443,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.654,-120.5797,CA,9,WECC,
56639_2,24.075,32.01975,39.9645,47.90925,55.854,45063.585,0.431034483,11.61976952,11.92194816,11.65462989,11.32609505,11.03770263,-4.26E-06,0.000781629,-0.053145604,1.545398133,-4.259356951,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.654,-120.5797,CA,9,WECC,
56671_001,357.05,448.39375,539.7375,631.08125,722.425,8122953.175,0.494238156,10.04603965,9.910397094,9.566246966,9.39037181,9.126146206,-3.79E-10,8.32E-07,-0.00067066,0.232658052,-19.21755484,Dry bottom wall-fired boiler,Coal,Boiler (Coal),39.7078,-79.9588,WV,3,,
56674_1,12.519,20.223,27.927,35.631,43.335,19056.807,0.288888889,13.40349331,10.79211574,9.60274366,8.995731028,8.670437844,6.38E-06,-0.000920018,0.051773224,-1.398838586,24.44989077,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),30.0253,-96.9945,TX,6,ERCOT,
56674_2,12.519,20.223,27.927,35.631,43.335,18075.51,0.288888889,14.33216406,11.06800646,9.860975798,9.216487956,8.874837278,1.46E-05,-0.00195139,0.099010142,-2.338100164,31.55537661,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),30.0253,-96.9945,TX,6,ERCOT,
56674_3,11.556,19.7415,27.927,36.1125,44.298,10041.201,0.260869565,14.39068013,11.31265771,9.84888611,9.175355166,8.76139385,2.72E-06,-0.000509968,0.035700033,-1.154752702,23.70600983,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),30.0253,-96.9945,TX,6,ERCOT,
56674_4,12.519,20.46375,28.4085,36.35325,44.298,10407.141,0.282608696,14.37071342,11.0826858,9.853908043,9.191410932,8.785193477,1.24E-05,-0.0017055,0.089148462,-2.170636054,30.61545678,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),30.0253,-96.9945,TX,6,ERCOT,
56786_001,27.75,,,,76.775,,0.361445783,,,,,,,,,,,Circulating fluidized bed boiler,Coal,Boiler (Coal),46.925,-98.5,ND,8,,
56799_1,85.707,104.004,122.301,140.598,158.895,191522.403,0.539393939,13.28277961,12.11805597,11.35089032,10.86989714,10.63697971,2.72E-08,-1.54E-05,0.003609641,-0.426362216,31.5114498,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),30.1603,-81.5164,FL,4,,
56799_2,90.522,108.09675,125.6715,143.24625,160.821,214107.642,0.562874251,12.93626301,11.97111927,11.28866143,10.88080178,10.67537155,-2.80E-08,1.28E-05,-0.001734413,0.019280841,17.76053428,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),30.1603,-81.5164,FL,4,,
56803_1,51.039,63.558,76.077,88.596,101.115,269363.619,0.504761905,10.58024576,9.880709843,9.410300324,9.074904416,8.859527195,1.34E-07,-4.55E-05,0.006127954,-0.410633629,20.71083205,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.6513,-120.5833,CA,9,,
56803_2,51.039,64.28025,77.5215,90.76275,104.004,290213.532,0.490740741,10.71013685,9.91216692,9.442035565,9.132270264,8.946952239,1.78E-07,-6.26E-05,0.008553361,-0.558128388,24.02710028,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.6513,-120.5833,CA,9,,
56803_3,51.039,64.521,78.003,91.485,104.967,289227.42,0.486238532,10.53193293,9.783432063,9.323014876,9.001925981,8.831581602,2.02E-07,-6.77E-05,0.008813926,-0.550935388,23.32102486,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.6513,-120.5833,CA,9,,
56803_4,51.039,63.558,76.077,88.596,101.115,269672.742,0.504761905,10.71011981,9.940453246,9.499148244,9.203562403,8.921614958,8.58E-08,-3.95E-05,0.006480684,-0.479181171,22.95038395,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.6513,-120.5833,CA,9,,
56808_1,,,,,1,,,,,,,,,,,,,Circulating fluidized bed boiler,Coal,Boiler (Coal),36.9161,-82.3381,VA,3,,
56808_2,,,,,1,,,,,,,,,,,,,Circulating fluidized bed boiler,Coal,Boiler (Coal),36.9161,-82.3381,VA,3,,
568_BHB3,122.1,184.075,246.05,308.025,370,775469.125,0.33,13.05573271,11.7808361,11.21121205,10.85822703,10.65406688,1.19E-09,-1.36E-06,0.000599164,-0.124525774,21.54754276,Tangentially-fired,Coal,Boiler (Coal),41.1706,-73.1843,CT,1,NPCC,
568_BHB4,,,,,17.38215,,,,,,,,,,,,,Combustion turbine,Other Oil,Combustion turbine (Diesel Oil),41.1706,-73.1843,CT,1,NPCC,
56908_1A,7.704,11.79675,15.8895,19.98225,24.075,138439.917,0.32,15.52849831,13.12656399,12.20487475,11.65730603,11.18589498,0.000120012,-0.009334489,0.272316489,-3.660468185,31.41171095,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),46.1066,-112.8755,MT,8,,
56908_1B,6.741,11.0745,15.408,19.7415,24.075,127017.774,0.28,16.21151254,13.13029196,12.1158002,11.60491633,11.2272096,0.000140916,-0.01066492,0.303011004,-3.942503727,31.99466627,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),46.1066,-112.8755,MT,8,,
56908_2A,3.852,8.667,13.482,18.297,23.112,44445.339,0.166666667,21.6313448,14.28736384,12.66793719,11.87160795,11.34736396,0.000337239,-0.022256871,0.542346364,-5.949478899,37.69931158,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),46.1066,-112.8755,MT,8,,
56908_2B,3.852,8.90775,13.9635,19.01925,24.075,101529.09,0.16,21.07366218,14.20329694,12.5027621,11.7062178,11.34223875,0.000241987,-0.016570764,0.422561306,-4.912194985,34.61934865,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),46.1066,-112.8755,MT,8,,
56908_3A,7.704,11.79675,15.8895,19.98225,24.075,64682.784,0.32,15.30977521,13.05700683,12.19048364,11.73354814,11.2249919,7.65E-05,-0.006612811,0.210212759,-3.032325362,28.94837999,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),46.1066,-112.8755,MT,8,,
56908_3B,4.815,9.63,14.445,19.26,24.075,121419.855,0.2,19.11373216,14.05865489,12.50538292,11.80107433,11.284227,0.000154365,-0.011393371,0.31520492,-4.012451372,32.31479647,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),46.1066,-112.8755,MT,8,,
56914_CTG1,22.149,28.89,35.631,42.372,49.113,35745.597,0.450980392,11.85743477,10.93598619,10.44894676,10.10845255,9.894670152,5.41E-06,-0.000854548,0.051513207,-1.452424729,26.7396463,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.359,-117.111,CA,9,,
56914_CTG2,21.186,28.16775,35.1495,42.13125,49.113,33790.707,0.431372549,12.24012493,11.14826583,10.52301883,10.0980057,9.825075296,3.83E-06,-0.000615063,0.038356769,-1.152943972,24.52792055,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.359,-117.111,CA,9,,
56948_CT01,23.112,28.89,34.668,40.446,46.224,11011.905,0.5,11.0666986,10.51105466,10.07264327,9.806750561,9.339132955,-1.61E-05,0.002088904,-0.098341976,1.906715693,-1.67766248,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.9175,-111.5041,AZ,9,,
56948_CT02,22.149,28.16775,34.1865,40.20525,46.224,9517.329,0.479166667,11.00262437,10.62635297,10.11591256,9.825663328,9.28303709,-2.63E-05,0.003545247,-0.175492216,3.700073785,-17.06066064,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.9175,-111.5041,AZ,9,,
56948_CT03,23.112,28.89,34.668,40.446,46.224,13033.242,0.5,11.12482421,10.48295581,10.02776667,9.778011793,9.200315164,-2.06E-05,0.002639946,-0.121955687,2.323792032,-4.140596501,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.9175,-111.5041,AZ,9,,
56948_CT04,23.112,28.89,34.668,40.446,46.224,16155.288,0.5,11.24150988,10.48218527,10.064592,9.815781462,9.29862138,-9.88E-06,0.001105979,-0.040950154,0.448725073,11.90866636,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.9175,-111.5041,AZ,9,,
56948_CT05,23.112,28.89,34.668,40.446,46.224,21745.503,0.5,11.28516867,10.38202444,9.939824202,9.691743573,9.145656691,-8.42E-06,0.000840101,-0.023448669,-0.048280084,16.95812197,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.9175,-111.5041,AZ,9,,
56948_CT06,23.112,28.89,34.668,40.446,46.224,24769.323,0.5,11.20496479,10.41883124,9.926406501,9.665171677,9.18430417,-1.45E-05,0.001791213,-0.077667358,1.288251508,4.946335397,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.9175,-111.5041,AZ,9,,
56948_CT07,23.112,28.89,34.668,40.446,46.224,30983.562,0.5,11.34134068,10.48788033,10.03159908,9.802169275,9.186590395,-1.65E-05,0.001956429,-0.080190812,1.21603428,6.639976178,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.9175,-111.5041,AZ,9,,
56948_CT08,22.149,28.16775,34.1865,40.20525,46.224,28360.35,0.479166667,11.64580356,10.75461812,10.17055656,9.930101778,9.107359135,-3.06E-05,0.003838591,-0.173560361,3.235504273,-9.227843038,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.9175,-111.5041,AZ,9,,
56948_CT09,22.149,28.16775,34.1865,40.20525,46.224,40912.092,0.479166667,11.29996193,10.52284015,9.95396168,9.7450082,8.962882036,-3.44E-05,0.004411322,-0.204680521,3.978703873,-16.05579622,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.9175,-111.5041,AZ,9,,
56948_CT10,22.149,28.16775,34.1865,40.20525,46.224,43242.552,0.479166667,11.30769981,10.47009337,9.964731593,9.67820716,9.319382681,-5.64E-06,0.000617063,-0.020489019,0.079075594,14.26095653,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.9175,-111.5041,AZ,9,,
56948_CT11,23.112,28.89,34.668,40.446,46.224,35143.722,0.5,11.25493997,10.53316847,10.07619896,9.817019784,9.265407566,-1.58E-05,0.001953215,-0.085562373,1.472918195,3.317867891,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.9175,-111.5041,AZ,9,,
56948_CT12,22.149,27.927,33.705,39.483,45.261,49159.224,0.489361702,11.46651481,10.54671432,10.04831881,9.739835898,9.330386876,-2.22E-06,7.36E-05,0.010604246,-0.688080712,21.23870499,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.9175,-111.5041,AZ,9,,
56964_GT1,40.446,45.7425,51.039,56.3355,61.632,235807.884,0.65625,10.15528101,9.970069707,9.773610998,9.649293056,9.408654394,-1.44E-05,0.002879556,-0.214253247,6.993059167,-74.20073343,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6529,-74.0916,NJ,2,,
56964_GT2,39.483,45.02025,50.5575,56.09475,61.632,228902.211,0.640625,10.34350775,10.11056655,9.905184662,9.763258913,9.541898977,-7.92E-06,0.001549969,-0.112283456,3.534394623,-30.30960164,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6529,-74.0916,NJ,2,,
56964_GT3,40.446,45.7425,51.039,56.3355,61.632,226684.422,0.65625,10.48022822,10.19070474,10.01869167,9.847196041,9.660674658,5.37E-06,-0.001170928,0.095193939,-3.453422943,57.53152012,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6529,-74.0916,NJ,2,,
56964_GT4,40.446,45.7425,51.039,56.3355,61.632,216763.596,0.65625,10.48489742,10.27237206,10.05913233,9.862179331,9.643012621,-2.94E-06,0.000587871,-0.04371066,1.392138764,-5.34860907,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6529,-74.0916,NJ,2,,
56964_GT5,39.483,45.02025,50.5575,56.09475,61.632,236068.857,0.640625,10.42348361,10.06926668,9.910253912,9.773837252,9.560721521,3.25E-06,-0.00079057,0.070343792,-2.752776987,50.21528958,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6529,-74.0916,NJ,2,,
56964_GT6,39.483,44.7795,50.076,55.3725,60.669,184963.41,0.650793651,10.59800246,10.32634061,10.11668736,9.924645374,9.769252091,3.36E-06,-0.000686967,0.052888905,-1.853498595,35.45177891,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6529,-74.0916,NJ,2,,
56964_GT7,39.483,45.02025,50.5575,56.09475,61.632,213269.832,0.640625,10.22523847,9.972278933,9.794687683,9.644595123,9.436283561,-1.68E-06,0.000273666,-0.015281437,0.28618704,9.980383364,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6529,-74.0916,NJ,2,,
56964_GT8,40.446,45.7425,51.039,56.3355,61.632,233222.229,0.65625,10.29813807,10.00805168,9.832843033,9.756562532,9.465460228,-1.58E-05,0.00303408,-0.215922329,6.696629025,-65.88518576,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6529,-74.0916,NJ,2,,
56998_CT01,34.668,48.6315,62.595,76.5585,90.522,106177.491,0.382978723,11.42383315,10.20533787,9.481478593,9.004758252,8.801759525,3.00E-07,-8.20E-05,0.008906804,-0.487851005,20.61347751,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.322,-104.533,CO,8,,
56998_CT02,34.668,48.15,61.632,75.114,88.596,142744.527,0.391304348,11.5384612,10.33092219,9.602660533,9.126721854,8.884590994,2.63E-07,-7.32E-05,0.008180933,-0.464099604,20.46377983,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.322,-104.533,CO,8,,
56_1,12.95,,,,73.075,,0.17721519,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),31.4858,-87.9106,AL,4,SERC,
56_2,121.175,148.69375,176.2125,203.73125,231.25,1654031.35,0.524,12.00931954,11.43344328,11.40268489,11.40452831,11.3668166,3.20E-08,-2.49E-05,0.007194069,-0.915839912,54.73988876,Dry bottom wall-fired boiler,Coal,Boiler (Coal),31.4858,-87.9106,AL,4,SERC,
56_3,129.5,156.55625,183.6125,210.66875,237.725,1063606.625,0.544747082,11.42651789,11.86742893,11.6796308,12.30515795,13.30783708,-1.46E-07,0.000111489,-0.031209256,3.805770199,-159.0875032,Dry bottom wall-fired boiler,Coal,Boiler (Coal),31.4858,-87.9106,AL,4,SERC,
57001_1,25.038,30.816,36.594,42.372,48.15,18023.508,0.52,11.81455961,10.99520363,10.51354291,10.20478253,9.775425765,-4.81E-06,0.000506277,-0.014172468,-0.115343896,17.53144536,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.7971,-116.972,CA,9,,
57027_1,20.223,27.20475,34.1865,41.16825,48.15,49295.007,0.42,11.84420255,10.92543907,10.47138901,10.18653106,9.946354056,3.00E-06,-0.000512931,0.033166442,-0.996447675,22.17195992,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.8581,-117.8616,CA,9,,
57027_2,21.186,27.927,34.668,41.409,48.15,46755.576,0.44,11.69826279,10.82389047,10.42534592,10.15099479,9.87536746,4.56E-06,-0.000762652,0.04756817,-1.352985941,25.34464995,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.8581,-117.8616,CA,9,,
57027_3,21.186,27.927,34.668,41.409,48.15,46073.772,0.44,12.35228208,11.26033119,10.70277059,10.28609257,9.987928504,7.49E-06,-0.001151663,0.066982073,-1.807112748,30.01579432,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.8581,-117.8616,CA,9,,
57027_4,21.186,27.927,34.668,41.409,48.15,48172.149,0.44,12.28366019,11.16103322,10.56050652,10.15529027,9.882367733,5.32E-06,-0.000844138,0.051318688,-1.471469178,27.37881957,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.8581,-117.8616,CA,9,,
57029_ES1,173.34,176.46975,179.5995,182.72925,185.859,417599.172,0.932642487,10.64355716,10.57509185,10.48214293,10.42797251,10.36774265,-4.69E-05,0.033774255,-9.109811734,1091.752404,-49039.02455,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.1706,-81.4161,NC,4,,
57029_ES2,176.229,179.118,182.007,184.896,187.785,426981.681,0.938461538,10.77034266,10.58068918,10.54152687,10.52039861,10.42920396,2.65E-05,-0.02007774,5.690395371,-715.9244521,33750.09259,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.1706,-81.4161,NC,4,,
57029_ES3,172.377,175.7475,179.118,182.4885,185.859,472890.78,0.92746114,10.63309943,10.63893742,10.5474436,10.50308519,10.49991841,-4.86E-05,0.035094351,-9.507419625,1144.321677,-51619.43692,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.1706,-81.4161,NC,4,,
57029_ES4,172.377,175.98825,179.5995,183.21075,186.822,298281.546,0.922680412,10.74013129,10.75252804,10.59832668,10.50604702,10.54574456,-3.88E-05,0.028418745,-7.79543826,949.6820317,-43343.19182,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.1706,-81.4161,NC,4,,
57073_BLR1,,,,,1,,,,,,,,,,,,,Other boiler,Pipeline Natural Gas,Boiler (Natural Gas),35.5561,-115.4686,CA,9,,
57074_BLR1,,,,,1,,,,,,,,,,,,,Other boiler,Pipeline Natural Gas,Boiler (Natural Gas),35.5356,-115.4515,CA,9,,
57075_BLR1,,,,,1,,,,,,,,,,,,,Other boiler,Pipeline Natural Gas,Boiler (Natural Gas),35.5808,-115.4825,CA,9,,
57241_BFB1,74.925,81.16875,87.4125,93.65625,99.9,360457.7,0.75,14.82319566,15.29466633,15.2391075,14.94576328,14.81788196,3.13E-06,-0.00085577,0.077950077,-2.398548708,18.38808064,Bubbling fluidized bed boiler,Wood,Boiler (Wood),29.7675,-82.3964,FL,4,,
57267_1,115.56,135.783,156.006,176.229,196.452,40897.647,0.588235294,12.20154043,11.73785703,11.33582106,11.09371446,10.78692468,-8.04E-08,4.89E-05,-0.010922135,1.042046865,-23.5151425,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.0171,-121.7651,CA,9,,
57267_2,114.597,134.57925,154.5615,174.54375,194.526,37657.152,0.589108911,12.23696739,11.86004087,11.45216561,11.19672912,10.84371028,-1.13E-07,6.93E-05,-0.015676572,1.533725358,-42.45704539,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.0171,-121.7651,CA,9,,
57267_3,113.634,133.857,154.08,174.303,194.526,23296.896,0.584158416,12.33477615,11.81233261,11.43386686,11.16012639,10.8552124,-2.41E-08,1.31E-05,-0.002475895,0.16869634,9.966320079,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.0171,-121.7651,CA,9,,
57267_4,115.56,135.783,156.006,176.229,196.452,47920.806,0.588235294,12.13999491,11.66487574,11.28504562,11.0445878,10.67891178,-7.69E-08,4.58E-05,-0.009987287,0.928231472,-18.66411254,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.0171,-121.7651,CA,9,,
57480_HGS1,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),47.55,-111.03,MT,8,,
57482_1,45.261,57.05775,68.8545,80.65125,92.448,110972.268,0.489583333,11.31091871,10.39818278,9.864067446,9.498066963,9.323854724,5.04E-07,-0.000148249,0.016824805,-0.90311816,29.35157037,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.9366,-116.5722,CA,9,,
57482_2,44.298,56.57625,68.8545,81.13275,93.411,106100.451,0.474226804,11.19775075,10.31064717,9.725242481,9.35252027,9.082742131,-3.80E-08,1.52E-06,0.001478789,-0.213255922,17.75729102,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.9366,-116.5722,CA,9,,
57482_3,45.261,57.05775,68.8545,80.65125,92.448,117688.23,0.489583333,11.28468939,10.46120399,9.89929015,9.498145737,9.374087678,4.67E-07,-0.000127868,0.013637743,-0.710269698,25.39006764,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.9366,-116.5722,CA,9,,
57482_4,45.261,56.817,68.373,79.929,91.485,70770.87,0.494736842,11.07731636,10.38446045,9.815825413,9.405207961,9.2092202,5.33E-08,-9.70E-06,0.001078339,-0.12263914,15.09444209,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.9366,-116.5722,CA,9,,
57482_5,45.261,57.2985,69.336,81.3735,93.411,55401.39,0.484536082,11.04513762,10.22265067,9.666155245,9.291218248,9.074263891,1.21E-07,-3.87E-05,0.005165934,-0.357838816,19.73581483,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.9366,-116.5722,CA,9,,
57482_6,45.261,57.2985,69.336,81.3735,93.411,87727.374,0.484536082,11.1472689,10.32725402,9.781557975,9.408045904,9.245684993,2.80E-07,-8.07E-05,0.009258232,-0.531380975,22.53738822,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.9366,-116.5722,CA,9,,
57482_7,46.224,57.78,69.336,80.892,92.448,94252.662,0.5,11.12541694,10.40221516,9.818214798,9.438710216,9.262295895,-1.56E-07,4.67E-05,-0.004426391,0.106333903,11.76985451,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.9366,-116.5722,CA,9,,
57482_8,47.187,58.98375,70.7805,82.57725,94.374,92822.607,0.5,10.89036241,10.07011159,9.597788765,9.242553247,9.023084711,5.37E-07,-0.000162761,0.018769831,-1.005874113,31.00067286,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.9366,-116.5722,CA,9,,
57483_GT-1,24.075,30.3345,36.594,42.8535,49.113,31499.73,0.490196078,10.8620465,10.30633764,9.964982339,9.771962145,9.56949352,-2.49E-06,0.000288523,-0.009672695,-0.002683691,13.34365519,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.7965,-121.6049,CA,9,,
57483_GT-2,24.075,30.09375,36.1125,42.13125,48.15,31572.918,0.5,10.87827949,10.41979291,10.0339498,9.8355633,9.651198497,-9.15E-06,0.001299643,-0.066267447,1.37790107,1.053713758,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.7965,-121.6049,CA,9,,
57483_GT-3,25.038,31.05675,37.0755,43.09425,49.113,31065.417,0.509803922,10.67529046,10.18592974,9.85838606,9.686604129,9.541827684,-3.90E-06,0.000526249,-0.024109838,0.372226394,9.740913194,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.7965,-121.6049,CA,9,,
57483_GT-4,24.075,30.09375,36.1125,42.13125,48.15,30961.413,0.5,11.0070819,10.55756542,10.1371143,9.884146813,9.686347587,-7.96E-06,0.001159966,-0.060774236,1.294651548,1.551758553,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.7965,-121.6049,CA,9,,
57515_GT1,49.113,61.632,74.151,86.67,99.189,167769.045,0.495145631,10.43817526,9.685751522,9.217708709,8.891045815,8.738672409,2.98E-07,-9.32E-05,0.011288798,-0.654737317,24.66750499,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.0078,-117.9425,CA,9,,
57515_GT2,49.113,61.632,74.151,86.67,99.189,164689.371,0.495145631,10.51487727,9.761326268,9.27175566,8.934679783,8.729446614,1.54E-07,-5.13E-05,0.006794073,-0.444564543,21.14331367,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.0078,-117.9425,CA,9,,
57515_GT3,49.113,61.39125,73.6695,85.94775,98.226,166432.401,0.5,10.47216254,9.74368094,9.251398258,8.912209406,8.714776904,1.32E-07,-4.30E-05,0.005712093,-0.384758572,19.92204646,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.0078,-117.9425,CA,9,,
57515_GT4,46.224,58.743,71.262,83.781,96.3,139040.829,0.48,10.82998314,9.966260726,9.444481831,9.076229261,8.918098367,4.16E-07,-0.000124071,0.014285458,-0.78212474,26.81619745,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.0078,-117.9425,CA,9,,
57515_GT5,47.187,59.706,72.225,84.744,97.263,148114.215,0.485148515,10.69644605,9.945148478,9.406442974,9.058122838,8.814524811,-1.08E-07,2.65E-05,-0.001752135,-0.03435896,13.96671903,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.0078,-117.9425,CA,9,,
57703_CT03,16.371,21.6675,26.964,32.2605,37.557,7714.593,0.435897436,12.58033212,11.0652055,10.46527952,9.87369143,9.622647029,6.56E-05,-0.00739805,0.310565524,-5.859674047,53.02182393,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.1152,-104.7559,WY,8,,
57865_1,67.41,97.7445,128.079,158.4135,188.748,73419.12,0.357142857,14.37875609,11.87154473,10.65154106,9.984477783,9.807595518,3.30E-08,-1.93E-05,0.004436695,-0.492896003,32.6762605,"Combustion turbine (Started May 21, 2015)",Pipeline Natural Gas,Combustion turbine (Natural Gas),33.8657,-101.8437,TX,6,,
57881_CT1,24.075,29.61225,35.1495,40.68675,46.224,166182.021,0.520833333,11.30787282,10.54289649,10.12232433,9.84788775,9.170686671,-1.55E-05,0.001818217,-0.073668601,1.087647862,7.670775995,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),48.2325,-103.9528,ND,8,,
57881_CT2,24.075,29.13075,34.1865,39.24225,44.298,128325.528,0.543478261,11.63260088,10.95148185,10.51002234,10.17990668,9.178587922,-4.17E-05,0.005118108,-0.229090378,4.325540556,-17.12421317,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),48.2325,-103.9528,ND,8,,
57881_CT3,24.075,,,,46.224,,0.520833333,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),48.2325,-103.9528,ND,8,,
57943_CT1,24.075,28.89,33.705,38.52,43.335,262500.318,0.555555556,11.58971731,10.77300418,10.31074529,9.885937064,9.413797944,1.80E-05,-0.002726886,0.153418687,-3.890752011,48.34076472,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),47.7966,-103.5783,ND,8,,
57943_CT2,24.075,28.89,33.705,38.52,43.335,351455.517,0.555555556,11.61387553,10.78169375,10.28885991,9.918120731,9.674225943,1.72E-05,-0.002478787,0.135575583,-3.412996293,44.0090754,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),47.7966,-103.5783,ND,8,,
57943_CT3,24.075,28.89,33.705,38.52,43.335,349974.423,0.555555556,11.73165488,10.80878627,10.33267251,9.958113026,9.643071123,2.35E-05,-0.003457439,0.191059572,-4.777077149,56.3508129,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),47.7966,-103.5783,ND,8,,
58054_ST01,46.25,52.2625,58.275,64.2875,70.3,323719.475,0.657894737,18.49906034,17.27348194,14.94507139,13.87920468,13.80456128,-8.41E-05,0.020399016,-1.832807744,72.02682288,-1025.700677,Bubbling fluidized bed boiler,Wood,Boiler (Wood),44.4719,-71.1753,NH,1,,
58122_GEN1,15.408,23.112,30.816,38.52,46.224,23590.611,0.333333333,14.40475007,12.1333916,10.97406492,10.43626759,9.68089201,-4.12E-06,0.000265946,0.00438875,-0.641233864,22.50254658,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.7872,-119.262,CA,9,,
58124_1,,,,,1,,,,,,,,,,,,,Circulating fluidized bed boiler,Wood,Boiler (Wood),44.8878,-89.6298,WI,5,,
581_TRBINE,,,,,15.408,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),41.5269,-72.0631,CT,1,,
58325_1,57.78,66.447,75.114,83.781,92.448,53570.727,0.625,14.46009932,13.74632564,13.26681222,12.87540573,12.45232697,1.95E-07,-9.26E-05,0.014835399,-1.03990948,40.70088189,"Combustion turbine (Started Apr 18, 2015)",Pipeline Natural Gas,Combustion turbine (Natural Gas),36.8138,-97.1252,OK,6,,
58471_CT-1,74.151,92.448,110.745,129.042,147.339,119200.14,0.503267974,14.2942732,13.05789361,12.20272366,11.63994783,11.35277972,2.68E-08,-1.33E-05,0.002875538,-0.331346527,27.66564957,"Combustion turbine (Started Jul 30, 2015)",Natural Gas,Combustion turbine (Natural Gas),32.0694,-102.5856,TX,6,,
58471_CT-2,74.151,92.68875,111.2265,129.76425,148.302,97602.939,0.5,14.88536371,13.45914327,12.47686834,11.90753844,11.5878957,-4.67E-08,1.82E-05,-0.001998981,-0.015669139,21.02069923,"Combustion turbine (Started Aug 14, 2015)",Natural Gas,Combustion turbine (Natural Gas),32.0694,-102.5856,TX,6,,
58562_GT-1,21.186,38.76075,56.3355,73.91025,91.485,416571.651,0.231578947,14.0304366,11.17640941,9.877637664,9.194403867,8.925435438,3.23E-07,-9.02E-05,0.009998497,-0.549444589,21.97586449,"Combustion turbine (Started Feb 20, 2015)",Pipeline Natural Gas,Combustion turbine (Natural Gas),31.8239,-106.2119,TX,6,,
58562_GT-2,22.149,39.483,56.817,74.151,91.485,380076.84,0.242105263,14.07896972,11.28571609,10.0266602,9.306522198,9.01854753,4.10E-07,-0.00011083,0.011721843,-0.611316765,22.9741064,"Combustion turbine (Started Mar 03, 2015)",Pipeline Natural Gas,Combustion turbine (Natural Gas),31.8239,-106.2119,TX,6,,
589_1,18.5,27.05625,35.6125,44.16875,52.725,595524.25,0.350877193,17.8697483,15.972701,15.18547175,14.85330382,14.53027118,1.62E-06,-0.000377696,0.030987256,-1.118024981,30.14908449,Other boiler,Wood,Boiler (Wood),44.4917,-73.2081,VT,1,NPCC,
591_11,,,,,22.149,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),39.7302,-75.5371,DE,3,,
591_14,,,,,22.149,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),39.7302,-75.5371,DE,3,,
592_10,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),39.5959,-75.6324,DE,3,MAAC,
593_10,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),39.7372,-75.5033,DE,3,MAAC,
593_3,25.038,39.9645,54.891,69.8175,84.744,130487.463,0.295454545,13.39469548,11.93516867,11.70934096,11.70438021,11.36307726,3.82E-07,-0.000123312,0.013802797,-0.652643408,22.86783376,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),39.7372,-75.5033,DE,3,MAAC,
593_4,49.113,80.16975,111.2265,142.28325,173.34,439544.979,0.283333333,10.78331371,9.913874446,9.609827019,9.742149187,9.351964696,-3.72E-08,1.35E-05,-0.001486952,0.034107751,11.3106646,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),39.7372,-75.5033,DE,3,MAAC,
593_5,66.447,149.98725,233.5275,317.06775,400.608,454345.326,0.165865385,12.94755218,10.68717847,10.14939241,9.775209913,10.21375587,1.89E-09,-1.89E-06,0.00070774,-0.12137222,18.40655057,Dry bottom wall-fired boiler,Residual Oil,Boiler (Diesel Oil),39.7372,-75.5033,DE,3,MAAC,
594_10,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),38.5857,-75.2341,DE,3,,
594_4,95.275,171.81875,248.3625,324.90625,401.45,1124475.325,0.237327189,13.27380935,10.514885,9.618240844,9.37110307,9.150407331,7.16E-10,-1.05E-06,0.000570327,-0.137913433,22.08751075,Dry bottom turbo-fired boiler,Coal,Boiler (Coal),38.5857,-75.2341,DE,3,,
597_10,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),39.7283,-75.6289,DE,3,,
599_1,,,,,18.297,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),39.1748,-75.5455,DE,3,MAAC,
599_2,,,,,19.26,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),39.1748,-75.5455,DE,3,MAAC,
599_3,26.964,44.298,61.632,78.966,96.3,41162.472,0.28,12.94308375,11.25186088,10.99725382,10.87732175,11.07972528,6.87E-07,-0.000187313,0.018982476,-0.854562114,25.4928905,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),39.1748,-75.5455,DE,3,MAAC,
59_1,52.725,64.2875,75.85,87.4125,98.975,1030861.625,0.53271028,11.67653172,11.82344634,11.83290257,11.84971631,12.12692574,2.52E-07,-5.51E-05,0.00382214,-0.070980777,10.91961902,Tangentially-fired,Coal,Boiler (Coal),40.8538,-98.3481,NE,7,MAPP,
6002_1,276.575,376.0125,475.45,574.8875,674.325,9102409.775,0.410150892,13.99470958,12.42656264,11.81630156,11.55798388,11.30157039,1.09E-10,-2.88E-07,0.000280207,-0.121296963,31.57235683,Dry bottom wall-fired boiler,Coal,Boiler (Coal),33.6319,-87.0597,AL,4,SERC,
6002_2,277.5,377.16875,476.8375,576.50625,676.175,7095126.475,0.410396717,12.34084914,11.39446529,11.23115973,11.20540872,11.36203331,2.91E-10,-6.07E-07,0.000474013,-0.165187627,32.91097803,Dry bottom wall-fired boiler,Coal,Boiler (Coal),33.6319,-87.0597,AL,4,SERC,
6002_3,277.5,376.70625,475.9125,575.11875,674.325,7388090.625,0.411522634,12.11215043,11.31871874,10.93740463,10.6990114,10.76387666,1.85E-10,-3.61E-07,0.000269801,-0.094190942,24.09295275,Dry bottom wall-fired boiler,Coal,Boiler (Coal),33.6319,-87.0597,AL,4,SERC,
6002_4,276.575,376.0125,475.45,574.8875,674.325,8712055.15,0.410150892,13.07650726,12.39063241,12.09504112,11.79957415,11.7150481,2.56E-10,-5.02E-07,0.000366536,-0.120835916,27.58698052,Dry bottom wall-fired boiler,Coal,Boiler (Coal),33.6319,-87.0597,AL,4,SERC,
6004_1,315.425,400.75625,486.0875,571.41875,656.75,6834237.625,0.48028169,10.24239916,9.827588729,9.589054924,9.445610194,9.188195156,-1.00E-10,1.56E-07,-7.84E-05,0.009559459,11.11561431,Dry bottom wall-fired boiler,Coal,Boiler (Coal),39.3668,-81.2944,WV,3,,
6004_2,314.5,400.29375,486.0875,571.88125,657.675,6730431.35,0.478199719,10.18553885,9.801356733,9.568445232,9.482363356,9.232469833,-2.35E-10,4.16E-07,-0.00026151,0.065779225,4.718004928,Dry bottom wall-fired boiler,Coal,Boiler (Coal),39.3668,-81.2944,WV,3,,
6009_1,201.65,348.03125,494.4125,640.79375,787.175,5185418.65,0.256169213,13.03222325,11.70139724,11.34269998,11.20893545,11.24083876,6.24E-11,-1.45E-07,0.000127255,-0.050982883,19.22322784,Tangentially-fired,Coal,Boiler (Coal),34.4236,-92.1392,AR,6,SPP,
6009_2,201.65,349.41875,497.1875,644.95625,792.725,5841765.35,0.254375729,12.27532341,11.18939628,11.49041433,11.22985061,11.07240115,2.28E-10,-4.87E-07,0.000370319,-0.118250459,24.68062793,Tangentially-fired,Coal,Boiler (Coal),34.4236,-92.1392,AR,6,SPP,
6013_01,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),34.1775,-118.3147,CA,9,WECC,
6013_02,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),34.1775,-118.3147,CA,9,WECC,
6016_1,227.55,277.26875,326.9875,376.70625,426.425,3180554.225,0.53362256,11.19730391,10.39779815,10.53135667,10.58205821,10.00761073,3.23E-09,-5.28E-06,0.003083539,-0.769899608,80.28515815,Dry bottom wall-fired boiler,Coal,Boiler (Coal),40.4663,-89.9841,IL,5,MAIN,
6017_1,194.25,293.6875,393.125,492.5625,592,4472014.25,0.328125,12.46136902,11.26143453,10.48975347,10.18137139,10.08228314,-1.23E-10,1.75E-07,-6.77E-05,-0.003292027,14.54680235,Tangentially-fired,Coal,Boiler (Coal),38.9361,-88.2778,IL,5,MAIN,
