unit,load_min,load_2,load_3,load_4,load_max,load_total,min_gen_perc,heat_rate(load_min),heat_rate(load_2),heat_rate(load_3),heat_rate(load_4),heat_rate(load_max),a4,a3,a2,a1,a0,unit_type,fuel_type,group_type,lat,lon,state,EPA,NERC,CC_Cluster
6017_2,181.3,284.20625,387.1125,490.01875,592.925,3306372.725,0.305772231,10.46383903,9.643630384,9.994205442,10.38873823,10.98005209,4.75E-10,-8.11E-07,0.000511042,-0.137112187,22.84201696,Tangentially-fired,Coal,Boiler (Coal),38.9361,-88.2778,IL,5,MAIN,
6018_2,222.925,318.6625,414.4,510.1375,605.875,7479259.55,0.367938931,12.80567892,12.2617591,11.70462261,11.29280257,10.89351119,-1.44E-10,2.42E-07,-0.000142663,0.029638317,10.96473044,Dry bottom wall-fired boiler,Coal,Boiler (Coal),38.9031,-84.8511,KY,4,ECAR,
6019_1,632.7,810.99375,989.2875,1167.58125,1345.875,11155788.6,0.470103093,9.757313669,9.49737554,9.304032039,9.239042824,9.276817498,-3.60E-12,1.48E-08,-2.06E-05,0.010547769,8.160630672,Dry bottom wall-fired boiler,Coal,Boiler (Coal),38.8689,-84.2286,OH,5,ECAR,
6019_A,,,,,1,,,,,,,,,,,,,Other boiler,Pipeline Natural Gas,Boiler (Natural Gas),38.8689,-84.2286,OH,5,ECAR,
6019_B,,,,,1,,,,,,,,,,,,,Other boiler,Pipeline Natural Gas,Boiler (Natural Gas),38.8689,-84.2286,OH,5,ECAR,
6021_C1,215.525,268.48125,321.4375,374.39375,427.35,5293332.85,0.504329004,11.20392078,10.83373345,10.70483826,10.66524537,10.63049666,3.58E-10,-5.93E-07,0.000364668,-0.099466643,20.86406176,Dry bottom wall-fired boiler,Coal,Boiler (Coal),40.4627,-107.5912,CO,8,WECC,
6021_C2,231.25,280.275,329.3,378.325,427.35,5352037.05,0.541125541,11.19750424,10.92542747,10.77358705,10.69539452,10.76561975,8.75E-10,-1.13E-06,0.000563065,-0.129647619,22.57679006,Dry bottom wall-fired boiler,Coal,Boiler (Coal),40.4627,-107.5912,CO,8,WECC,
6021_C3,215.525,271.71875,327.9125,384.10625,440.3,5182482.7,0.489495798,10.491017,10.27077208,10.07722273,10.03807287,10.13714923,-6.01E-10,8.41E-07,-0.000413059,0.082175141,4.845304161,Dry bottom wall-fired boiler,Coal,Boiler (Coal),40.4627,-107.5912,CO,8,WECC,
602_1,245.125,345.95,446.775,547.6,648.425,4473480.375,0.378031384,11.82281603,11.05289623,11.19776816,11.00130031,10.76190368,6.27E-10,-1.20E-06,0.000831874,-0.248983969,38.25274486,Dry bottom wall-fired boiler,Coal,Boiler (Coal),39.1792,-76.5383,MD,3,MAAC,
602_2,236.8,339.24375,441.6875,544.13125,646.575,4862170,0.366237482,11.57587801,10.85969073,10.47512886,10.49991421,10.55944597,-1.71E-10,2.79E-07,-0.000148508,0.02518281,10.76932391,Dry bottom wall-fired boiler,Coal,Boiler (Coal),39.1792,-76.5383,MD,3,MAAC,
6030_1,208.125,296.69375,385.2625,473.83125,562.4,8637956.175,0.370065789,11.06214265,10.88417862,10.43845915,10.67291321,10.37641117,-1.46E-09,2.22E-06,-0.001210645,0.277152203,-11.46271511,Tangentially-fired,Coal,Boiler (Coal),47.3761,-101.1567,ND,8,MAPP,
6030_2,204.425,294.6125,384.8,474.9875,565.175,7970891.5,0.361702128,11.04946893,10.61810948,10.32857243,10.44734662,10.25390363,-6.22E-10,9.05E-07,-0.000462569,0.095027799,4.306361338,Tangentially-fired,Coal,Boiler (Coal),47.3761,-101.1567,ND,8,MAPP,
6031_2,268.25,355.2,442.15,529.1,616.05,6073334.475,0.435435435,11.06351992,10.39539153,10.14688472,9.998041044,10.27490673,4.71E-10,-8.32E-07,0.000554386,-0.167341104,29.68359111,Dry bottom wall-fired boiler,Coal,Boiler (Coal),38.6903,-83.4803,OH,5,ECAR,
6034_1,305.25,378.325,451.4,524.475,597.55,6675377.2,0.510835913,10.9104361,10.75837763,10.5647957,10.47590843,10.41399195,-3.27E-10,6.05E-07,-0.000408317,0.116893945,-1.105505213,Dry bottom wall-fired boiler,Coal,Boiler (Coal),42.7748,-82.4945,MI,5,ECAR,
6034_2,303.4,377.4,451.4,525.4,599.4,6771975.875,0.50617284,11.31683309,10.99202175,10.8319971,10.76236442,10.70147072,-1.01E-11,-1.39E-08,3.94E-05,-0.024783208,15.67904191,Dry bottom wall-fired boiler,Coal,Boiler (Coal),42.7748,-82.4945,MI,5,ECAR,
6034_CTG121,51.039,59.94675,68.8545,77.76225,86.67,137000.232,0.588888889,12.78335971,12.23507053,11.46755576,11.15430482,11.11322499,-5.66E-06,0.001617383,-0.169718115,7.695940462,-114.5149703,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),42.7748,-82.4945,MI,5,ECAR,
6034_CTG122,50.076,58.98375,67.8915,76.79925,85.707,149664.645,0.584269663,12.81043387,12.20671207,11.43405763,11.29921597,10.94760747,-1.10E-05,0.002980064,-0.298015719,12.96921825,-194.4057085,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),42.7748,-82.4945,MI,5,ECAR,
6034_CTG131,50.076,58.50225,66.9285,75.35475,83.781,113519.403,0.597701149,12.67095743,12.1886241,11.38269211,11.15623213,11.01465557,-1.16E-05,0.003149497,-0.316997829,13.89634527,-211.1427056,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),42.7748,-82.4945,MI,5,ECAR,
6035_1,85.707,260.01,434.313,608.616,782.919,463238.631,0.109471095,14.88399066,10.91417756,10.29584043,9.968826146,10.10750411,1.46E-10,-2.99E-07,0.000224775,-0.075187461,19.8573601,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),43.1056,-82.6964,MI,5,ECAR,
6035_CTG111,49.113,58.2615,67.41,76.5585,85.707,72051.66,0.573033708,13.14111441,12.22361828,11.71586983,11.30441178,11.09758636,2.51E-06,-0.000698842,0.073285938,-3.476110485,75.28189888,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),43.1056,-82.6964,MI,5,ECAR,
6035_CTG112,50.076,59.706,69.336,78.966,88.596,83696.256,0.565217391,12.88381913,11.93477407,11.4475655,11.0469818,10.92448685,2.75E-06,-0.000778588,0.082971956,-3.981869227,84.72311028,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),43.1056,-82.6964,MI,5,ECAR,
6035_CTG121,52.965,61.1505,69.336,77.5215,85.707,76133.817,0.617977528,12.58509484,11.89439887,11.4962242,11.1596958,11.00683415,3.28E-06,-0.000924931,0.098157283,-4.682747768,96.89969679,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),43.1056,-82.6964,MI,5,ECAR,
6041_1,152.625,190.55,228.475,266.4,304.325,2481005.4,0.501519757,9.533324971,9.724238237,10.25867196,10.34766881,10.02434757,1.66E-08,-1.63E-05,0.005798736,-0.879213969,57.56501244,Dry bottom wall-fired boiler,Coal,Boiler (Coal),38.7,-83.8175,KY,4,ECAR,
6041_2,269.175,329.99375,390.8125,451.63125,512.45,5911437.275,0.525270758,10.8343862,10.57547956,10.55806915,10.3003261,10.24578879,2.82E-09,-4.42E-06,0.002556223,-0.648018643,71.4538648,Tangentially-fired,Coal,Boiler (Coal),38.7,-83.8175,KY,4,ECAR,
6041_3,152.625,184.5375,216.45,248.3625,280.275,3031268.475,0.544554455,10.30945481,9.460847478,9.478415382,9.330581772,9.375472854,5.58E-08,-5.01E-05,0.016677241,-2.447864772,143.1279478,Circulating fluidized bed boiler,Coal,Boiler (Coal),38.7,-83.8175,KY,4,ECAR,
6041_4,172.975,199.3375,225.7,252.0625,278.425,3580690.725,0.621262458,9.582591257,9.302834241,9.142454379,9.145286837,9.215086145,-1.21E-08,1.07E-05,-0.003406243,0.459696653,-12.42829738,Circulating fluidized bed boiler,Coal,Boiler (Coal),38.7,-83.8175,KY,4,ECAR,
6042_PMT1,169.488,318.03075,466.5735,615.11625,763.659,1897632.909,0.221941992,11.94720893,10.84952761,10.39972087,10.01402931,9.892223199,6.71E-11,-1.35E-07,0.000101224,-0.036191141,15.77490591,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),27.6058,-82.3456,FL,4,,
6042_PMT2,88.596,257.36175,426.1275,594.89325,763.659,1440112.572,0.116015132,16.61673461,11.00426528,10.76749357,9.804904106,11.11115297,4.67E-10,-8.50E-07,0.000551835,-0.153767788,26.47092486,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),27.6058,-82.3456,FL,4,,
6043_PMR1,108.819,265.788,422.757,579.726,736.695,1519528.293,0.147712418,15.51161109,10.69371759,10.44536766,9.593790672,10.80006899,5.38E-10,-9.63E-07,0.000619704,-0.172131046,28.07039989,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),27.0536,-80.5628,FL,4,SERC,
6043_PMR2,124.227,284.80725,445.3875,605.96775,766.548,1523546.892,0.162060302,14.11086905,11.06750287,10.69614576,10.00552162,10.08759485,2.56E-10,-4.94E-07,0.000342831,-0.104104087,22.63898413,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),27.0536,-80.5628,FL,4,SERC,
6046_**10,,,,,67.41,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),28.9047,-81.3319,FL,4,FRCC,
6046_**7,39.483,49.113,58.743,68.373,78.003,66129.21,0.50617284,15.38135735,14.38969256,13.80889397,13.41873085,12.94908949,-2.42E-07,1.10E-05,0.004109853,-0.447268963,26.54228792,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),28.9047,-81.3319,FL,4,FRCC,
6046_**8,40.446,49.113,57.78,66.447,75.114,73416.231,0.538461538,15.61760624,14.69312048,14.1586529,13.78937514,13.29661994,-4.71E-07,4.32E-05,0.003085324,-0.472918225,28.09964193,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),28.9047,-81.3319,FL,4,FRCC,
6046_**9,40.446,48.87225,57.2985,65.72475,74.151,69838.686,0.545454545,15.55131226,14.63152103,14.06577671,13.70282921,13.35727599,-2.82E-07,1.78E-05,0.003948191,-0.467182357,27.56560627,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),28.9047,-81.3319,FL,4,FRCC,
6046_P1,,,,,49.113,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),28.9047,-81.3319,FL,4,FRCC,
6046_P2,,,,,47.187,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),28.9047,-81.3319,FL,4,FRCC,
6046_P3,,,,,47.187,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),28.9047,-81.3319,FL,4,FRCC,
6046_P4,,,,,50.076,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),28.9047,-81.3319,FL,4,FRCC,
6046_P5,,,,,45.261,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),28.9047,-81.3319,FL,4,FRCC,
6046_P6,,,,,48.15,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),28.9047,-81.3319,FL,4,FRCC,
6052_1,396.825,510.1375,623.45,736.7625,850.075,4440851,0.466811752,11.20781423,10.80576329,10.66378993,10.54144391,10.36749843,4.28E-11,-1.25E-07,0.00013335,-0.063479714,22.11941706,Tangentially-fired,Coal,Boiler (Coal),33.4124,-85.0345,GA,4,SERC,
6052_2,397.75,502.04375,606.3375,710.63125,814.925,4036628.775,0.488081725,11.06630156,11.01821069,10.88496392,10.73163714,10.48227473,-4.97E-11,1.20E-07,-0.000108489,0.042504405,5.036955467,Tangentially-fired,Coal,Boiler (Coal),33.4124,-85.0345,GA,4,SERC,
6052_5A,,,,,44.298,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),33.4124,-85.0345,GA,4,SERC,
6055_2B1,166.5,268.48125,370.4625,472.44375,574.425,3803378.925,0.289855072,14.46457607,12.6295928,11.51221461,11.48402207,10.70005718,-8.54E-10,1.15E-06,-0.000513207,0.076197414,11.35526168,Dry bottom wall-fired boiler,Coal,Boiler (Coal),30.7261,-91.3669,LA,6,SPP,
6055_2B2,109.15,219.91875,330.6875,441.45625,552.225,3803068.125,0.197654941,15.46345347,12.74790165,11.78536945,11.42418329,11.10267522,1.63E-10,-3.21E-07,0.000233864,-0.077652897,21.54738927,Dry bottom wall-fired boiler,"Coal, Pipeline Natural Gas",Boiler (Coal),30.7261,-91.3669,LA,6,SPP,
6055_2B3,182.225,277.5,372.775,468.05,563.325,3932307.275,0.323481117,12.58510933,11.2344861,10.78880213,11.0067516,10.39060148,-6.35E-10,7.80E-07,-0.000300013,0.030563502,12.95994776,Dry bottom wall-fired boiler,Coal,Boiler (Coal),30.7261,-91.3669,LA,6,SPP,
6058_CT1,,,,,37.557,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),44.0322,-92.4908,MN,5,,
6058_CT2,20.223,21.186,22.149,23.112,24.075,25305.714,0.84,10.68461653,10.6007852,10.38151113,10.27632773,10.14044652,-0.019104448,1.70235166,-56.80357738,841.0391965,-4650.830177,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),44.0322,-92.4908,MN,5,,
6058_CT3,19.26,20.46375,21.6675,22.87125,24.075,24627.762,0.8,10.9044982,10.5605113,10.39404191,10.30560678,9.973403214,-0.004411852,0.36224789,-11.08602536,149.648917,-739.9811043,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),44.0322,-92.4908,MN,5,,
6061_1,53.65,89.03125,124.4125,159.79375,195.175,278547.1,0.274881517,13.10960682,12.12020953,11.85788618,11.72986637,11.69654161,1.47E-08,-8.51E-06,0.001845239,-0.181334641,18.71916738,Dry bottom turbo-fired boiler,Coal,Boiler (Coal),31.2194,-89.3933,MS,4,SERC,
6061_2,49.025,85.33125,121.6375,157.94375,194.25,353212.175,0.252380952,12.30598634,11.70630403,11.43516367,11.26123232,11.42236398,1.13E-08,-5.46E-06,0.001016737,-0.092000209,14.95132962,Dry bottom turbo-fired boiler,Coal,Boiler (Coal),31.2194,-89.3933,MS,4,SERC,
6063_1,,,,,59.706,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),42.4407,-92.4205,IA,7,,
6063_2,,,,,68.373,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),42.4407,-92.4205,IA,7,,
6063_3,,,,,78.003,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),42.4407,-92.4205,IA,7,,
6064_CT4,,,,,72.225,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.1714,-94.6958,KS,7,SPP,
6064_N1,135.05,157.01875,178.9875,200.95625,222.925,1643256.95,0.605809129,12.60050424,12.3881727,12.01503363,11.85922308,11.92417663,-6.70E-08,5.10E-05,-0.014236784,1.719943568,-63.31115633,Dry bottom wall-fired boiler,Coal,Boiler (Coal),39.1714,-94.6958,KS,7,SPP,
6065_1,417.175,484.00625,550.8375,617.66875,684.5,8383074.275,0.609459459,11.24281696,11.12395997,10.96062182,10.77798138,10.90076459,6.26E-10,-1.28E-06,0.000972645,-0.326924883,52.39739181,Dry bottom wall-fired boiler,Coal,Boiler (Coal),39.4472,-94.98,MO,7,SPP,
6065_2,596.625,662.7625,728.9,795.0375,861.175,10039845.48,0.692803437,9.576324017,9.540007328,9.442481901,9.54580814,9.300515107,-1.77E-09,5.07E-06,-0.005421927,2.561289325,-441.3425645,Dry bottom wall-fired boiler,Coal,Boiler (Coal),39.4472,-94.98,MO,7,SPP,
6068_1,260.85,376.70625,492.5625,608.41875,724.275,8039972.35,0.360153257,11.16285479,10.98061121,10.98159393,10.9120872,11.09223189,1.33E-10,-2.58E-07,0.000183525,-0.056850409,17.46811915,Tangentially-fired,Coal,Boiler (Coal),39.2825,-96.1153,KS,7,,
6068_2,242.35,358.9,475.45,592,708.55,5234624.025,0.342036554,11.34042798,10.99630603,11.15775251,11.59638664,11.23355998,-1.92E-10,2.96E-07,-0.00014947,0.027213044,9.968397113,Tangentially-fired,Coal,Boiler (Coal),39.2825,-96.1153,KS,7,,
6068_3,249.75,367.91875,486.0875,604.25625,722.425,6882313.575,0.345710627,11.8948001,11.36505859,11.18363439,11.1718294,11.16710972,3.45E-12,-2.39E-08,3.61E-05,-0.020236921,15.05984838,Tangentially-fired,Coal,Boiler (Coal),39.2825,-96.1153,KS,7,,
6071_1,402.375,428.275,454.175,480.075,505.975,6080055.525,0.795246801,9.883032684,9.715784273,9.766031284,9.743282831,9.557865789,1.86E-08,-3.56E-05,0.025431458,-8.034095085,957.1988973,Tangentially-fired,Coal,Boiler (Coal),38.5847,-85.4117,KY,4,ECAR,
6071_10,88.596,109.782,130.968,152.154,173.34,197220.474,0.511111111,13.35066188,12.16700231,11.39875523,10.81530411,10.39665867,4.36E-08,-2.50E-05,0.005532375,-0.584160854,36.39319629,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.5847,-85.4117,KY,4,ECAR,
6071_2,370,465.04375,560.0875,655.13125,750.175,9338178.4,0.493218249,9.896450453,9.624795961,9.527746434,9.486830948,9.282866951,-5.14E-11,8.24E-08,-3.82E-05,0.000867881,11.58649749,Dry bottom wall-fired boiler,Coal,Boiler (Coal),38.5847,-85.4117,KY,4,ECAR,
6071_5,96.3,115.0785,133.857,152.6355,171.414,352458.963,0.561797753,13.05290615,12.11655372,11.48117894,10.98699735,10.54352103,2.32E-08,-1.56E-05,0.003953042,-0.472428798,33.80722295,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.5847,-85.4117,KY,4,ECAR,
6071_6,96.3,115.80075,135.3015,154.80225,174.303,250043.913,0.552486188,13.01717026,11.99896838,11.34771823,10.83612436,10.70468938,1.35E-07,-7.28E-05,0.014876784,-1.392934979,62.61523107,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.5847,-85.4117,KY,4,ECAR,
6071_7,91.485,111.94875,132.4125,152.87625,173.34,364424.238,0.527777778,13.25308953,12.09113795,11.37451253,10.87200337,10.48851177,3.23E-08,-2.03E-05,0.004904737,-0.559804073,36.69616434,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.5847,-85.4117,KY,4,ECAR,
6071_8,92.448,112.91175,133.3755,153.83925,174.303,97568.271,0.53038674,13.1386543,12.04412238,11.32945337,10.79331079,10.40749255,4.11E-08,-2.42E-05,0.005479772,-0.59142244,37.08010899,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.5847,-85.4117,KY,4,ECAR,
6071_9,89.559,110.50425,131.4495,152.39475,173.34,377176.284,0.516666667,13.35410347,12.10633837,11.32694112,10.79200131,10.42400258,3.17E-08,-1.94E-05,0.004628507,-0.529415588,35.5389874,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.5847,-85.4117,KY,4,ECAR,
6073_1,147.075,234.025,320.975,407.925,494.875,1536247.4,0.297196262,12.33946063,11.97396203,11.44432395,10.98483365,10.97744052,1.08E-10,-6.01E-08,-4.86E-06,0.001172287,12.41292823,Tangentially-fired,Coal,Boiler (Coal),30.5335,-88.5574,MS,4,SERC,
6073_2,146.15,232.175,318.2,404.225,490.25,1883939.175,0.298113208,13.01173961,12.18958929,11.3499568,10.71398349,11.13120667,4.78E-10,-4.68E-07,0.000166884,-0.035161616,15.83002162,Tangentially-fired,Coal,Boiler (Coal),30.5335,-88.5574,MS,4,SERC,
6074_1,6.741,,,,51.039,,0.132075472,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.8615,-94.2982,MO,7,,
6074_2,6.741,,,,50.076,,0.134615385,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.8615,-94.2982,MO,7,,
6074_3,6.741,,,,48.15,,0.14,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.8615,-94.2982,MO,7,,
6074_4,6.741,,,,52.002,,0.12962963,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.8615,-94.2982,MO,7,,
6076_1,147.075,188.00625,228.9375,269.86875,310.8,3438934.475,0.473214286,12.30477972,11.93193175,11.65691501,11.43975535,11.36639386,1.87E-09,-1.66E-06,0.000563574,-0.09350836,18.26006432,Tangentially-fired,Coal,Boiler (Coal),45.8831,-106.614,MT,8,WECC,
6076_2,146.15,186.61875,227.0875,267.55625,308.025,3596726.525,0.474474474,12.82900284,12.31924473,11.99502119,11.87263231,11.88586749,-1.28E-09,1.10E-06,-0.000290131,0.015978741,13.83687629,Tangentially-fired,Coal,Boiler (Coal),45.8831,-106.614,MT,8,WECC,
6076_3,238.65,366.7625,494.875,622.9875,751.1,10379271.45,0.31773399,11.64477664,11.19848135,10.87364886,10.66687795,10.80440969,3.55E-11,-6.15E-08,4.21E-05,-0.0159334,13.7702022,Tangentially-fired,Coal,Boiler (Coal),45.8831,-106.614,MT,8,WECC,
6076_4,246.975,371.85,496.725,621.6,746.475,10121950.33,0.330855019,12.60451472,11.80880561,11.18862156,10.830117,10.64606326,-2.97E-11,5.90E-08,-3.51E-05,0.001816908,13.51628841,Tangentially-fired,Coal,Boiler (Coal),45.8831,-106.614,MT,8,WECC,
6077_1,209.975,317.50625,425.0375,532.56875,640.1,8195877.4,0.328034682,10.92597728,10.32538552,10.17503163,10.20451935,10.11172428,-9.89E-12,-2.16E-08,4.61E-05,-0.024585364,14.27454476,Dry bottom wall-fired boiler,Coal,Boiler (Coal),41.0808,-101.1408,NE,7,MAPP,
6077_2,211.825,322.13125,432.4375,542.74375,653.05,7747761.15,0.324362606,10.85094833,10.44335049,10.28606864,10.19799575,10.03706633,1.10E-11,-3.91E-08,4.11E-05,-0.018023275,13.17515051,Dry bottom wall-fired boiler,Coal,Boiler (Coal),41.0808,-101.1408,NE,7,MAPP,
607_CT3,46.224,49.5945,52.965,56.3355,59.706,84197.016,0.774193548,11.20123574,10.69929379,10.48175451,10.16582069,9.978368746,0.000196838,-0.042041434,3.360480025,-119.2220455,1595.515463,Combustion turbine,Natural Gas,Combustion turbine (Natural Gas),48.4553,-122.435,WA,10,,
607_CT4,42.372,46.46475,50.5575,54.65025,58.743,69956.172,0.721311475,11.41358909,10.9255182,10.55883786,10.21513269,9.888408686,1.37E-05,-0.002902445,0.230191225,-8.198389921,122.0744102,Combustion turbine,Natural Gas,Combustion turbine (Natural Gas),48.4553,-122.435,WA,10,,
6081_004,,,,,88.596,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),42.1977,-72.5103,MA,1,NPCC,
6081_005,,,,,88.596,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),42.1977,-72.5103,MA,1,NPCC,
6082_1,157.25,284.4375,411.625,538.8125,666,1161599.275,0.236111111,12.042418,10.31910036,10.03812902,9.780863443,9.770655202,2.61E-10,-4.79E-07,0.000322076,-0.09599947,20.87641867,Dry bottom wall-fired boiler,Coal,Boiler (Coal),43.3561,-78.6039,NY,2,NPCC,
6085_14,259,301.78125,344.5625,387.34375,430.125,1033137.125,0.602150538,11.70015725,11.379477,11.18682344,11.28053382,11.37439793,-5.53E-09,7.49E-06,-0.003709918,0.794544016,-50.38469867,Cyclone boiler,Coal,Boiler (Coal),41.2175,-87.0239,IN,5,ECAR,
6085_15,243.275,292.06875,340.8625,389.65625,438.45,2759770.8,0.554852321,12.7298879,12.32902153,12.26088713,12.26802972,12.34624965,1.86E-09,-2.73E-06,0.00150109,-0.368266728,46.20779216,Dry bottom wall-fired boiler,Coal,Boiler (Coal),41.2175,-87.0239,IN,5,ECAR,
6085_16A,21.186,35.631,50.076,64.521,78.966,15915.501,0.268292683,23.28985408,16.20365307,14.51939162,13.48595506,12.6490198,4.11E-06,-0.000967589,0.084191487,-3.28242506,63.41487482,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.2175,-87.0239,IN,5,ECAR,
6085_16B,21.186,37.31625,53.4465,69.57675,85.707,15263.55,0.247191011,25.4794908,18.23085357,15.47705487,14.1003904,13.57755256,1.60E-06,-0.000413678,0.041191443,-1.9424177,51.75498311,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.2175,-87.0239,IN,5,ECAR,
6085_17,137.825,196.1,254.375,312.65,370.925,2830369.575,0.371571072,12.26686913,11.89984285,11.69919152,11.72088475,11.63224871,-1.40E-09,1.31E-06,-0.000418722,0.049608721,10.4547014,Tangentially-fired,Coal,Boiler (Coal),41.2175,-87.0239,IN,5,ECAR,
6085_18,137.825,194.25,250.675,307.1,363.525,3048492.9,0.37913486,12.25195097,11.86408766,11.68842883,11.62428064,11.59969374,1.18E-10,-1.99E-07,0.000121911,-0.033003179,14.96204843,Tangentially-fired,Coal,Boiler (Coal),41.2175,-87.0239,IN,5,ECAR,
6089_B1,21.275,,,,43.475,,0.489361702,,,,,,,,,,,Tangentially-fired,Coal,Boiler (Coal),47.6788,-104.1569,MT,8,MAPP,
6090_1,231.25,342.7125,454.175,565.6375,677.1,7185497.125,0.341530055,11.61354582,11.04869134,10.87960242,10.74701527,10.78941263,1.34E-10,-2.57E-07,0.000184197,-0.059579356,18.3397192,Tangentially-fired,Coal,Boiler (Coal),45.3792,-93.8958,MN,5,MAPP,
6090_2,230.325,341.325,452.325,563.325,674.325,6397453.55,0.341563786,11.66560039,11.05614031,10.83701489,10.73481878,10.70980941,6.41E-11,-1.35E-07,0.000108577,-0.04024283,16.64503411,Tangentially-fired,Coal,Boiler (Coal),45.3792,-93.8958,MN,5,MAPP,
6090_3,398.675,514.06875,629.4625,744.85625,860.25,9800317.65,0.46344086,10.3532994,10.53782893,10.56056125,10.52967315,10.5989773,1.07E-11,-1.28E-08,-3.49E-06,0.008680665,7.987411362,Dry bottom wall-fired boiler,Coal,Boiler (Coal),45.3792,-93.8958,MN,5,MAPP,
6094_1,417.175,523.31875,629.4625,735.60625,841.75,6972517.725,0.495604396,9.944216714,9.606254019,9.351133656,9.369883836,9.254970791,-1.96E-10,4.80E-07,-0.000424243,0.159050168,-11.44534473,Dry bottom wall-fired boiler,Coal,Boiler (Coal),40.6344,-80.42,PA,3,ECAR,
6094_2,379.25,493.4875,607.725,721.9625,836.2,8489747.125,0.453539823,9.677483559,9.685783546,9.40711662,9.370511052,9.207314437,-2.20E-10,5.43E-07,-0.000490881,0.190857238,-17.16892295,Dry bottom wall-fired boiler,Coal,Boiler (Coal),40.6344,-80.42,PA,3,ECAR,
6094_3,419.95,524.0125,628.075,732.1375,836.2,9476259.625,0.502212389,10.43801788,10.02083199,9.766509854,9.563584243,9.474994606,6.20E-11,-1.59E-07,0.000155136,-0.069957294,22.32570271,Dry bottom wall-fired boiler,Coal,Boiler (Coal),40.6344,-80.42,PA,3,ECAR,
6095_1,203.5,279.35,355.2,431.05,506.9,4771816.925,0.401459854,10.9490845,10.74232399,10.44626994,10.44417283,10.52399146,-7.49E-10,1.10E-06,-0.000572256,0.12334073,1.584580449,Tangentially-fired,Coal,Boiler (Coal),36.4537,-97.0527,OK,6,SPP,
6095_2,185,265.475,345.95,426.425,506.9,3706553.625,0.364963504,11.83232381,11.03596265,10.81409716,10.74120305,11.05045332,6.54E-10,-9.36E-07,0.000509087,-0.126075983,22.89459238,Tangentially-fired,Coal,Boiler (Coal),36.4537,-97.0527,OK,6,SPP,
6096_1,306.175,386.41875,466.6625,546.90625,627.15,8372054.75,0.48820059,10.07955521,10.34783972,10.03829567,10.31034594,9.847704576,-2.49E-09,4.62E-06,-0.003154277,0.937673399,-92.02656365,Dry bottom wall-fired boiler,Coal,Boiler (Coal),40.6215,-95.7765,NE,7,MAPP,
6096_2,346.875,426.65625,506.4375,586.21875,666,8611540.95,0.520833333,10.05706194,10.03132065,9.828706757,9.661018442,9.677563786,-6.43E-11,1.89E-07,-0.00018578,0.073095968,0.07882421,Dry bottom wall-fired boiler,Coal,Boiler (Coal),40.6215,-95.7765,NE,7,MAPP,
6098_1,149.85,226.85625,303.8625,380.86875,457.875,3323028.275,0.327272727,13.06978166,11.49380755,11.26199575,11.28163863,11.32826917,1.03E-09,-1.49E-06,0.000804163,-0.191168069,28.15647224,Cyclone boiler,Coal,Boiler (Coal),45.3047,-96.5103,SD,8,MAPP,
60_1,33.3,43.70625,54.1125,64.51875,74.925,602581.075,0.444444444,13.46672079,12.57606706,12.59987712,12.39090971,12.73556233,6.87E-06,-0.0015138,0.123220362,-4.398091418,70.73576302,Tangentially-fired,Coal,Boiler (Coal),40.5806,-98.3106,NE,7,MAPP,
60_2,117.475,144.99375,172.5125,200.03125,227.55,1945281.475,0.516260163,10.43659461,10.01695391,9.882886374,9.82536934,9.807185535,1.25E-08,-9.60E-06,0.002779659,-0.361174974,27.68886485,Dry bottom wall-fired boiler,Coal,Boiler (Coal),40.5806,-98.3106,NE,7,MAPP,
6101_BW91,230.325,261.08125,291.8375,322.59375,353.35,4642990.325,0.651832461,12.30661531,11.8203951,11.76993125,12.09839465,12.00848718,-3.45E-08,3.78E-05,-0.015244754,2.673835714,-159.686863,Dry bottom wall-fired boiler,Coal,Boiler (Coal),44.2886,-105.3847,WY,8,WECC,
6106_1SG,126.725,241.8875,357.05,472.2125,587.375,3964868.2,0.215748031,11.2399739,10.3547591,10.15705588,10.14110009,10.54344969,1.76E-10,-2.66E-07,0.000154761,-0.041595273,14.5214496,Dry bottom wall-fired boiler,Coal,Boiler (Coal),45.6933,-119.8056,OR,10,WECC,
6112_5,64.521,86.91075,109.3005,131.69025,154.08,108516.618,0.41875,14.28369916,12.33292997,11.35312467,10.83686023,10.45994197,3.04E-08,-1.95E-05,0.004649313,-0.508017934,32.40611696,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.2461,-104.8742,CO,8,WECC,
6112_6,63.558,84.2625,104.967,125.6715,146.376,111253.464,0.434210526,14.29327864,12.45232467,11.4567556,10.88352422,10.58627853,6.27E-08,-3.17E-05,0.006296738,-0.600310429,34.1234547,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.2461,-104.8742,CO,8,WECC,
6113_1,240.5,337.1625,433.825,530.4875,627.15,6339318.225,0.383480826,10.6170008,9.838202834,9.445060931,9.268488964,9.173040002,1.61E-11,-5.60E-08,6.61E-05,-0.033717497,15.62533561,Dry bottom wall-fired boiler,Coal,Boiler (Coal),38.3722,-87.7661,IN,5,,
6113_2,240.5,337.625,434.75,531.875,629,6735251.525,0.382352941,10.9455761,10.00846045,9.738998459,9.634548894,9.592331454,1.87E-10,-3.81E-07,0.000291126,-0.100237604,22.88269192,Dry bottom wall-fired boiler,Coal,Boiler (Coal),38.3722,-87.7661,IN,5,,
6113_3,245.125,342.01875,438.9125,535.80625,632.7,5546833.725,0.387426901,11.19452987,10.57897161,10.2102765,10.10528891,10.05534019,-1.07E-10,1.70E-07,-8.50E-05,0.010413323,11.63861306,Dry bottom wall-fired boiler,Coal,Boiler (Coal),38.3722,-87.7661,IN,5,,
6113_4,256.225,346.875,437.525,528.175,618.825,6077365.625,0.414050822,10.8707864,10.29111932,10.00622665,9.766325622,9.856443945,3.30E-10,-5.74E-07,0.000373881,-0.111242212,23.05443222,Dry bottom wall-fired boiler,Coal,Boiler (Coal),38.3722,-87.7661,IN,5,,
6113_5,242.35,337.1625,431.975,526.7875,621.6,4674528.2,0.389880952,10.47603106,10.06003111,9.403915912,9.121811134,9.083734766,-3.84E-10,7.10E-07,-0.000466659,0.123881708,-0.924883141,Dry bottom wall-fired boiler,Coal,Boiler (Coal),38.3722,-87.7661,IN,5,,
6124_1,23.125,52.03125,80.9375,109.84375,138.75,131370.35,0.166666667,14.70758382,11.74871758,11.99780926,11.40959457,11.82336036,3.51E-07,-0.000121307,0.014856975,-0.765285611,25.85952158,Dry bottom wall-fired boiler,Coal,Boiler (Coal),32.3558,-81.1683,GA,4,SERC,
6124_CT1,,,,,81.855,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.3558,-81.1683,GA,4,SERC,
6124_CT2,,,,,76.077,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.3558,-81.1683,GA,4,SERC,
6124_CT3,,,,,79.929,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.3558,-81.1683,GA,4,SERC,
6124_CT4,,,,,82.818,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.3558,-81.1683,GA,4,SERC,
6124_CT5,,,,,76.077,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.3558,-81.1683,GA,4,SERC,
6124_CT6,,,,,81.855,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.3558,-81.1683,GA,4,SERC,
6124_CT7,,,,,79.929,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.3558,-81.1683,GA,4,SERC,
6124_CT8,,,,,79.929,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.3558,-81.1683,GA,4,SERC,
612_GFM01,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),26.6967,-81.7831,FL,4,,
612_GFM02,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),26.6967,-81.7831,FL,4,,
612_GFM03,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),26.6967,-81.7831,FL,4,,
612_GFM04,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),26.6967,-81.7831,FL,4,,
612_GFM05,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),26.6967,-81.7831,FL,4,,
612_GFM06,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),26.6967,-81.7831,FL,4,,
612_GFM07,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),26.6967,-81.7831,FL,4,,
612_GFM08,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),26.6967,-81.7831,FL,4,,
612_GFM09,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),26.6967,-81.7831,FL,4,,
612_GFM10,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),26.6967,-81.7831,FL,4,,
612_GFM11,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),26.6967,-81.7831,FL,4,,
612_GFM12,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),26.6967,-81.7831,FL,4,,
612_PFM3A,88.596,111.94875,135.3015,158.65425,182.007,258416.235,0.486772487,12.97287811,11.69512843,11.03625393,10.52179152,10.11976985,6.20E-08,-3.69E-05,0.008252921,-0.846187574,44.97922246,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),26.6967,-81.7831,FL,4,,
612_PFM3B,85.707,110.745,135.783,160.821,185.859,236522.43,0.461139896,13.0569541,11.59942961,10.91744524,10.41182478,9.995776341,5.43E-08,-3.31E-05,0.007599476,-0.795798582,43.37615609,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),26.6967,-81.7831,FL,4,,
6136_1,150.775,227.0875,303.4,379.7125,456.025,1731587.975,0.330628803,12.99039906,12.28359248,12.56826065,12.30880995,11.98950166,2.48E-09,-3.21E-06,0.001488861,-0.293235839,33.07248315,Tangentially-fired,Coal,Boiler (Coal),30.6167,-96.0778,TX,6,ERCOT,
6137_1,121.175,149.61875,178.0625,206.50625,234.95,1979664.65,0.515748031,11.26514224,10.93850646,10.81679096,10.82026748,10.86219931,-4.46E-10,-2.85E-07,0.000314874,-0.076536424,16.5194008,Dry bottom wall-fired boiler,Coal,Boiler (Coal),37.9053,-87.715,IN,5,ECAR,
6137_2,91.575,127.1875,162.8,198.4125,234.025,2316654.175,0.391304348,14.16317503,11.79920684,11.20006704,10.96507126,10.80848985,2.89E-08,-2.19E-05,0.006219606,-0.78847858,49.01274271,Dry bottom wall-fired boiler,Coal,Boiler (Coal),37.9053,-87.715,IN,5,ECAR,
6137_3,27.927,39.0015,50.076,61.1505,72.225,12876.273,0.386666667,16.77301323,14.35186829,13.63446358,13.1227024,12.29207802,2.70E-06,-0.0006643,0.059727173,-2.379283004,49.46548659,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.9053,-87.715,IN,5,ECAR,
6137_4,42.372,52.4835,62.595,72.7065,82.818,30866.076,0.511627907,15.37515961,14.23528965,13.3469952,12.81723856,12.17057978,-2.32E-06,0.00055153,-0.047004999,1.611913781,-3.007020796,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.9053,-87.715,IN,5,ECAR,
6138_1,194.25,269.175,344.1,419.025,493.95,4441369.925,0.393258427,10.82135184,10.49627756,10.4402742,10.46069534,10.3687122,5.05E-12,-8.25E-08,8.84E-05,-0.032147747,14.32871132,Dry bottom wall-fired boiler,Coal,Boiler (Coal),36.2561,-94.5241,AR,6,,
6139_1,139.675,228.24375,316.8125,405.38125,493.95,3707809.775,0.282771536,12.05977086,11.12127496,10.81469896,10.76281814,11.21392809,4.24E-10,-5.52E-07,0.000282682,-0.068613348,17.47200062,Dry bottom wall-fired boiler,Coal,Boiler (Coal),33.0583,-94.844,TX,6,ERCOT,
6139_2,141.525,227.0875,312.65,398.2125,483.775,2400486,0.292543021,12.02433575,11.06965006,10.9157147,11.13803716,11.75492597,3.44E-10,-4.85E-07,0.000275759,-0.071626052,17.87336251,Dry bottom wall-fired boiler,Coal,Boiler (Coal),33.0583,-94.844,TX,6,ERCOT,
6139_3,140.6,227.55,314.5,401.45,488.4,3438130.65,0.287878788,12.98515852,11.55734576,11.18604225,11.18351303,11.27610306,3.02E-10,-5.02E-07,0.000316232,-0.08885631,20.50317594,Dry bottom wall-fired boiler,Coal,Boiler (Coal),33.0583,-94.844,TX,6,ERCOT,
613_GFL01,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),26.0681,-80.1983,FL,4,SERC,
613_GFL02,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),26.0681,-80.1983,FL,4,SERC,
613_GFL03,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),26.0681,-80.1983,FL,4,SERC,
613_GFL04,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),26.0681,-80.1983,FL,4,SERC,
613_GFL05,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),26.0681,-80.1983,FL,4,SERC,
613_GFL06,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),26.0681,-80.1983,FL,4,SERC,
613_GFL07,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),26.0681,-80.1983,FL,4,SERC,
613_GFL08,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),26.0681,-80.1983,FL,4,SERC,
613_GFL09,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),26.0681,-80.1983,FL,4,SERC,
613_GFL10,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),26.0681,-80.1983,FL,4,SERC,
613_GFL11,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),26.0681,-80.1983,FL,4,SERC,
613_GFL12,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),26.0681,-80.1983,FL,4,SERC,
613_GFL13,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),26.0681,-80.1983,FL,4,SERC,
613_GFL14,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),26.0681,-80.1983,FL,4,SERC,
613_GFL15,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),26.0681,-80.1983,FL,4,SERC,
613_GFL16,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),26.0681,-80.1983,FL,4,SERC,
613_GFL17,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),26.0681,-80.1983,FL,4,SERC,
613_GFL18,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),26.0681,-80.1983,FL,4,SERC,
613_GFL19,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),26.0681,-80.1983,FL,4,SERC,
613_GFL20,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),26.0681,-80.1983,FL,4,SERC,
613_GFL21,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),26.0681,-80.1983,FL,4,SERC,
613_GFL22,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),26.0681,-80.1983,FL,4,SERC,
613_GFL23,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),26.0681,-80.1983,FL,4,SERC,
613_GFL24,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),26.0681,-80.1983,FL,4,SERC,
6146_1,252.525,391.04375,529.5625,668.08125,806.6,8219204.05,0.313073394,11.47900355,11.42233514,11.06865585,10.85638027,10.7009999,-5.92E-11,1.36E-07,-0.00011239,0.037130699,7.31276189,Tangentially-fired,Coal,Boiler (Coal),32.2597,-94.5703,TX,6,,
6146_2,270.1,403.53125,536.9625,670.39375,803.825,6261940.125,0.336018412,11.83601039,11.58930144,11.27840271,11.07270688,10.7404821,-5.27E-11,1.11E-07,-8.38E-05,0.024684018,9.374625662,Tangentially-fired,Coal,Boiler (Coal),32.2597,-94.5703,TX,6,,
6146_3,258.075,393.35625,528.6375,663.91875,799.2,6024301.15,0.322916667,10.95305566,11.07311119,10.90988413,10.83652806,10.45236718,-9.63E-11,2.03E-07,-0.000155731,0.050794766,5.160316321,Tangentially-fired,Coal,Boiler (Coal),32.2597,-94.5703,TX,6,,
6147_1,218.3,296.23125,374.1625,452.09375,530.025,3238663.65,0.411867365,12.96919719,12.34379576,11.9449729,11.7933359,11.27974794,-7.11E-10,9.61E-07,-0.00045657,0.08417057,7.969975042,Tangentially-fired,Coal,Boiler (Coal),33.0917,-95.0417,TX,6,ERCOT,
6147_2,217.375,301.78125,386.1875,470.59375,555,2973008.275,0.391666667,12.78217909,11.83912899,11.70012087,11.51862657,11.08024951,5.19E-10,-9.49E-07,0.000628004,-0.181023955,31.04287355,Tangentially-fired,Coal,Boiler (Coal),33.0917,-95.0417,TX,6,ERCOT,
6147_3,316.35,435.2125,554.075,672.9375,791.8,5794637.525,0.39953271,11.80731545,11.2167552,11.01802734,10.86741961,10.75521703,6.97E-11,-1.72E-07,0.000158293,-0.065606991,21.469534,Dry bottom wall-fired boiler,Coal,Boiler (Coal),33.0917,-95.0417,TX,6,ERCOT,
6155_1,200.725,295.30625,389.8875,484.46875,579.05,7265373.65,0.346645367,11.26220786,10.55649042,10.03051813,9.886351025,9.802272627,-2.73E-10,4.14E-07,-0.000211175,0.037298772,9.382085974,Tangentially-fired,Coal,Boiler (Coal),38.1306,-90.2625,MO,7,,
6155_2,252.525,332.30625,412.0875,491.86875,571.65,5921439.3,0.441747573,10.81819789,10.4441192,10.07437743,9.920057217,9.030237578,-1.20E-09,1.85E-06,-0.001043031,0.249940432,-10.69197779,Tangentially-fired,Coal,Boiler (Coal),38.1306,-90.2625,MO,7,,
6156_NHB1,105.93,190.674,275.418,360.162,444.906,143020.908,0.238095238,14.09851598,10.96865825,9.704022136,10.754699,9.478657392,-4.11E-09,3.96E-06,-0.001207346,0.11095725,11.70574345,Tangentially-fired,Residual Oil,Boiler (Diesel Oil),41.2836,-72.9042,CT,1,,
6156_NHHS2,,,,,47.187,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),41.2836,-72.9042,CT,1,,
6156_NHHS3,,,,,47.187,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),41.2836,-72.9042,CT,1,,
6156_NHHS4,,,,,47.187,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),41.2836,-72.9042,CT,1,,
6165_1,193.325,254.8375,316.35,377.8625,439.375,5936499.225,0.44,10.3613374,10.03928322,9.913560383,10.021357,10.18516844,-6.25E-10,7.40E-07,-0.000294279,0.043066982,8.556990258,Tangentially-fired,Coal,Boiler (Coal),39.1747,-111.0289,UT,8,WECC,
6165_2,193.325,255.7625,318.2,380.6375,443.075,5643759.85,0.436325678,9.839096821,9.898179013,10.12030086,10.26332423,10.63112477,1.50E-09,-1.88E-06,0.000873257,-0.173485092,22.26359461,Tangentially-fired,Coal,Boiler (Coal),39.1747,-111.0289,UT,8,WECC,
6165_3,220.15,280.96875,341.7875,402.60625,463.425,5674273.75,0.4750499,11.20305894,10.3889891,10.46504431,10.53921792,10.81973017,3.35E-09,-4.83E-06,0.002595539,-0.613069046,64.08269699,Dry bottom wall-fired boiler,Coal,Boiler (Coal),39.1747,-111.0289,UT,8,WECC,
6166_AB1,,,,,1,,,,,,,,,,,,,Other boiler,Diesel Oil,Boiler (Diesel Oil),37.9256,-87.0372,IN,5,ECAR,
6166_AB2,,,,,1,,,,,,,,,,,,,Other boiler,Diesel Oil,Boiler (Diesel Oil),37.9256,-87.0372,IN,5,ECAR,
6166_MB1,512.45,708.55,904.65,1100.75,1296.85,10047769.03,0.395149786,10.84102663,10.52234128,10.31569582,10.27650251,10.39880146,-1.73E-12,6.80E-09,-7.73E-06,0.001755239,11.17525347,Dry bottom wall-fired boiler,Coal,Boiler (Coal),37.9256,-87.0372,IN,5,ECAR,
6166_MB2,497.65,691.66875,885.6875,1079.70625,1273.725,12123710.45,0.39070443,10.99241155,10.38183314,10.15255828,10.07188294,10.16027923,7.44E-12,-2.88E-08,4.32E-05,-0.030095224,18.37119472,Dry bottom wall-fired boiler,Coal,Boiler (Coal),37.9256,-87.0372,IN,5,ECAR,
6170_1,317.275,387.80625,458.3375,528.86875,599.4,6765486.075,0.529320988,12.07283226,11.81528832,11.75980885,11.70460232,11.73644513,4.86E-10,-9.18E-07,0.000647568,-0.202796672,35.62670885,Dry bottom turbo-fired boiler,Coal,Boiler (Coal),42.5381,-87.9033,WI,5,MAIN,
6170_2,322.825,391.50625,460.1875,528.86875,597.55,5915080.85,0.540247678,11.70966471,11.56477001,11.50560548,11.50358733,11.49634613,-6.33E-11,9.31E-08,-4.17E-05,0.003614257,12.44841591,Dry bottom turbo-fired boiler,Coal,Boiler (Coal),42.5381,-87.9033,WI,5,MAIN,
6177_U1B,185.925,238.1875,290.45,342.7125,394.975,4794226.9,0.470725995,11.85006604,11.69028294,11.51875462,11.41530224,11.38487498,-4.18E-10,5.35E-07,-0.000241178,0.042840538,9.281204152,Dry bottom turbo-fired boiler,Coal,Boiler (Coal),34.5778,-109.2717,AZ,9,WECC,
6177_U2B,249.75,286.2875,322.825,359.3625,395.9,5118659.55,0.630841121,10.72653117,11.03694329,11.05203619,11.16963982,11.18772261,-1.40E-08,1.84E-05,-0.009036252,1.956398144,-147.0103853,Dry bottom turbo-fired boiler,Coal,Boiler (Coal),34.5778,-109.2717,AZ,9,WECC,
6178_1,308.95,388.26875,467.5875,546.90625,626.225,5997432.675,0.493353028,10.98810465,10.49415797,10.49563381,10.51274365,10.52018481,4.78E-10,-9.79E-07,0.000744149,-0.248661095,41.2986462,Tangentially-fired,Coal,Boiler (Coal),28.7128,-97.2142,TX,6,ERCOT,
6179_1,172.05,273.10625,374.1625,475.21875,576.275,6455687.85,0.298555377,12.10165387,11.32073277,10.93926609,10.87894252,10.9595277,-4.07E-11,4.01E-08,5.37E-06,-0.014286138,14.23228208,Tangentially-fired,Coal,Boiler (Coal),29.9172,-96.7506,TX,6,ERCOT,
6179_2,172.975,273.8,374.625,475.45,576.275,6681751.375,0.300160514,12.7456162,12.20066115,11.79284659,11.53976989,11.40770037,-2.07E-11,2.97E-08,-8.13E-06,-0.005324052,13.77465117,Tangentially-fired,Coal,Boiler (Coal),29.9172,-96.7506,TX,6,ERCOT,
6179_3,185,243.275,301.55,359.825,418.1,4273456.525,0.442477876,11.1785933,10.75727067,10.5430105,10.95237057,12.0065479,-1.43E-09,1.91E-06,-0.000849421,0.14970469,2.151648665,Tangentially-fired,Coal,Boiler (Coal),29.9172,-96.7506,TX,6,ERCOT,
617_GPE01,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),26.0856,-80.1253,FL,4,SERC,
617_GPE02,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),26.0856,-80.1253,FL,4,SERC,
617_GPE03,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),26.0856,-80.1253,FL,4,SERC,
617_GPE04,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),26.0856,-80.1253,FL,4,SERC,
617_GPE05,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),26.0856,-80.1253,FL,4,SERC,
617_GPE06,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),26.0856,-80.1253,FL,4,SERC,
617_GPE07,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),26.0856,-80.1253,FL,4,SERC,
617_GPE08,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),26.0856,-80.1253,FL,4,SERC,
617_GPE09,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),26.0856,-80.1253,FL,4,SERC,
617_GPE10,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),26.0856,-80.1253,FL,4,SERC,
617_GPE11,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),26.0856,-80.1253,FL,4,SERC,
617_GPE12,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),26.0856,-80.1253,FL,4,SERC,
6180_1,414.4,517.76875,621.1375,724.50625,827.875,11712090.08,0.500558659,11.26256271,10.91142315,10.78810392,10.66497194,10.48610619,6.27E-11,-1.77E-07,0.000184268,-0.084974191,25.58635189,Tangentially-fired,Coal,Boiler (Coal),31.185,-96.4853,TX,6,ERCOT,
6180_2,462.5,555,647.5,740,832.5,10342759.85,0.555555556,9.634193529,9.263768658,9.184863825,9.512259872,9.909543604,-2.57E-10,6.42E-07,-0.000574705,0.217445135,-19.74179343,Dry bottom wall-fired boiler,Coal,Boiler (Coal),31.185,-96.4853,TX,6,ERCOT,
6181_1,129.5,198.64375,267.7875,336.93125,406.075,2353729.1,0.318906606,13.60310532,12.38051566,11.89059171,11.80041869,11.46448409,-5.70E-10,3.64E-07,-2.50E-06,-0.036156867,17.69766683,Tangentially-fired,Coal,Boiler (Coal),29.3072,-98.3228,TX,6,ERCOT,
6181_2,76.775,157.48125,238.1875,318.89375,399.6,2538779.975,0.19212963,13.60591842,13.17877503,12.34419261,11.8278794,11.78591607,-5.59E-10,6.73E-07,-0.000262242,0.031376373,12.45772921,Tangentially-fired,Coal,Boiler (Coal),29.3072,-98.3228,TX,6,ERCOT,
6183_SM-1,232.175,276.34375,320.5125,364.68125,408.85,4114477.7,0.567873303,12.66974689,12.43585354,12.29033193,12.46732248,12.45639039,-8.15E-09,1.02E-05,-0.00466884,0.928922499,-55.09145926,Dry bottom wall-fired boiler,Coal,Boiler (Coal),28.7044,-98.4781,TX,6,ERCOT,
6190_1,72.225,149.98725,227.7495,305.51175,383.274,255632.202,0.188442211,13.17505686,10.92692515,10.57706393,10.30237474,10.5049266,2.54E-09,-2.56E-06,0.000952067,-0.157342325,20.4688525,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),31.395,-92.7167,LA,6,SPP,
6190_2,194.25,267.7875,341.325,414.8625,488.4,3634536.825,0.397727273,12.41723037,11.45764429,11.46701657,11.36553774,11.89019337,2.59E-09,-3.61E-06,0.001858765,-0.420534077,46.71430448,Dry bottom wall-fired boiler,Coal,Boiler (Coal),31.395,-92.7167,LA,6,SPP,
6190_3-1,197.95,226.625,255.3,283.975,312.65,3275899.525,0.633136095,11.11446548,10.61866839,10.882644,11.04425958,10.93973497,4.30E-08,-4.76E-05,0.019510183,-3.513327978,245.0311118,Circulating fluidized bed boiler,Petroleum Coke,Boiler (Coal),31.395,-92.7167,LA,6,SPP,
6190_3-2,199.8,228.0125,256.225,284.4375,312.65,3476463.575,0.639053254,11.34869221,11.05284032,11.11945016,11.140326,10.98312687,1.81E-08,-2.06E-05,0.008645312,-1.590560827,119.4187069,Circulating fluidized bed boiler,Petroleum Coke,Boiler (Coal),31.395,-92.7167,LA,6,SPP,
6193_061B,160.025,204.19375,248.3625,292.53125,336.7,3346792.45,0.475274725,10.18735122,10.00205075,10.29935636,10.5794906,10.5556499,2.33E-09,-3.08E-06,0.001420778,-0.271184177,28.28077954,Tangentially-fired,Coal,Boiler (Coal),35.2972,-101.7475,TX,6,SPP,
6193_062B,158.175,202.1125,246.05,289.9875,333.925,3565032.325,0.473684211,10.93459304,10.96979135,10.9093073,10.80626416,10.94482291,2.58E-09,-2.21E-06,0.000677663,-0.088346688,15.08657101,Tangentially-fired,Coal,Boiler (Coal),35.2972,-101.7475,TX,6,SPP,
6193_063B,158.175,201.65,245.125,288.6,332.075,3222538.125,0.47632312,11.37048829,10.84592319,11.05565282,11.58205057,11.64535386,-4.22E-09,2.93E-06,-0.00053801,-0.004271673,16.56697351,Tangentially-fired,Coal,Boiler (Coal),35.2972,-101.7475,TX,6,SPP,
6194_171B,184.075,265.24375,346.4125,427.58125,508.75,5159711.975,0.361818182,10.87784209,10.17329917,9.918787841,9.726742888,9.781746686,5.49E-10,-7.93E-07,0.000429433,-0.10603058,20.15796476,Tangentially-fired,Coal,Boiler (Coal),34.1847,-102.5686,TX,6,SPP,
6194_172B,185,265.9375,346.875,427.8125,508.75,6163885.5,0.363636364,11.10008983,10.73919398,10.68722817,10.53947506,10.6393302,7.26E-10,-1.02E-06,0.00052235,-0.117541574,20.55929471,Tangentially-fired,Coal,Boiler (Coal),34.1847,-102.5686,TX,6,SPP,
