unit,load_min,load_2,load_3,load_4,load_max,load_total,min_gen_perc,heat_rate(load_min),heat_rate(load_2),heat_rate(load_3),heat_rate(load_4),heat_rate(load_max),a4,a3,a2,a1,a0,unit_type,fuel_type,group_type,lat,lon,state,EPA,NERC,CC_Cluster
6195_1,90.65,114.7,138.75,162.8,186.85,1212534.4,0.485148515,10.7255389,10.91473726,10.48103091,10.31116552,9.893953052,-1.74E-07,9.89E-05,-0.020718646,1.885113466,-51.80525957,Dry bottom wall-fired boiler,Coal,Boiler (Coal),37.1519,-93.3892,MO,7,SPP,
6195_2,122.1,160.95,199.8,238.65,277.5,2663470.9,0.44,10.98844442,10.41760011,10.23104902,9.709389807,9.815224388,3.08E-08,-2.42E-05,0.007004132,-0.886845418,52.14116178,Dry bottom wall-fired boiler,Coal,Boiler (Coal),37.1519,-93.3892,MO,7,SPP,
6195_CT1A,14.445,,,,23.112,,0.625,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.1519,-93.3892,MO,7,SPP,
6195_CT1B,14.445,,,,26.001,,0.555555556,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.1519,-93.3892,MO,7,SPP,
6195_CT2A,14.445,,,,25.038,,0.576923077,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.1519,-93.3892,MO,7,SPP,
6195_CT2B,14.445,,,,25.038,,0.576923077,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.1519,-93.3892,MO,7,SPP,
6204_1,210.9,299.7,388.5,477.3,566.1,5403271.875,0.37254902,13.32647057,12.42948357,12.09775111,11.96313552,11.95158825,1.97E-10,-3.59E-07,0.000250742,-0.080765058,22.18364534,Dry bottom wall-fired boiler,Coal,Boiler (Coal),42.1103,-104.8828,WY,8,MAPP,
6204_2,265.475,339.70625,413.9375,488.16875,562.4,6921998.85,0.472039474,11.36631049,10.97870148,10.93412037,10.9964503,11.07728644,2.03E-10,-4.02E-07,0.000299078,-0.098115298,22.84504348,Dry bottom wall-fired boiler,Coal,Boiler (Coal),42.1103,-104.8828,WY,8,MAPP,
6204_3,296,363.29375,430.5875,497.88125,565.175,7590998.625,0.523731588,12.58248012,12.10358193,12.0396917,11.96017956,12.03429848,1.22E-09,-2.17E-06,0.001440994,-0.423484204,58.62097328,Dry bottom wall-fired boiler,Coal,Boiler (Coal),42.1103,-104.8828,WY,8,MAPP,
6213_1SG1,258.075,319.5875,381.1,442.6125,504.125,5191911.225,0.511926606,11.6667148,11.14551944,10.84942219,10.79628533,10.50306678,-1.46E-09,2.06E-06,-0.001042298,0.21929839,-4.376311992,Dry bottom turbo-fired boiler,Coal,Boiler (Coal),39.0694,-87.5108,IN,5,ECAR,
6213_2SG1,257.15,314.5,371.85,429.2,486.55,5692171.575,0.52851711,10.63138747,10.418179,10.26856232,10.24598874,10.29822454,-4.46E-10,6.68E-07,-0.000354424,0.076727349,4.931874939,Dry bottom turbo-fired boiler,Coal,Boiler (Coal),39.0694,-87.5108,IN,5,ECAR,
621_PTP1,47.187,121.8195,196.452,271.0845,345.717,533137.023,0.136490251,15.58840839,10.97372514,10.37708223,9.917362542,10.71772668,6.72E-09,-5.83E-06,0.001856954,-0.261950213,24.39398729,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),25.4356,-80.3308,FL,4,SERC,
6223_1,28.89,,,,78.966,,0.365853659,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.1385,-94.1041,MO,7,SPP,
6223_2,28.89,42.372,55.854,69.336,82.818,9995.94,0.348837209,19.75557606,16.38855752,14.9381162,14.12754538,13.57240868,1.13E-06,-0.000307899,0.032084378,-1.560356378,44.69593808,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.1385,-94.1041,MO,7,SPP,
6223_3A,13.482,16.61175,19.7415,22.87125,26.001,34954.974,0.518518519,12.85749855,12.13128477,11.64409403,11.3419198,10.87079981,-0.000130259,0.00917706,-0.228194483,2.173658243,6.844568678,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.1385,-94.1041,MO,7,SPP,
6223_3B,14.445,17.57475,20.7045,23.83425,26.964,38027.907,0.535714286,12.75228547,12.1616062,11.65134586,11.27392995,10.87451807,-9.00E-05,0.00717584,-0.206549727,2.381045853,3.746643589,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.1385,-94.1041,MO,7,SPP,
6223_4A,14.445,17.334,20.223,23.112,26.001,29244.384,0.555555556,12.81463461,12.11530564,11.67105852,11.165853,11.2302279,0.000566181,-0.04471262,1.314986678,-17.23164293,97.45944939,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.1385,-94.1041,MO,7,SPP,
6223_4B,13.482,16.61175,19.7415,22.87125,26.001,34321.32,0.518518519,13.21177797,12.13914542,11.81185928,11.30364862,10.83809946,0.000499337,-0.041340742,1.266627591,-17.15742451,99.11064328,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.1385,-94.1041,MO,7,SPP,
6243_1,14.445,23.35275,32.2605,41.16825,50.076,202766.391,0.288461538,13.37709383,12.20578095,11.70981629,11.33365644,11.09135989,3.77E-06,-0.00055027,0.030173126,-0.778869909,19.82643551,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),30.7217,-96.4599,TX,6,ERCOT,
6243_2,12.519,20.94525,29.3715,37.79775,46.224,18472.266,0.270833333,15.71457073,12.25197894,10.95331932,10.39407273,9.718400892,4.70E-06,-0.00086984,0.057189866,-1.672388229,29.2793108,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),30.7217,-96.4599,TX,6,ERCOT,
6243_3,15.408,23.5935,31.779,39.9645,48.15,22367.601,0.32,13.9084055,11.80516229,10.82533272,10.33045781,9.963912711,2.62E-06,-0.000483705,0.03370847,-1.092707038,24.36416811,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),30.7217,-96.4599,TX,6,ERCOT,
6248_1,302.475,351.26875,400.0625,448.85625,497.65,5360784.775,0.607806691,12.3075931,12.30365645,12.21970883,12.21905161,12.15717859,-2.26E-09,3.63E-06,-0.002166095,0.566770458,-42.58137854,Dry bottom wall-fired boiler,Coal,Boiler (Coal),40.2217,-103.6803,CO,8,WECC,
6249_1,106.375,150.3125,194.25,238.1875,282.125,1612046.525,0.37704918,11.56877198,11.24497252,11.03093985,11.0315461,10.71493689,-7.12E-09,5.11E-06,-0.001297868,0.132668824,6.900840582,Dry bottom wall-fired boiler,Coal,Boiler (Coal),33.3303,-79.3611,SC,4,SERC,
6249_2,107.3,154.24375,201.1875,248.13125,295.075,1383449.425,0.363636364,12.0249656,11.15642679,10.83908417,10.80926072,10.58694723,-1.86E-09,8.95E-07,-1.99E-05,-0.0425574,15.96095554,Dry bottom turbo-fired boiler,Coal,Boiler (Coal),33.3303,-79.3611,SC,4,SERC,
6249_3,106.375,152.625,198.875,245.125,291.375,1484112.55,0.365079365,12.54862267,11.58404384,11.23980261,11.12852086,11.22229922,3.27E-09,-2.95E-06,0.001032983,-0.167550284,21.81936313,Dry bottom turbo-fired boiler,Coal,Boiler (Coal),33.3303,-79.3611,SC,4,SERC,
6249_4,104.525,150.08125,195.6375,241.19375,286.75,1310317.075,0.364516129,11.9491793,11.09446992,10.88254394,10.64640815,10.6389456,8.90E-09,-7.33E-06,0.002233455,-0.303089612,26.53509918,Dry bottom turbo-fired boiler,Coal,Boiler (Coal),33.3303,-79.3611,SC,4,SERC,
624_P1,4.815,12.0375,19.26,26.4825,33.705,4305.573,0.142857143,39.81777258,22.40229167,17.88572809,15.91680873,14.73927138,0.000131609,-0.012817151,0.465209164,-7.726754162,67.5966439,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),27.5792,-81.4925,FL,4,FRCC,
624_P2,,,,,33.705,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),27.5792,-81.4925,FL,4,FRCC,
6250_1A,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),36.5278,-78.8917,NC,4,SERC,
6250_1B,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),36.5278,-78.8917,NC,4,SERC,
6253_**5,49.113,58.02075,66.9285,75.83625,84.744,21049.254,0.579545455,14.36853053,13.42435605,12.74602883,12.37973732,12.02978016,-2.26E-06,0.000576305,-0.052757762,1.974438366,-10.4536207,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),43.1952,-88.1496,WI,5,,
6253_P30,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),43.1952,-88.1496,WI,5,,
6253_P31,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),43.1952,-88.1496,WI,5,,
6253_P32,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),43.1952,-88.1496,WI,5,,
6253_P33,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),43.1952,-88.1496,WI,5,,
6253_P34,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),43.1952,-88.1496,WI,5,,
6253_P35,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),43.1952,-88.1496,WI,5,,
6253_P36,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),43.1952,-88.1496,WI,5,,
6253_P37,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),43.1952,-88.1496,WI,5,,
6254_1,211.825,338.0875,464.35,590.6125,716.875,7343763.7,0.295483871,12.93025151,11.91990415,11.50308204,11.40927687,11.54755991,2.94E-11,-6.96E-08,6.86E-05,-0.03222624,17.28144279,Tangentially-fired,Coal,Boiler (Coal),41.0961,-92.5556,IA,7,MAPP,
6257_1,322.825,443.075,563.325,683.575,803.825,6165705.9,0.401611047,10.41106656,9.708169572,9.790399192,9.830493619,9.887632661,1.77E-10,-4.35E-07,0.000394529,-0.155792961,32.29977275,Tangentially-fired,Coal,Boiler (Coal),33.0583,-83.8072,GA,4,SERC,
6257_2,323.75,454.86875,585.9875,717.10625,848.225,7949911.575,0.381679389,12.17270433,11.59598322,11.29498322,11.08443294,11.00727085,3.22E-11,-8.07E-08,7.76E-05,-0.03560874,17.95048672,Tangentially-fired,Coal,Boiler (Coal),33.0583,-83.8072,GA,4,SERC,
6257_3,322.825,453.94375,585.0625,716.18125,847.3,7120488.125,0.381004367,11.60180117,11.21277484,11.0817389,11.08311584,11.14361544,7.37E-12,-2.46E-08,3.18E-05,-0.018179947,14.90781213,Tangentially-fired,Coal,Boiler (Coal),33.0583,-83.8072,GA,4,SERC,
6257_4,322.825,453.7125,584.6,715.4875,846.375,9735561.175,0.381420765,11.50337999,10.77535272,11.06484037,11.11190957,11.02425273,1.94E-10,-4.97E-07,0.000462837,-0.184890672,37.56273383,Tangentially-fired,Coal,Boiler (Coal),33.0583,-83.8072,GA,4,SERC,
6258_1A,,,,,52.002,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),33.138,-81.748,GA,4,,
6258_1B,,,,,72.225,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),33.138,-81.748,GA,4,,
6258_1C,,,,,63.558,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),33.138,-81.748,GA,4,,
6258_1D,,,,,54.891,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),33.138,-81.748,GA,4,,
6258_1E,,,,,59.706,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),33.138,-81.748,GA,4,,
6258_1F,,,,,67.41,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),33.138,-81.748,GA,4,,
6264_1,522.625,721.5,920.375,1119.25,1318.125,15032612.53,0.396491228,11.17927664,10.63544494,10.33766394,10.2004564,10.05605711,-2.19E-12,5.39E-09,-1.62E-06,-0.004866509,13.55850084,Dry bottom wall-fired boiler,Coal,Boiler (Coal),38.9794,-81.9344,WV,3,ECAR,
6264_AUX1,,,,,1,,,,,,,,,,,,,Other boiler,Diesel Oil,Boiler (Diesel Oil),38.9794,-81.9344,WV,3,ECAR,
6264_AUX2,,,,,1,,,,,,,,,,,,,Other boiler,Diesel Oil,Boiler (Diesel Oil),38.9794,-81.9344,WV,3,ECAR,
627_1A,,,,,26.964,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),27.7578,-82.6369,FL,4,FRCC,
627_1B,,,,,26.964,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),27.7578,-82.6369,FL,4,FRCC,
627_2A,,,,,26.001,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),27.7578,-82.6369,FL,4,FRCC,
627_2B,,,,,26.001,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),27.7578,-82.6369,FL,4,FRCC,
627_3A,,,,,26.964,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),27.7578,-82.6369,FL,4,FRCC,
627_3B,,,,,26.964,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),27.7578,-82.6369,FL,4,FRCC,
627_4A,,,,,26.001,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),27.7578,-82.6369,FL,4,FRCC,
627_4B,,,,,26.001,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),27.7578,-82.6369,FL,4,FRCC,
628_1,91.575,160.4875,229.4,298.3125,367.225,1214778.45,0.249370277,12.66646538,11.31947764,11.19878957,11.17761102,10.77639129,1.20E-09,-1.51E-06,0.000663869,-0.123607516,19.49129862,Tangentially-fired,Coal,Boiler (Coal),28.9594,-82.7003,FL,4,FRCC,
628_2,91.575,186.61875,281.6625,376.70625,471.75,2082504.3,0.194117647,12.92213769,10.68728203,10.3930515,9.975785693,9.999968269,1.34E-09,-1.66E-06,0.000742806,-0.146342943,21.2727889,Tangentially-fired,Coal,Boiler (Coal),28.9594,-82.7003,FL,4,FRCC,
628_4,208.125,335.3125,462.5,589.6875,716.875,6672933.35,0.290322581,13.31899301,11.53269912,10.7810921,10.80930507,10.79332638,-9.06E-11,1.24E-07,-3.01E-05,-0.017968498,17.41542276,Dry bottom wall-fired boiler,Coal,Boiler (Coal),28.9594,-82.7003,FL,4,FRCC,
628_5,208.125,335.775,463.425,591.075,718.725,6789537.925,0.28957529,13.21400096,11.85048582,11.57676475,11.20683694,11.182081,2.55E-10,-5.03E-07,0.000363444,-0.116332713,25.74038142,Dry bottom wall-fired boiler,Coal,Boiler (Coal),28.9594,-82.7003,FL,4,FRCC,
629_P3,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),28.8689,-81.2728,FL,4,FRCC,
629_P4,,,,,30.816,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),28.8689,-81.2728,FL,4,FRCC,
630_P1,,,,,29.853,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),28.0037,-82.6626,FL,4,FRCC,
630_P2,19.26,21.42675,23.5935,25.76025,27.927,6617.736,0.689655172,19.53564349,18.32920901,17.90982656,17.38704345,16.69780343,0.00156411,-0.155422468,5.758524461,-94.52727182,599.2034403,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),28.0037,-82.6626,FL,4,FRCC,
630_P3,22.149,25.27875,28.4085,31.53825,34.668,6953.823,0.638888889,19.31617874,18.55631999,18.06129612,17.4736984,16.97756836,0.00023513,-0.027190059,1.171696125,-22.47318825,181.1203342,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),28.0037,-82.6626,FL,4,FRCC,
630_P4,12.519,18.53775,24.5565,30.57525,36.594,8475.363,0.342105263,25.13551489,21.01449615,19.08244685,17.93902603,16.61273388,1.36E-05,-0.002244014,0.12644153,-3.179534353,49.19191158,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),28.0037,-82.6626,FL,4,FRCC,
634_P1,,,,,39.483,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),27.8613,-82.6012,FL,4,FRCC,
634_P2,21.186,27.4455,33.705,39.9645,46.224,13427.109,0.458333333,21.76594781,18.90306565,17.44477097,16.43817922,15.70087298,2.09E-05,-0.003205037,0.186486396,-5.032579115,70.94704147,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),27.8613,-82.6012,FL,4,FRCC,
634_P3,,,,,44.298,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),27.8613,-82.6012,FL,4,FRCC,
634_P4,19.26,25.76025,32.2605,38.76075,45.261,21461.418,0.425531915,22.92170085,19.50888646,17.9255111,16.58498274,15.54034645,3.83E-05,-0.005403249,0.285239959,-6.878212148,82.92471697,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),27.8613,-82.6012,FL,4,FRCC,
6373_1,,,,,60.669,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7316,-96.7364,NE,7,,
6373_2,28.89,40.68675,52.4835,64.28025,76.077,9250.578,0.379746835,17.31601036,14.67121577,13.52843431,12.61278217,12.40064929,3.77E-06,-0.000831532,0.068945181,-2.625988616,53.06256421,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7316,-96.7364,NE,7,,
6373_3,48.15,58.2615,68.373,78.4845,88.596,18564.714,0.543478261,13.7017599,12.85448229,12.3077778,11.78825466,11.66626133,2.57E-06,-0.000693933,0.070238509,-3.20680033,68.94002376,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7316,-96.7364,NE,7,,
638_1,16.371,19.01925,21.6675,24.31575,26.964,80712.882,0.607142857,13.39047508,12.21954185,11.51445349,10.52729888,9.625239232,0.000944617,-0.083578345,2.74519041,-39.99148539,231.2096795,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),30.3764,-83.1806,FL,4,FRCC,
638_1A,15.408,18.53775,21.6675,24.79725,27.927,18866.133,0.551724138,16.85204933,15.42425022,14.4718283,13.71798693,13.23951271,0.000153547,-0.013851612,0.476497346,-7.654903775,63.68968217,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),30.3764,-83.1806,FL,4,FRCC,
638_1B,15.408,18.53775,21.6675,24.79725,27.927,16369.074,0.551724138,17.37725368,15.27548056,14.41520602,14.04866293,13.911755,0.000210039,-0.020954585,0.793589881,-13.5924214,103.2187387,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),30.3764,-83.1806,FL,4,FRCC,
638_2,16.371,19.50075,22.6305,25.76025,28.89,150561.198,0.566666667,12.71801836,12.96502703,13.42300163,12.18601591,11.63334597,0.001860893,-0.167165109,5.526120703,-79.69004646,436.0549822,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),30.3764,-83.1806,FL,4,FRCC,
638_2A,,,,,28.89,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),30.3764,-83.1806,FL,4,FRCC,
638_2B,,,,,28.89,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),30.3764,-83.1806,FL,4,FRCC,
638_3,36.594,45.98325,55.3725,64.76175,74.151,468540.909,0.493506494,12.55630315,12.16876304,12.0531562,11.55139123,11.59426792,8.52E-06,-0.001859291,0.149208858,-5.242018638,80.41071314,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),30.3764,-83.1806,FL,4,FRCC,
638_3A,15.408,19.01925,22.6305,26.24175,29.853,17096.139,0.516129032,16.5831301,15.29435908,14.49025598,13.66722163,13.23693694,0.00022424,-0.020461276,0.69644439,-10.70358085,78.37144736,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),30.3764,-83.1806,FL,4,FRCC,
638_3B,15.408,19.01925,22.6305,26.24175,29.853,17597.862,0.516129032,15.46853536,14.28971867,13.58549786,13.00832832,12.30420948,2.29E-05,-0.003138997,0.147260556,-3.068353008,37.97573807,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),30.3764,-83.1806,FL,4,FRCC,
641_4,41.625,49.71875,57.8125,65.90625,74,231703.25,0.5625,11.50584988,11.52846138,10.83836759,10.64607346,11.08184074,-1.05E-05,0.002636181,-0.242393863,9.632422143,-128.0999683,Tangentially-fired,Coal,Boiler (Coal),30.5661,-87.2289,FL,4,,
641_5,41.625,49.71875,57.8125,65.90625,74,117055.975,0.5625,11.69427774,11.04727411,10.87535135,11.02006133,11.25833533,-6.27E-07,8.51E-05,0.000275497,-0.398241487,23.53772518,Tangentially-fired,Coal,Boiler (Coal),30.5661,-87.2289,FL,4,,
641_6,136.9,178.29375,219.6875,261.08125,302.475,1294166.575,0.452599388,11.59770833,11.33596528,11.23210827,10.93544075,11.13755508,1.48E-08,-1.26E-05,0.003937925,-0.53903059,38.71585817,Dry bottom wall-fired boiler,Coal,Boiler (Coal),30.5661,-87.2289,FL,4,,
641_7,222,286.98125,351.9625,416.94375,481.925,3242567.15,0.460652591,12.24238984,11.56228222,11.56595786,11.60866538,12.13633436,2.55E-09,-3.65E-06,0.001952046,-0.462018022,52.33553889,Dry bottom wall-fired boiler,Coal,Boiler (Coal),30.5661,-87.2289,FL,4,,
642_1,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),30.6689,-84.8869,FL,4,SERC,
642_2,22.2,,,,40.7,,0.545454545,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),30.6689,-84.8869,FL,4,SERC,
643_1,58.275,78.39375,98.5125,118.63125,138.75,303713.575,0.42,10.87501542,12.16680934,11.80998931,11.42344715,11.21712568,-3.58E-07,0.000159914,-0.026287455,1.867774723,-36.21258149,Tangentially-fired,Coal,Boiler (Coal),30.2689,-85.7003,FL,4,,
643_2,66.6,92.73125,118.8625,144.99375,171.125,116542.6,0.389189189,11.97466877,12.14648003,11.92951075,11.61789637,11.5098469,3.64E-10,2.59E-06,-0.001025145,0.119338213,7.800598689,Tangentially-fired,Coal,Boiler (Coal),30.2689,-85.7003,FL,4,,
643_AA,,,,,19.26,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),30.2689,-85.7003,FL,4,,
643_AB,,,,,19.26,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),30.2689,-85.7003,FL,4,,
645_BB01,162.8,217.60625,272.4125,327.21875,382.025,2720090.15,0.426150121,10.94893109,11.25196211,11.02574649,11.11283645,10.727256,-7.52E-09,8.22E-06,-0.003297306,0.572440293,-25.05377496,Wet bottom turbo-fired boiler,Coal,Boiler (Coal),27.7944,-82.4036,FL,4,FRCC,
645_BB02,167.425,222,276.575,331.15,385.725,2205482.125,0.434052758,11.86061834,11.03502837,11.0716678,11.01703111,10.64205815,3.40E-09,-4.37E-06,0.002039272,-0.411354598,41.40681515,Wet bottom turbo-fired boiler,Coal,Boiler (Coal),27.7944,-82.4036,FL,4,FRCC,
645_BB03,119.325,188.2375,257.15,326.0625,394.975,3456774.025,0.302107728,13.07137899,12.20693537,11.77365195,11.6969337,11.86238958,-7.35E-11,2.75E-08,4.58E-05,-0.027504657,15.66880295,Wet bottom turbo-fired boiler,Coal,Boiler (Coal),27.7944,-82.4036,FL,4,FRCC,
645_BB04,159.1,228.0125,296.925,365.8375,434.75,4787309.75,0.365957447,13.59761121,12.28846894,11.99952124,12.23457291,11.95740319,-9.98E-10,7.95E-07,-0.000120283,-0.03284845,19.30697743,Tangentially-fired,Coal,Boiler (Coal),27.7944,-82.4036,FL,4,FRCC,
645_CT4A,22.149,24.075,26.001,27.927,29.853,14754.123,0.741935484,9.743415351,9.011427171,9.066654362,8.825182345,8.960204909,0.005320619,-0.558156348,21.89604951,-380.7447689,2485.461928,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),27.7944,-82.4036,FL,4,FRCC,
645_CT4B,22.149,24.075,26.001,27.927,29.853,14994.873,0.741935484,9.878503684,9.269167521,9.426445147,9.106330994,9.066740481,0.006061925,-0.636134235,24.9444854,-433.2316549,2821.518442,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),27.7944,-82.4036,FL,4,FRCC,
6463_GT2,,,,,28.89,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),42.0269,-93.5828,IA,7,MAPP,
6469_B1,207.2,264.0875,320.975,377.8625,434.75,6385462.775,0.476595745,12.21456121,11.73472024,11.50850308,11.28767956,11.26753907,1.76E-09,-2.29E-06,0.001108955,-0.241531111,31.76395071,Tangentially-fired,Coal,Boiler (Coal),47.3714,-101.8344,ND,8,MAPP,
6469_B2,207.2,262.93125,318.6625,374.39375,430.125,5711717.75,0.48172043,12.58318853,12.1356686,11.7262021,11.61874249,11.71695292,-1.56E-09,2.06E-06,-0.000971803,0.187047101,0.054311256,Tangentially-fired,Coal,Boiler (Coal),47.3714,-101.8344,ND,8,MAPP,
6481_1SGA,371.85,499.0375,626.225,753.4125,880.6,9732535.5,0.422268908,9.83946759,9.907383887,9.874956325,9.80853777,9.697048937,-1.23E-11,3.31E-08,-3.41E-05,0.015386166,7.361326887,Dry bottom wall-fired boiler,Coal,Boiler (Coal),39.5035,-112.5811,UT,8,WECC,
6481_2SGA,370,496.95625,623.9125,750.86875,877.825,9436036.925,0.421496312,10.01168325,10.12661927,10.09552204,9.984204675,9.827220674,-5.01E-12,1.66E-08,-2.18E-05,0.01202157,7.796903224,Dry bottom wall-fired boiler,Coal,Boiler (Coal),39.5035,-112.5811,UT,8,WECC,
6558_3,,,,,10.593,,,,,,,,,,,,,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),31.321,-92.4626,LA,6,SPP,
6558_4,,,,,1,,,,,,,,,,,,,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),31.321,-92.4626,LA,6,SPP,
6584_CT4,,,,,43.335,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),24.5636,-81.7342,FL,4,SERC,
6635_AP-1,,,,,86.67,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.4485,-72.834,CT,1,NPCC,
6639_G1,111,142.9125,174.825,206.7375,238.65,2616424.475,0.465116279,11.38129351,11.09130716,10.83137644,10.86932593,10.67352643,-3.21E-08,2.18E-05,-0.00535603,0.55906738,-9.599280641,Dry bottom wall-fired boiler,Coal,Boiler (Coal),37.6467,-87.5006,KY,4,ECAR,
6639_G2,115.625,143.60625,171.5875,199.56875,227.55,2613483.9,0.508130081,12.00491334,11.45651449,11.30930576,11.24797467,11.04888843,6.23E-09,-6.33E-06,0.002206066,-0.326265465,28.90274972,Dry bottom wall-fired boiler,Coal,Boiler (Coal),37.6467,-87.5006,KY,4,ECAR,
663_B1,23.112,34.90875,46.7055,58.50225,70.299,254162.664,0.328767123,12.039107,11.57820459,10.83801111,10.96101166,10.59655033,-5.36E-06,0.00099154,-0.064877418,1.732728087,-4.063145945,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),29.7586,-82.3883,FL,4,FRCC,
663_B2,62.9,102.2125,141.525,180.8375,220.15,1104000.45,0.285714286,10.35778334,10.72151357,10.35116032,10.28391119,9.894368808,-2.90E-08,1.70E-05,-0.003582438,0.315914628,0.88781711,Dry bottom wall-fired boiler,Coal,Boiler (Coal),29.7586,-82.3883,FL,4,FRCC,
663_CT3,46.224,52.24275,58.2615,64.28025,70.299,12091.428,0.657534247,14.09844245,13.65736693,13.45088795,12.88219818,13.20656443,5.88E-05,-0.013452843,1.146550629,-43.19857392,621.323368,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),29.7586,-82.3883,FL,4,FRCC,
6641_1,220.15,366.99375,513.8375,660.68125,807.525,6263379.425,0.272623139,11.38894046,10.22137074,9.979220579,9.897573693,9.900758411,6.18E-11,-1.49E-07,0.000134338,-0.054122469,18.23863919,Tangentially-fired,Coal,Boiler (Coal),35.6733,-91.4083,AR,6,SPP,
6641_2,224.775,372.54375,520.3125,668.08125,815.85,6009717.6,0.275510204,11.93257699,10.76676298,10.52469197,10.42521845,10.50934627,7.18E-11,-1.69E-07,0.000148239,-0.05851075,19.3265537,Tangentially-fired,Coal,Boiler (Coal),35.6733,-91.4083,AR,6,SPP,
6648_4,305.25,384.10625,462.9625,541.81875,620.675,7884710.175,0.491803279,11.150633,10.94111356,10.75784155,10.64092111,10.54551154,-9.15E-11,1.69E-07,-0.000110691,0.028448118,8.777130679,Tangentially-fired,Coal,Boiler (Coal),30.5642,-97.0639,TX,6,ERCOT,
6650_CT01,,,,,48.15,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),39.1481,-91.8306,MO,7,,
6651_CT01,,,,,47.187,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),39.4244,-92.4837,MO,7,,
6652_CT01,,,,,52.965,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),38.5553,-92.102,MO,7,,
6664_101,187.775,326.29375,464.8125,603.33125,741.85,7175116.775,0.253117207,11.57843136,10.27550443,9.995996554,10.04257981,10.02289467,3.45E-11,-9.83E-08,0.00010022,-0.043478317,16.8170501,Dry bottom wall-fired boiler,Coal,Boiler (Coal),41.3153,-91.0936,IA,7,MAPP,
666_7,82.818,98.94825,115.0785,131.20875,147.339,21041.55,0.562091503,12.49166967,11.55284438,10.87650487,10.40553814,10.10830621,1.57E-08,-8.98E-06,0.002244867,-0.290597836,25.5244948,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),30.3644,-81.6236,FL,4,SERC,
666_CT8,83.781,103.5225,123.264,143.0055,162.747,37620.558,0.514792899,12.21773708,10.98154461,10.29800888,9.821299937,9.535990209,9.06E-08,-4.86E-05,0.009939921,-0.941941032,45.48012979,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),30.3644,-81.6236,FL,4,SERC,
667_1A,166.5,197.025,227.55,258.075,288.6,3040179,0.576923077,12.86571584,12.09201864,11.64719721,11.21302107,10.9478792,2.29E-08,-2.13E-05,0.007410384,-1.157632626,80.86031957,Circulating fluidized bed boiler,Coal,Boiler (Coal),30.4172,-81.5525,FL,4,,
667_2A,166.5,197.025,227.55,258.075,288.6,3171070.2,0.576923077,11.62093798,11.09858455,10.76558118,10.52849159,10.40896794,5.52E-09,-5.24E-06,0.001905839,-0.323202086,32.53072594,Circulating fluidized bed boiler,Coal,Boiler (Coal),30.4172,-81.5525,FL,4,,
667_3,48.15,156.24675,264.3435,372.44025,480.537,2240731.512,0.100200401,17.24579208,12.38447087,11.37959688,10.87909109,10.585265,9.32E-10,-1.23E-06,0.000592445,-0.129149458,22.22269365,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),30.4172,-81.5525,FL,4,,
667_GT3,,,,,50.076,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),30.4172,-81.5525,FL,4,,
667_GT4,,,,,27.46476,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),30.4172,-81.5525,FL,4,,
667_GT5,,,,,49.113,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),30.4172,-81.5525,FL,4,,
667_GT6,,,,,34.668,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),30.4172,-81.5525,FL,4,,
6705_1,74.925,95.96875,117.0125,138.05625,159.1,1729615.875,0.470930233,12.74572614,12.64694586,12.20007786,11.89677185,11.14962273,-2.29E-07,0.000106452,-0.018270357,1.354941856,-23.75754493,Dry bottom wall-fired boiler,Coal,Boiler (Coal),37.915,-87.3328,IN,5,ECAR,
6705_2,70.3,91.575,112.85,134.125,155.4,1778836.05,0.452380952,12.6993242,12.1981131,11.71702179,11.66500192,11.42580268,-2.09E-07,9.23E-05,-0.01475646,0.990095942,-10.96077133,Dry bottom wall-fired boiler,Coal,Boiler (Coal),37.915,-87.3328,IN,5,ECAR,
6705_3,75.85,96.6625,117.475,138.2875,159.1,1746653.45,0.476744186,12.33617849,12.17033408,11.75739839,11.59785584,11.34572846,-1.88E-07,8.98E-05,-0.01569415,1.175883706,-19.50934234,Dry bottom wall-fired boiler,Coal,Boiler (Coal),37.915,-87.3328,IN,5,ECAR,
6705_4,207.2,230.325,253.45,276.575,299.7,3446575.9,0.691358025,11.4867432,11.94061166,11.63934043,11.51478724,11.34969111,-1.67E-07,0.000174553,-0.067936772,11.69050244,-738.2776539,Cell burner boiler,Coal,Boiler (Coal),37.915,-87.3328,IN,5,ECAR,
673_GT1,,,,,11.556,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),26.6125,-80.0678,FL,4,SERC,
673_S-3,,,,,25.038,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),26.6125,-80.0678,FL,4,SERC,
6741_1,,,,,25.038,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),45.819,-92.9702,MN,5,MAPP,
6761_101,155.4,187.08125,218.7625,250.44375,282.125,4092120.45,0.550819672,9.03858153,9.725370182,9.79184607,9.839441833,9.830584421,-2.64E-08,2.46E-05,-0.008541609,1.311763245,-65.45923993,Tangentially-fired,Coal,Boiler (Coal),40.8611,-105.0206,CO,8,WECC,
6761_A,,,,,68.373,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.8611,-105.0206,CO,8,WECC,
6761_B,43.335,51.039,58.743,66.447,74.151,7243.686,0.584415584,14.15013154,13.60396259,13.04250436,12.9378017,12.85818197,-1.07E-05,0.002519085,-0.218133935,8.173206963,-97.70234593,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.8611,-105.0206,CO,8,WECC,
6761_C,,,,,63.558,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.8611,-105.0206,CO,8,WECC,
6761_D,51.039,56.57625,62.1135,67.65075,73.188,6584.994,0.697368421,13.44588887,12.92301056,12.60046258,12.71229744,12.55232022,-4.17E-05,0.01012207,-0.913122748,36.21301825,-519.1603381,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.8611,-105.0206,CO,8,WECC,
6761_F,91.485,100.152,108.819,117.486,126.153,47195.667,0.72519084,12.33776458,11.79506681,11.52282797,11.23391664,11.07139498,3.18E-06,-0.001401186,0.231374036,-16.98389412,479.9652376,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.8611,-105.0206,CO,8,WECC,
6768_1,129.5,158.175,186.85,215.525,244.2,2382103.475,0.53030303,11.34291034,10.98222949,10.97633059,10.93107573,10.93779648,2.99E-08,-2.34E-05,0.006818593,-0.874654879,52.73351353,Dry bottom wall-fired boiler,Coal,Boiler (Coal),36.8791,-89.6209,MO,7,SPP,
676_1,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Residual Oil,Boiler (Diesel Oil),28.0809,-81.9256,FL,4,,
676_2,27.927,45.98325,64.0395,82.09575,100.152,15408,0.278846154,9.817353426,8.455901048,8.526261552,7.635655148,4.805632462,5.54E-07,-0.000189739,0.021155851,-0.96480348,24.05702546,Dry bottom wall-fired boiler,Residual Oil,Boiler (Diesel Oil),28.0809,-81.9256,FL,4,,
676_3,165.575,208.5875,251.6,294.6125,337.625,1633985.675,0.490410959,11.68224229,11.15116385,11.32641447,11.18304472,9.97015779,3.34E-09,-5.22E-06,0.002578527,-0.515459078,47.51355067,Dry bottom wall-fired boiler,Coal,Boiler (Coal),28.0809,-81.9256,FL,4,,
6772_1,232.175,280.50625,328.8375,377.16875,425.5,4294177.45,0.545652174,12.16543489,11.82037508,11.73234167,11.64482429,11.75850091,3.49E-09,-4.63E-06,0.002297703,-0.506362921,53.71569408,Dry bottom wall-fired boiler,Coal,Boiler (Coal),34.0158,-95.3206,OK,6,SPP,
6776_002001,,,,,27.927,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),39.4903,-75.0486,NJ,2,,
6823_W1,299.7,327.9125,356.125,384.3375,412.55,4996794.5,0.726457399,12.12606549,12.09270737,11.98587055,11.91921737,11.86307681,-9.43E-09,1.37E-05,-0.007473675,1.795033829,-148.3836881,Dry bottom wall-fired boiler,Coal,Boiler (Coal),37.4497,-87.0803,KY,4,ECAR,
6824_1,,,,,30.816,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),44.905,-93.821,MN,5,MAPP,
6824_2,,,,,30.816,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),44.905,-93.821,MN,5,MAPP,
683_**C,32.742,49.35375,65.9655,82.57725,99.189,15651.639,0.330097087,18.09917159,15.24877953,13.72583492,13.07783611,12.5863001,-1.46E-07,1.71E-05,0.002038385,-0.384711318,28.0766889,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),28.4933,-80.7825,FL,4,SERC,
683_**D,26.964,45.02025,63.0765,81.13275,99.189,14228.325,0.27184466,18.69989672,15.91085968,13.84259525,13.13732647,12.54075355,-7.43E-07,0.000178906,-0.013774667,0.274604859,18.19606933,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),28.4933,-80.7825,FL,4,SERC,
683_A,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),28.4933,-80.7825,FL,4,SERC,
683_B,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),28.4933,-80.7825,FL,4,SERC,
688_1,20.223,29.3715,38.52,47.6685,56.817,343873.818,0.355932203,12.99529257,12.02737201,11.44246873,11.46044525,11.19875915,-6.56E-06,0.000938238,-0.045893681,0.833418273,8.247175677,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),30.4522,-84.4,FL,4,FRCC,
688_HC2,,,,,24.075,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),30.4522,-84.4,FL,4,FRCC,
688_HC3,11.556,20.7045,29.853,39.0015,48.15,144383.553,0.24,15.78251531,12.21303392,10.96697625,10.39929326,9.887161548,6.08E-06,-0.000972903,0.058162538,-1.597046287,27.86384229,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),30.4522,-84.4,FL,4,FRCC,
688_HC4,11.556,20.7045,29.853,39.0015,48.15,205179.669,0.24,15.49387902,12.22428619,10.97172932,10.45334297,9.975288308,3.50E-06,-0.000633516,0.042094905,-1.271191934,25.47753242,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),30.4522,-84.4,FL,4,FRCC,
693_4,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),27.6311,-80.3758,FL,4,FRCC,
7013_4,,,,,26.001,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),37.2376,-96.9619,KS,7,SPP,
7030_U1,93.425,110.5375,127.65,144.7625,161.875,2413434.15,0.577142857,12.33121658,12.40375299,12.08264212,12.01838264,11.87662971,-4.79E-07,0.000249591,-0.048218412,4.07776309,-114.84276,Circulating fluidized bed boiler,Coal,Boiler (Coal),31.0932,-96.6965,TX,6,ERCOT,
7030_U2,96.2,112.61875,129.0375,145.45625,161.875,2552429.275,0.594285714,10.74282718,10.71215726,10.58654624,10.46925144,10.37053446,-5.33E-08,2.97E-05,-0.006124479,0.549345675,-7.263304926,Circulating fluidized bed boiler,Coal,Boiler (Coal),31.0932,-96.6965,TX,6,ERCOT,
7032_3,,,,,90.522,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.1575,-76.6911,VA,3,,
7032_4,,,,,91.485,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.1575,-76.6911,VA,3,,
7032_5,,,,,90.522,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.1575,-76.6911,VA,3,,
7032_6,,,,,90.522,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.1575,-76.6911,VA,3,,
703_1BLR,398.675,473.6,548.525,623.45,698.375,4955911.35,0.570860927,10.68659277,10.61184506,10.35357558,10.23858563,10.49449577,-1.31E-10,3.98E-07,-0.00040399,0.167803142,-13.8806732,Tangentially-fired,Coal,Boiler (Coal),34.1256,-84.9192,GA,4,SERC,
703_2BLR,415.325,485.85625,556.3875,626.91875,697.45,5881046.4,0.595490716,11.05606862,10.82373242,10.80357714,10.7374146,10.55748781,3.21E-10,-7.91E-07,0.000718531,-0.286099002,53.06449675,Tangentially-fired,Coal,Boiler (Coal),34.1256,-84.9192,GA,4,SERC,
703_3BLR,506.9,595.46875,684.0375,772.60625,861.175,6941497.85,0.588614393,10.37494227,10.41919155,10.06468598,10.02026541,10.49277245,-3.40E-10,1.04E-06,-0.00115724,0.555548924,-86.88241175,Tangentially-fired,Coal,Boiler (Coal),34.1256,-84.9192,GA,4,SERC,
703_4BLR,507.825,596.625,685.425,774.225,863.025,8508529.25,0.588424437,10.19041582,10.15691062,10.16153514,10.12393056,9.960754867,-2.00E-12,-1.40E-08,3.18E-05,-0.021266318,14.7652279,Tangentially-fired,Coal,Boiler (Coal),34.1256,-84.9192,GA,4,SERC,
70454_MAG1,73.188,96.3,119.412,142.524,165.636,25073.631,0.441860465,15.24553138,13.72188761,12.93774633,12.30014364,12.03872521,1.20E-07,-5.98E-05,0.011228855,-0.969946655,46.09527561,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.3387,-82.8207,GA,4,SERC,
70454_MAG2,74.151,97.50375,120.8565,144.20925,167.562,40694.454,0.442528736,15.08551252,13.61830397,12.7757841,12.24211707,11.85473714,2.15E-08,-1.35E-05,0.003288291,-0.382165575,30.20262769,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.3387,-82.8207,GA,4,SERC,
7063_**1,29.853,,,,105.93,,0.281818182,,,,,,,,,,,Other turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),31.2546,-88.0299,AL,4,,
7063_**2,62.595,74.87325,87.1515,99.42975,111.708,33058.827,0.560344828,12.7143755,11.61440566,11.51425279,11.61035702,11.11832692,3.51E-08,-8.37E-05,0.020938566,-1.823956142,64.84326181,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),31.2546,-88.0299,AL,4,,
7063_**3,62.595,74.39175,86.1885,97.98525,109.782,47514.42,0.570175439,13.27074715,12.47496036,11.91310038,11.55473804,12.0848289,1.54E-06,-0.000497401,0.06052698,-3.334047022,83.17443491,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),31.2546,-88.0299,AL,4,,
7063_**4,104.967,130.4865,156.006,181.5255,207.045,83885.004,0.506976744,12.0263521,11.14617952,10.69778969,10.30854079,9.929711617,3.18E-08,-2.20E-05,0.005660509,-0.660306443,40.515835,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),31.2546,-88.0299,AL,4,,
7063_**5,105.93,131.20875,156.4875,181.76625,207.045,251624.196,0.511627907,12.0634464,11.19916106,10.69618388,10.37858968,10.00473482,-6.71E-09,2.04E-06,0.00017535,-0.117058857,20.91137297,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),31.2546,-88.0299,AL,4,,
7082_**3,58.743,62.1135,65.484,68.8545,72.225,32972.157,0.813333333,12.28078443,12.15740009,11.98354344,11.79932756,11.62656596,-5.91E-06,0.001682336,-0.178876453,8.366270347,-132.5917912,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.425,-114.9,NV,9,,
7082_**4,59.706,63.31725,66.9285,70.53975,74.151,36233.838,0.805194805,11.78909981,11.67127153,11.50438629,11.31694581,11.22734305,2.20E-05,-0.005635932,0.538636548,-22.82558972,374.1677292,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.425,-114.9,NV,9,,
708_1,37,54.1125,71.225,88.3375,105.45,99341.3,0.350877193,12.51125095,11.77171353,11.38195964,11.52242232,11.0409089,-6.48E-07,0.000168314,-0.015160881,0.531377494,6.293433337,Dry bottom wall-fired boiler,Coal,Boiler (Coal),34.2533,-85.3456,GA,4,SERC,
708_2,42.55,57.11875,71.6875,86.25625,100.825,99941.625,0.422018349,11.97237764,12.12794539,11.56231107,11.52347821,10.6803914,-2.39E-06,0.000681775,-0.071324108,3.20991266,-40.17958404,Dry bottom wall-fired boiler,Coal,Boiler (Coal),34.2533,-85.3456,GA,4,SERC,
708_3,32.375,48.79375,65.2125,81.63125,98.05,88825.9,0.330188679,12.260589,12.00398997,11.69448258,11.21821661,11.31059739,4.87E-07,-0.000115313,0.009694516,-0.360479144,17.14793398,Dry bottom wall-fired boiler,Coal,Boiler (Coal),34.2533,-85.3456,GA,4,SERC,
708_4,166.5,244.6625,322.825,400.9875,479.15,1393557.825,0.347490347,12.50347699,11.85660325,11.49397112,11.3221436,10.73925198,-5.68E-10,6.12E-07,-0.000218309,0.023446656,12.26493254,Dry bottom wall-fired boiler,Coal,Boiler (Coal),34.2533,-85.3456,GA,4,SERC,
7097_**1,130.425,233.5625,336.7,439.8375,542.975,3972685.375,0.240204429,14.53918006,12.36907423,11.65957015,11.3644304,11.38751088,3.50E-10,-5.58E-07,0.000341376,-0.097485094,22.58329466,Tangentially-fired,Coal,Boiler (Coal),29.3091,-98.3205,TX,6,ERCOT,
7097_**2,299.7,414.63125,529.5625,644.49375,759.425,5056325.65,0.394640682,11.53602546,11.00858481,10.83784335,10.56310548,10.53580834,1.94E-10,-4.17E-07,0.000329354,-0.115227895,26.14268834,Tangentially-fired,Coal,Boiler (Coal),29.3091,-98.3205,TX,6,ERCOT,
709_1,92.5,124.64375,156.7875,188.93125,221.075,263213.375,0.418410042,11.20166054,11.08460494,10.86376456,10.73476619,10.37926261,-2.01E-08,1.23E-05,-0.002748807,0.261001797,2.333536393,Cell burner boiler,Coal,Boiler (Coal),33.1942,-83.2994,GA,4,SERC,
709_3,124.875,199.8,274.725,349.65,424.575,88999.8,0.294117647,12.45979121,11.33657881,11.04068433,10.74571209,10.58689174,1.27E-09,-1.53E-06,0.000681557,-0.135752216,21.46195315,Cell burner boiler,Coal,Boiler (Coal),33.1942,-83.2994,GA,4,SERC,
709_4,207.2,266.8625,326.525,386.1875,445.85,367528.4,0.46473029,11.79351957,11.69426465,11.27187224,11.21803781,11.02853032,-3.93E-09,5.21E-06,-0.002522062,0.523967425,-27.59290442,Cell burner boiler,Coal,Boiler (Coal),33.1942,-83.2994,GA,4,SERC,
710_3AA,,,,,22.149,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),33.8244,-84.475,GA,4,SERC,
710_3AB,,,,,14.445,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),33.8244,-84.475,GA,4,SERC,
710_3BA,,,,,10.593,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),33.8244,-84.475,GA,4,SERC,
710_3BB,,,,,21.186,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),33.8244,-84.475,GA,4,SERC,
7137_1,,,,,24.075,,,,,,,,,,,,,Combustion turbine,Natural Gas,Combustion turbine (Natural Gas),41.7529,-92.7488,IA,7,,
7137_2,,,,,21.186,,,,,,,,,,,,,Combustion turbine,Natural Gas,Combustion turbine (Natural Gas),41.7529,-92.7488,IA,7,,
7138_002001,,,,,42.372,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),39.8154,-74.2098,NJ,2,,
7138_003001,,,,,44.298,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),39.8154,-74.2098,NJ,2,,
7145_1,,,,,44.298,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.5572,-93.5242,IA,7,MAPP,
7145_2,,,,,40.446,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.5572,-93.5242,IA,7,MAPP,
7145_3,10.593,26.001,41.409,56.817,72.225,15837.498,0.146666667,29.22969526,17.87181315,15.16760334,13.84386603,13.67444021,5.21E-06,-0.001033755,0.076492556,-2.586990143,49.21350965,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.5572,-93.5242,IA,7,MAPP,
7146_UGT007,64.521,71.262,78.003,84.744,91.485,8493.66,0.705263158,13.83844328,13.52481302,13.25645137,12.77159839,12.36970057,1.13E-05,-0.003523087,0.408120768,-20.91578023,414.3965925,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.9569,-72.8774,NY,2,,
7146_UGT008,65.484,71.98425,78.4845,84.98475,91.485,10541.961,0.715789474,13.49734661,12.80222523,12.61627005,12.91663098,12.55902342,-2.62E-05,0.007862371,-0.877061392,43.0149973,-768.855221,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.9569,-72.8774,NY,2,,
7146_UGT009,55.854,63.0765,70.299,77.5215,84.744,12793.455,0.659090909,13.97612704,13.62111942,13.14605774,12.84603746,12.51855566,-7.62E-06,0.002163009,-0.22817039,10.54540274,-165.9522814,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.9569,-72.8774,NY,2,,
7146_UGT013,,,,,58.743,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.9569,-72.8774,NY,2,,
7146_UGT014,,,,,18.297,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.9569,-72.8774,NY,2,,
7155_**1,,,,,44.298,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),43.2481,-93.2046,IA,7,MAPP,
7155_**2,,,,,37.557,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),43.2481,-93.2046,IA,7,MAPP,
7158_**GT1,15.408,35.1495,54.891,74.6325,94.374,11762.082,0.163265306,27.75081541,16.67184415,14.22371566,12.96471139,12.42270502,1.91E-06,-0.000505511,0.049460093,-2.185814526,51.42907818,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.4492,-84.4611,OH,5,ECAR,
7158_**GT2,15.408,35.39025,55.3725,75.35475,95.337,15577.488,0.161616162,28.61729398,16.83576312,14.44385001,13.11517228,12.41381828,2.06E-06,-0.000548256,0.053646837,-2.355038214,54.05689166,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.4492,-84.4611,OH,5,ECAR,
7158_**GT3,11.556,32.50125,53.4465,74.39175,95.337,13596.597,0.121212121,32.94884495,17.26164072,14.46546419,12.9605677,12.1478499,2.38E-06,-0.00061978,0.058983848,-2.502237898,54.90191019,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.4492,-84.4611,OH,5,ECAR,
7158_**GT4,12.519,33.2235,53.928,74.6325,95.337,10226.097,0.131313131,31.37311403,17.30534218,14.62081315,13.20061241,11.93350738,2.04E-06,-0.000546013,0.053296609,-2.319774725,53.08257877,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.4492,-84.4611,OH,5,ECAR,
7158_**GT5,15.408,35.39025,55.3725,75.35475,95.337,13649.562,0.161616162,27.71855543,16.5140231,14.25267644,12.82434283,12.74208563,2.25E-06,-0.000578503,0.054783504,-2.336840486,52.70775689,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.4492,-84.4611,OH,5,ECAR,
7158_**GT6,11.556,32.742,53.928,75.114,96.3,10790.415,0.12,32.61855166,17.23830518,14.57644884,13.16385476,11.56301439,2.07E-06,-0.000560652,0.054962044,-2.383429181,53.64996569,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.4492,-84.4611,OH,5,ECAR,
7159_**1,49.113,58.02075,66.9285,75.83625,84.744,44472.303,0.579545455,15.22256944,14.34757651,13.83749754,13.43998123,13.16527323,1.74E-06,-0.000493785,0.053009459,-2.592761302,63.08260864,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),43.1669,-88.69,WI,5,MAIN,
7159_**2,42.372,52.72425,63.0765,73.42875,83.781,38138.652,0.505747126,15.99296441,14.64828587,13.97133139,13.5768431,13.17346294,3.41E-07,-0.000136772,0.019030541,-1.15652466,40.13677565,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),43.1669,-88.69,WI,5,MAIN,
7159_**3,43.335,53.20575,63.0765,72.94725,82.818,39100.689,0.523255814,15.73088579,14.45688199,13.76424852,13.31437288,12.87981673,4.88E-07,-0.000172166,0.022128348,-1.279533877,41.91410886,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),43.1669,-88.69,WI,5,MAIN,
7159_**4,42.372,53.20575,64.0395,74.87325,85.707,43709.607,0.494382022,16.1805002,14.64623218,13.88641386,13.38138638,12.9876962,1.14E-06,-0.000334936,0.037300142,-1.9052289,51.7528079,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),43.1669,-88.69,WI,5,MAIN,
715_1,,,,,12.519,,,,,,,,,,,,,Dry bottom wall-fired boiler,Residual Oil,Boiler (Diesel Oil),31.2125,-81.5458,GA,4,SERC,
715_2,,,,,17.334,,,,,,,,,,,,,Dry bottom wall-fired boiler,Residual Oil,Boiler (Diesel Oil),31.2125,-81.5458,GA,4,SERC,
715_3A,,,,,56.817,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),31.2125,-81.5458,GA,4,SERC,
715_3B,,,,,51.039,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),31.2125,-81.5458,GA,4,SERC,
715_3C,,,,,56.817,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),31.2125,-81.5458,GA,4,SERC,
715_4A,,,,,52.002,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),31.2125,-81.5458,GA,4,SERC,
715_4B,,,,,48.15,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),31.2125,-81.5458,GA,4,SERC,
715_4C,,,,,56.817,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),31.2125,-81.5458,GA,4,SERC,
715_4D,,,,,57.78,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),31.2125,-81.5458,GA,4,SERC,
715_4E,,,,,57.78,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),31.2125,-81.5458,GA,4,SERC,
715_4F,,,,,58.743,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),31.2125,-81.5458,GA,4,SERC,
