unit,load_min,load_2,load_3,load_4,load_max,load_total,min_gen_perc,heat_rate(load_min),heat_rate(load_2),heat_rate(load_3),heat_rate(load_4),heat_rate(load_max),a4,a3,a2,a1,a0,unit_type,fuel_type,group_type,lat,lon,state,EPA,NERC,CC_Cluster
7203_**CT1,14.445,,,,86.67,,0.166666667,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),43.7353,-88.4968,WI,5,MAIN,
7203_**CT2,14.445,,,,80.892,,0.178571429,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),43.7353,-88.4968,WI,5,MAIN,
7203_**CT3,14.445,,,,82.818,,0.174418605,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),43.7353,-88.4968,WI,5,MAIN,
7203_**CT4,14.445,,,,91.485,,0.157894737,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),43.7353,-88.4968,WI,5,MAIN,
7210_COP1,217.375,264.78125,312.1875,359.59375,407,3979369.425,0.534090909,8.815680099,8.954029049,8.8277812,8.815620026,8.795940493,-4.13E-09,5.36E-06,-0.00256718,0.537554098,-32.5196743,Tangentially-fired,Coal,Boiler (Coal),33.3642,-81.03,SC,4,SERC,
7212_1,,,,,91.485,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.4978,-77.368,VA,3,,
7212_2,,,,,91.485,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.4978,-77.368,VA,3,,
7212_3,,,,,91.485,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.4978,-77.368,VA,3,,
7212_4,,,,,90.522,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.4978,-77.368,VA,3,,
7213_1,197.025,256.225,315.425,374.625,433.825,5011870.15,0.454157783,11.63321569,11.181553,10.9378466,10.80867199,10.70124253,2.16E-12,-7.75E-08,8.84E-05,-0.035786203,15.84211408,Tangentially-fired,Coal,Boiler (Coal),36.8692,-78.7046,VA,3,SERC,
7213_2,197.025,255.7625,314.5,373.2375,431.975,5583620.975,0.456102784,11.37527009,10.89287312,10.63931508,10.51938387,10.47091183,1.16E-10,-2.10E-07,0.000148674,-0.048482551,16.58979992,Tangentially-fired,Coal,Boiler (Coal),36.8692,-78.7046,VA,3,SERC,
7237_2,43.335,57.2985,71.262,85.2255,99.189,34939.566,0.436893204,15.51405549,13.98187533,13.15345765,12.5199926,12.50182249,1.02E-06,-0.000292987,0.03190912,-1.610143455,45.61870203,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),43.6033,-96.6369,SD,8,MAPP,
7237_3,43.335,58.743,74.151,89.559,104.967,22778.802,0.412844037,15.53424095,14.00683487,12.93575418,12.35051401,12.01216651,-1.98E-07,5.41E-05,-0.004415765,0.033616668,18.6676074,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),43.6033,-96.6369,SD,8,MAPP,
7237_4,112.671,123.7455,134.82,145.8945,156.969,97009.731,0.717791411,12.44308783,12.01764627,11.71070518,11.45576462,11.14955495,-1.02E-07,4.45E-05,-0.006670778,0.345796624,10.91307437,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),43.6033,-96.6369,SD,8,MAPP,
7238_**1,11.556,18.297,25.038,31.779,38.52,5047.083,0.3,15.59307008,12.76475579,11.50576737,10.75140417,10.30821261,1.76E-05,-0.002103007,0.096591231,-2.119354104,30.11726835,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),28.2764,-81.533,FL,4,FRCC,
7242_**2,95.337,,,,236.898,,0.402439024,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),27.7286,-81.9897,FL,4,FRCC,
7242_**3,91.485,,,,227.268,,0.402542373,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),27.7286,-81.9897,FL,4,FRCC,
7242_**4,84.744,,,,256.158,,0.330827068,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),27.7286,-81.9897,FL,4,FRCC,
7242_**5,81.855,,,,239.787,,0.341365462,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),27.7286,-81.9897,FL,4,FRCC,
7258_**7,19.26,24.075,28.89,33.705,38.52,17759.646,0.5,13.06288744,11.95208876,11.80530335,11.2764808,10.77201396,0.000135846,-0.016399844,0.729696109,-14.25460657,115.4027379,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),42.7553,-86.0853,MI,5,,
7258_**8,29.853,32.2605,34.668,37.0755,39.483,9820.674,0.756097561,11.13925446,10.9225882,10.71362957,10.54799792,10.46723787,7.35E-06,-0.000558288,0.008763365,0.100044351,9.359037435,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),42.7553,-86.0853,MI,5,,
7258_9,,,,,82.818,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),42.7553,-86.0853,MI,5,,
7266_1,24.075,29.3715,34.668,39.9645,45.261,175995.954,0.531914894,10.36573759,9.608801078,9.213617753,8.925162055,8.746500505,1.37E-05,-0.002036257,0.114756883,-2.952883756,38.76598038,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.6528,-121.0172,CA,9,,
7270_**1,49.113,59.46525,69.8175,80.16975,90.522,55697.994,0.542553191,15.14921467,14.16361605,13.53438031,13.09400362,12.69061268,5.67E-08,-3.98E-05,0.00755813,-0.599277088,30.73863627,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),42.6658,-88.0131,WI,5,MAIN,
7270_**2,49.113,59.706,70.299,80.892,91.485,69535.341,0.536842105,15.02127606,14.14663776,13.53417442,13.03857856,12.66099993,4.85E-07,-0.000146387,0.016968332,-0.94006409,34.78348367,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),42.6658,-88.0131,WI,5,MAIN,
7270_**3,49.113,59.706,70.299,80.892,91.485,61320.951,0.536842105,14.94441237,14.12260458,13.52204782,13.10399347,12.74933499,-2.66E-07,6.37E-05,-0.004707812,0.040087052,18.3313362,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),42.6658,-88.0131,WI,5,MAIN,
7270_**4,49.113,58.98375,68.8545,78.72525,88.596,58379.949,0.554347826,15.07290983,14.24025608,13.69089485,13.2239961,12.90697198,1.18E-06,-0.000335831,0.036187711,-1.794603995,48.85741893,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),42.6658,-88.0131,WI,5,MAIN,
7277_1,,,,,98.226,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),35.4317,-81.0347,NC,4,,
7277_10,,,,,97.263,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),35.4317,-81.0347,NC,4,,
7277_11,,,,,97.263,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),35.4317,-81.0347,NC,4,,
7277_12,,,,,97.263,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),35.4317,-81.0347,NC,4,,
7277_13,,,,,96.3,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),35.4317,-81.0347,NC,4,,
7277_14,,,,,95.337,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),35.4317,-81.0347,NC,4,,
7277_15,,,,,98.226,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),35.4317,-81.0347,NC,4,,
7277_16,,,,,98.226,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),35.4317,-81.0347,NC,4,,
7277_2,,,,,97.263,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),35.4317,-81.0347,NC,4,,
7277_3,,,,,93.411,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),35.4317,-81.0347,NC,4,,
7277_4,,,,,95.337,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),35.4317,-81.0347,NC,4,,
7277_5,,,,,92.448,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),35.4317,-81.0347,NC,4,,
7277_6,,,,,95.337,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),35.4317,-81.0347,NC,4,,
7277_7,,,,,97.263,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),35.4317,-81.0347,NC,4,,
7277_8,,,,,95.337,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),35.4317,-81.0347,NC,4,,
7277_9,,,,,97.263,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),35.4317,-81.0347,NC,4,,
727_3,58.275,60.125,61.975,63.825,65.675,49888.025,0.887323944,10.71798873,10.53573982,10.70212443,10.35545269,11.12362354,0.008855834,-2.185276793,202.1060586,-8303.000452,127856.9097,Tangentially-fired,Coal,Boiler (Coal),31.4444,-84.1322,GA,4,,
727_4AA,,,,,21.186,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),31.4444,-84.1322,GA,4,,
727_4AB,,,,,21.186,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),31.4444,-84.1322,GA,4,,
727_4BA,,,,,18.297,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),31.4444,-84.1322,GA,4,,
727_4BB,,,,,17.334,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),31.4444,-84.1322,GA,4,,
7288_1,60.669,66.447,72.225,78.003,83.781,73569.348,0.724137931,14.74257057,13.73987732,13.48197243,13.23510527,13.29292665,3.84E-05,-0.011286121,1.242190732,-60.73302845,1127.109472,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),39.451,-75.0578,NJ,2,MAAC,
728_Y1BR,,,,,1,,,,,,,,,,,,,Tangentially-fired,Coal,Boiler (Coal),33.4622,-84.8986,GA,4,SERC,
728_Y2BR,,,,,1,,,,,,,,,,,,,Tangentially-fired,Coal,Boiler (Coal),33.4622,-84.8986,GA,4,SERC,
728_Y3BR,,,,,1,,,,,,,,,,,,,Tangentially-fired,Coal,Boiler (Coal),33.4622,-84.8986,GA,4,SERC,
728_Y4BR,,,,,85.1,,,,,,,,,,,,,Tangentially-fired,Coal,Boiler (Coal),33.4622,-84.8986,GA,4,SERC,
728_Y5BR,,,,,102.675,,,,,,,,,,,,,Tangentially-fired,Coal,Boiler (Coal),33.4622,-84.8986,GA,4,SERC,
728_Y6BR,55.5,124.875,194.25,263.625,333,599739.475,0.166666667,12.63820133,11.00739732,10.90446702,10.77438388,10.80782124,3.14E-09,-2.78E-06,0.00089142,-0.123683157,17.20234627,Tangentially-fired,"Coal, Pipeline Natural Gas",Boiler (Coal),33.4622,-84.8986,GA,4,SERC,
728_Y7BR,56.817,120.61575,184.4145,248.21325,312.012,402692.895,0.182098765,12.33620762,10.90676437,10.53625813,10.00418306,10.68296663,6.52E-09,-4.76E-06,0.001257314,-0.148785246,17.53632202,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),33.4622,-84.8986,GA,4,SERC,
7296_1,65.484,70.299,75.114,79.929,84.744,8482.104,0.772727273,13.54211091,13.12166615,12.54903529,12.70526542,13.41162438,-8.22E-05,0.025207388,-2.881588976,145.4360592,-2721.231812,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.0659,-94.614,MO,7,,
7307_6,33.705,38.76075,43.8165,48.87225,53.928,398311.245,0.625,9.215808239,8.878145117,8.571140908,8.380598786,8.132137049,-1.66E-05,0.002851092,-0.180930811,4.969886569,-40.505254,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.5083,-122.4253,CA,9,,
7315_1,19.26,26.001,32.742,39.483,46.224,85117.644,0.416666667,11.66753908,10.37664398,9.75907988,9.365939249,9.197301595,9.06E-06,-0.001308665,0.072326992,-1.868901796,28.93608881,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.5739,-120.9854,CA,9,WECC,
7315_2,16.371,24.79725,33.2235,41.64975,50.076,88204.059,0.326923077,13.82693285,11.67807604,10.6719574,10.08763749,9.667922245,3.83E-06,-0.000645616,0.04166235,-1.277389789,26.13055064,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.5739,-120.9854,CA,9,WECC,
7315_3,19.26,26.964,34.668,42.372,50.076,91411.812,0.384615385,12.96421727,11.43368884,10.64138424,10.12959415,9.716825643,3.27E-06,-0.000569562,0.037845576,-1.192693677,25.51640599,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.5739,-120.9854,CA,9,WECC,
7315_4,16.371,24.79725,33.2235,41.64975,50.076,18086.103,0.326923077,13.76284506,11.51599385,10.55373306,9.99622592,9.613177606,5.37E-06,-0.000868079,0.053436051,-1.542813735,28.12202503,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.5739,-120.9854,CA,9,WECC,
7318_**11,,,,,42.372,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),39.15,-75.5466,DE,3,MAAC,
7325_SJS1,52.965,58.98375,65.0025,71.02125,77.04,463761.54,0.6875,14.34615154,12.83570261,13.37178776,13.20280305,12.94677642,0.000106991,-0.02863412,2.857837933,-126.0506338,2086.091975,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),29.6967,-95.0411,TX,6,ERCOT,
7325_SJS2,52.965,59.2245,65.484,71.7435,78.003,338471.388,0.679012346,13.88792846,13.15884328,13.98138725,14.51713552,13.38060175,1.23E-05,-0.004315491,0.527351129,-27.20637185,519.9609194,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),29.6967,-95.0411,TX,6,ERCOT,
7335_RCT1,23.112,26.964,30.816,34.668,38.52,3997.413,0.6,14.26496534,13.60379134,13.43539822,13.15889256,12.44298329,5.10E-05,-0.00764845,0.411966301,-9.610890149,96.20033098,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.8383,-84.9665,IN,5,,
7335_RCT2,25.038,28.89,32.742,36.594,40.446,4071.564,0.619047619,13.88602168,13.46182714,13.21639112,12.89996155,12.31781992,1.04E-05,-0.00201211,0.128101201,-3.443049727,47.27581532,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.8383,-84.9665,IN,5,,
7336_ACT1,23.112,27.4455,31.779,36.1125,40.446,4182.309,0.571428571,14.07006672,13.71031545,13.22391726,12.97757605,12.09482859,-0.00014688,0.018148819,-0.831094326,16.61795919,-108.2117724,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.0529,-85.7389,IN,5,ECAR,
7336_ACT2,21.186,24.79725,28.4085,32.01975,35.631,4061.934,0.594594595,13.78695084,13.81482199,13.34123532,13.01734681,12.71494619,-0.000190941,0.022622778,-0.995220635,19.16107301,-122.1164377,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.0529,-85.7389,IN,5,ECAR,
7336_ACT3,43.335,54.65025,65.9655,77.28075,88.596,12665.376,0.489130435,15.30828715,13.81236423,13.00700258,12.5174724,11.87978676,-2.27E-07,1.16E-05,0.004886459,-0.586899772,31.41977901,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.0529,-85.7389,IN,5,ECAR,
733_1,,,,,47.175,,,,,,,,,,,,,Tangentially-fired,Coal,Boiler (Coal),32.1486,-81.1458,GA,4,SERC,
733_2,,,,,50.875,,,,,,,,,,,,,Tangentially-fired,Coal,Boiler (Coal),32.1486,-81.1458,GA,4,SERC,
733_3,45.325,57.35,69.375,81.4,93.425,30740.525,0.485148515,13.11618698,12.75825909,12.70709369,12.26892808,12.07231707,2.64E-06,-0.000734344,0.07502364,-3.345753097,67.89384963,Tangentially-fired,Coal,Boiler (Coal),32.1486,-81.1458,GA,4,SERC,
733_4,,,,,83.781,,,,,,,,,,,,,Tangentially-fired,Residual Oil,Boiler (Diesel Oil),32.1486,-81.1458,GA,4,SERC,
7343_4,209.05,322.3625,435.675,548.9875,662.3,6797974.85,0.315642458,10.58685826,9.993322524,9.71996491,9.940889987,10.00307273,-2.09E-10,3.37E-07,-0.000180297,0.034540676,8.566989164,Dry bottom wall-fired boiler,Coal,Boiler (Coal),42.3022,-96.3622,IA,7,MAPP,
7348_CT1,,,,,93.411,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.5806,-83.5831,GA,4,SERC,
7348_CT2,,,,,87.633,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.5806,-83.5831,GA,4,SERC,
7380_4A,12.519,16.13025,19.7415,23.35275,26.964,9617.481,0.464285714,13.30276646,12.34257867,11.88551382,11.52381786,11.10635033,6.29E-05,-0.005953486,0.20841785,-3.303539005,32.13216836,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),27.6417,-81.9625,FL,4,,
7380_4B,13.482,17.57475,21.6675,25.76025,29.853,7544.142,0.451612903,13.20484084,12.30802875,11.84432932,11.45273406,10.75515163,-2.54E-06,-0.000678548,0.053448,-1.346691165,23.39261722,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),27.6417,-81.9625,FL,4,,
7380_5A,13.482,17.334,21.186,25.038,28.89,25578.243,0.466666667,12.91743118,11.9671515,11.49908145,11.14927508,10.75460488,3.80E-05,-0.003989221,0.154616175,-2.720131167,30.00666986,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),27.6417,-81.9625,FL,4,,
7380_5B,12.519,16.13025,19.7415,23.35275,26.964,24702.876,0.464285714,13.61678388,12.61700949,12.14123387,11.76581142,11.27479973,5.09E-05,-0.005150035,0.189201429,-3.118051591,31.85369479,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),27.6417,-81.9625,FL,4,,
7380_6A,12.519,16.371,20.223,24.075,27.927,21195.63,0.448275862,13.52887629,12.3826555,11.88994466,11.5107696,11.11457904,7.75E-05,-0.007245521,0.252121373,-3.969749146,36.02514581,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),27.6417,-81.9625,FL,4,,
7380_6B,13.482,16.8525,20.223,23.5935,26.964,20921.175,0.5,13.2577943,12.43530468,11.9742105,11.64275481,11.22787079,6.03E-06,-0.00145623,0.079178314,-1.721984788,25.45099924,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),27.6417,-81.9625,FL,4,,
7380_7A,13.482,17.334,21.186,25.038,28.89,20193.147,0.466666667,13.04207824,11.96021386,11.50715017,11.16285638,10.60638005,3.77E-05,-0.004418997,0.18250368,-3.301090299,33.95891879,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),27.6417,-81.9625,FL,4,,
7380_7B,12.519,16.13025,19.7415,23.35275,26.964,18624.42,0.464285714,13.80495413,12.66635031,12.19154112,11.8040446,11.34797837,0.000103045,-0.009432965,0.319709755,-4.867983777,40.61743583,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),27.6417,-81.9625,FL,4,,
7380_8A,12.519,16.13025,19.7415,23.35275,26.964,18849.762,0.464285714,13.68266494,12.69811229,12.13667458,11.7588787,11.29356882,-7.76E-06,-0.000290605,0.042503668,-1.217781686,23.02751048,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),27.6417,-81.9625,FL,4,,
7380_8B,13.482,16.8525,20.223,23.5935,26.964,18791.019,0.5,13.41020879,12.52083221,12.05824018,11.67529739,11.04957973,7.98E-06,-0.002102591,0.111400048,-2.298812515,29.04315734,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),27.6417,-81.9625,FL,4,,
7425_1,71.262,79.929,88.596,97.263,105.93,58583.142,0.672727273,13.91898522,13.54392034,13.20327897,12.95473367,12.74640729,-8.09E-07,0.000287423,-0.037621556,2.114263517,-28.84790711,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.8233,-89.5888,IL,5,,
7449_NA1,16.371,24.31575,32.2605,40.20525,48.15,7086.717,0.34,11.92953565,10.22970944,9.220833785,8.609393117,8.171757832,7.31E-07,-0.000180256,0.015983532,-0.66318409,19.24116959,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.088,-121.3871,CA,9,,
7456_1,62.595,67.65075,72.7065,77.76225,82.818,35679.15,0.755813953,10.93929516,10.69446565,10.4432141,10.23920395,9.995514354,-8.97E-06,0.002586006,-0.278536943,13.23131792,-222.523306,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),47.8034,-116.869,ID,10,WECC,
7456_2,59.706,64.28025,68.8545,73.42875,78.003,45702.054,0.765432099,11.51689808,11.34078136,11.05607535,10.94005907,10.47742234,-7.54E-05,0.020568163,-2.097301411,94.73542947,-1587.435805,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),47.8034,-116.869,ID,10,WECC,
7504_001,69.375,73.30625,77.2375,81.16875,85.1,1134753,0.815217391,13.52952326,12.71247195,12.5148073,12.84706207,12.41984675,-0.000209324,0.062779442,-7.03389977,348.852419,-6447.647936,Dry bottom wall-fired boiler,Coal,Boiler (Coal),44.2853,-105.3841,WY,8,WECC,
7504_CT1,15.408,21.186,26.964,32.742,38.52,13690.971,0.4,13.06026178,11.31387448,10.42888244,9.867235525,9.794407711,2.63E-05,-0.002997579,0.131714598,-2.747070889,33.59993001,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),44.2853,-105.3841,WY,8,WECC,
7515_1,36.594,47.187,57.78,68.373,78.966,18687.978,0.463414634,14.02057816,12.79809739,12.34189895,12.0654719,11.81674353,1.44E-06,-0.00038404,0.038412252,-1.730563149,42.15159837,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.3864,-97.61,KS,7,SPP,
7527_2,19.26,24.31575,29.3715,34.42725,39.483,49364.343,0.487804878,12.43161147,11.47653071,11.04378186,10.66729397,10.40362598,3.33E-05,-0.004179932,0.196039377,-4.149478135,44.90721022,Combustion turbine,Natural Gas,Combustion turbine (Natural Gas),38.4461,-121.4614,CA,9,,
7551_1C,24.075,29.61225,35.1495,40.68675,46.224,73155.258,0.520833333,11.51427918,10.94271802,10.53840766,10.25342727,10.02625882,-6.03E-07,3.10E-05,0.003161379,-0.293105714,16.50812601,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.5306,-121.399,CA,9,,
762_2,,,,,31.779,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),36.7205,-97.0868,OK,6,SPP,
762_4,26.001,29.3715,32.742,36.1125,39.483,11373.03,0.658536585,11.62279616,11.17443065,10.82576413,10.57435046,10.28045496,-4.43E-05,0.005495677,-0.249927716,4.829338719,-21.32543327,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.7205,-97.0868,OK,6,SPP,
7693_1,37.557,39.24225,40.9275,42.61275,44.298,85271.724,0.847826087,10.20053649,9.994255737,10.00820854,9.773510475,9.543938504,0.003733071,-0.614886319,37.92418783,-1038.122456,10652.27824,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.8539,-117.8561,CA,9,,
7701_PHBLR4,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Other Gas,Boiler (Natural Gas),40.1405,-74.7506,PA,3,,
7701_PHBLR5,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Other Gas,Boiler (Natural Gas),40.1405,-74.7506,PA,3,,
7737_B001,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),32.8994,-79.9694,SC,4,,
7737_B002,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Natural Gas,Boiler (Natural Gas),32.8994,-79.9694,SC,4,,
7737_B003,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Natural Gas,Boiler (Natural Gas),32.8994,-79.9694,SC,4,,
7737_B004,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Natural Gas,Boiler (Natural Gas),32.8994,-79.9694,SC,4,,
7749_1,84.744,93.17025,101.5965,110.02275,118.449,136640.07,0.715447154,12.48844392,12.08473802,11.94286402,11.62783276,11.51456566,6.69E-06,-0.002728732,0.415424782,-28.02044994,719.1057541,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),36.8678,-89.8397,MO,7,,
7754_1,,,,,97.263,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.2877,-94.7913,MO,7,,
7754_2,,,,,110.745,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.2877,-94.7913,MO,7,,
7759_GT1,44.298,53.68725,63.0765,72.46575,81.855,55883.853,0.541176471,14.8351421,13.55420003,12.82965935,12.33052171,12.16155565,2.34E-06,-0.000612226,0.061152984,-2.815512049,63.77795425,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.9022,-86.2439,IN,5,ECAR,
7759_GT2,44.298,55.3725,66.447,77.5215,88.596,88969.644,0.5,15.32523049,13.97843339,13.12694743,12.64424924,12.2851824,-3.29E-07,6.45E-05,-0.002616021,-0.179014032,24.04384196,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.9022,-86.2439,IN,5,ECAR,
7759_GT3,44.298,55.3725,66.447,77.5215,88.596,92614.599,0.5,14.391539,13.19709364,12.44420083,11.9893214,11.54263409,-4.05E-07,8.11E-05,-0.004169744,-0.095993769,21.33575667,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.9022,-86.2439,IN,5,ECAR,
7759_GT4,44.298,53.68725,63.0765,72.46575,81.855,60751.818,0.541176471,15.17436807,13.87518118,13.12625462,12.59334176,12.23336589,1.56E-06,-0.000431845,0.045540613,-2.222542564,55.79140286,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.9022,-86.2439,IN,5,ECAR,
7760_1,17.334,24.31575,31.2975,38.27925,45.261,57665.403,0.382978723,12.8187,11.38330889,10.65613976,10.2395648,9.996212768,4.56E-06,-0.000702353,0.042086372,-1.205642077,24.31775048,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.1063,-87.6539,IL,5,,
7760_2,17.334,24.075,30.816,37.557,44.298,54772.551,0.391304348,12.61279333,11.28967217,10.62917089,10.21490741,10.0648082,8.76E-06,-0.001188654,0.062266147,-1.551888996,26.20395228,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.1063,-87.6539,IL,5,,
7760_3,17.334,24.075,30.816,37.557,44.298,53322.273,0.391304348,12.49311234,11.05044772,10.40147942,10.02054353,9.677507831,5.96E-06,-0.000940688,0.05566487,-1.515925988,26.4056945,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.1063,-87.6539,IL,5,,
7760_4,17.334,24.075,30.816,37.557,44.298,52508.538,0.391304348,12.46996957,11.19007731,10.51730359,10.11175035,9.92349733,5.85E-06,-0.00082731,0.045818027,-1.227042397,23.75331216,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.1063,-87.6539,IL,5,,
7763_1,6.741,16.61175,26.4825,36.35325,46.224,51138.189,0.145833333,23.3908531,13.86372244,11.6352371,10.63791648,10.13381729,2.34E-05,-0.003067663,0.149322673,-3.298416437,39.73147291,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.9528,-85.5039,IN,5,,
7763_2,30.816,34.668,38.52,42.372,46.224,24894.513,0.666666667,11.30041514,10.85138458,10.58528902,10.40354342,10.22826051,3.92E-06,-0.000860849,0.067390771,-2.309684127,40.13879112,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.9528,-85.5039,IN,5,,
7763_3,17.334,24.5565,31.779,39.0015,46.224,24023.961,0.375,13.46408331,11.61118544,10.9459293,10.519828,11.83657419,3.75E-05,-0.004650192,0.216147467,-4.551375437,48.2420492,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.9528,-85.5039,IN,5,,
7764_1,,,,,161.784,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.8122,-83.6954,GA,4,,
7764_2,,,,,160.821,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.8122,-83.6954,GA,4,,
7765_1,60.669,67.8915,75.114,82.3365,89.559,154230.228,0.677419355,13.42648713,13.2086271,12.86743763,12.59595285,12.50629216,-1.24E-06,0.000439756,-0.056419796,3.086772656,-47.59377151,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.0386,-83.3972,GA,4,,
7765_10,66.447,72.7065,78.966,85.2255,91.485,45653.904,0.726315789,12.6853981,12.55181202,12.27559297,12.17077514,11.78078647,-2.09E-05,0.006557937,-0.76803765,39.78545598,-756.1222491,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.0386,-83.3972,GA,4,,
7765_2,63.558,71.50275,79.4475,87.39225,95.337,43567.083,0.666666667,13.49378167,13.14033045,12.76231734,12.54573177,12.50885093,-1.75E-06,0.000591352,-0.073128009,3.90073287,-62.22660526,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.0386,-83.3972,GA,4,,
7765_3,55.854,64.0395,72.225,80.4105,88.596,142225.47,0.630434783,13.5876625,13.44837331,13.11283929,12.58951065,12.69423942,7.49E-06,-0.002039689,0.20550228,-9.119133924,164.304831,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.0386,-83.3972,GA,4,,
7765_4,67.41,74.151,80.892,87.633,94.374,25000.443,0.714285714,12.97540457,12.89571935,12.49067062,12.11801464,12.31392248,3.60E-06,-0.000921707,0.082522548,-2.948483531,44.73748024,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.0386,-83.3972,GA,4,,
7765_5,57.78,65.24325,72.7065,80.16975,87.633,161609.697,0.659340659,13.64220579,13.38619543,13.06363276,12.74417477,12.56498177,9.07E-07,-0.000222195,0.0196884,-0.77828094,25.63806864,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.0386,-83.3972,GA,4,,
7765_6,61.632,69.09525,76.5585,84.02175,91.485,48745.134,0.673684211,13.15649181,12.94703216,12.5817472,12.3155781,12.21435621,-2.54E-06,0.000842061,-0.103053602,5.485498444,-93.96550663,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.0386,-83.3972,GA,4,,
7765_7,56.817,64.28025,71.7435,79.20675,86.67,154224.45,0.655555556,13.71426807,13.43068208,13.12055572,12.77914642,12.72438356,4.33E-06,-0.001180817,0.119795382,-5.403738698,105.4383214,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.0386,-83.3972,GA,4,,
7765_8,60.669,68.13225,75.5955,83.05875,90.522,45257.148,0.670212766,13.64046882,13.32002706,12.9537507,12.6825796,12.54017733,-1.44E-06,0.00047065,-0.056403542,2.903797729,-40.50447514,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.0386,-83.3972,GA,4,,
7765_9,63.558,69.57675,75.5955,81.61425,87.633,148082.436,0.725274725,12.94601836,12.78095196,12.51847713,12.12316114,12.16817231,1.93E-05,-0.005637692,0.613437302,-29.54760266,545.0189022,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.0386,-83.3972,GA,4,,
7768_CT2,44.298,45.261,46.224,47.187,48.15,118374.849,0.92,10.30379475,9.897982647,9.831705671,9.758185318,9.663282181,0.016115987,-3.01345969,211.2574991,-6580.949342,76872.13191,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),31.3869,-84.0814,GA,4,,
7768_CT3,43.335,44.298,45.261,46.224,47.187,107908.965,0.918367347,10.72481829,10.23410471,10.16744895,10.08666353,9.958856711,0.019636119,-3.598959145,247.2972532,-7550.474106,86439.36382,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),31.3869,-84.0814,GA,4,,
7782_P001,,,,,30.816,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.3528,-84.5183,OH,5,,
7783_P001,,,,,28.89,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.3883,-83.6406,OH,5,,
7790_1-1,234.025,288.1375,342.25,396.3625,450.475,5954723.575,0.519507187,11.71169066,11.28562393,11.29825724,11.01214268,11.38887849,8.26E-09,-1.12E-05,0.005606625,-1.233996828,112.034181,Dry bottom wall-fired boiler,Coal,Boiler (Coal),40.0864,-109.2844,UT,8,WECC,
7805_1,108.819,125.19,141.561,157.932,174.303,960831.324,0.624309392,12.29156159,11.69253644,11.35405971,11.02043754,10.81180178,2.18E-07,-0.000126021,0.02725684,-2.634451558,108.0253866,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.8422,-79.7444,NC,4,,
7805_2,107.856,123.264,138.672,154.08,169.488,991800.441,0.636363636,12.30201853,11.68551361,11.37486736,11.07081367,10.772798,2.21E-07,-0.000129321,0.028282111,-2.757170884,113.0493804,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.8422,-79.7444,NC,4,,
7805_3,106.893,122.06025,137.2275,152.39475,167.562,1001148.282,0.637931034,12.42678067,11.81310015,11.43573141,11.14093585,10.87947439,8.23E-08,-5.00E-05,0.011452589,-1.18944926,59.05134575,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.8422,-79.7444,NC,4,,
7805_4,107.856,123.98625,140.1165,156.24675,172.377,1002202.767,0.625698324,12.49160111,11.80501351,11.42605123,11.13886989,10.86106031,8.21E-08,-5.20E-05,0.012318802,-1.315046304,65.09335149,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.8422,-79.7444,NC,4,,
7805_6,107.856,123.50475,139.1535,154.80225,170.451,954334.926,0.632768362,12.439642,11.7903207,11.40339094,11.09472717,10.7961021,8.05E-08,-5.03E-05,0.011786888,-1.246591419,62.00249389,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.8422,-79.7444,NC,4,,
7813_1,62.595,73.42875,84.2625,95.09625,105.93,176439.897,0.590909091,13.57422612,12.79107084,12.33026729,11.92712541,11.74184138,1.29E-06,-0.00044,0.05657366,-3.276368786,85.17890761,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.9486,-85.2769,GA,4,,
7813_2,62.595,72.7065,82.818,92.9295,103.041,173639.493,0.607476636,13.3918774,12.70392725,12.30126452,11.93567977,11.65393478,1.18E-06,-0.000405723,0.052480081,-3.051981315,80.26303699,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.9486,-85.2769,GA,4,,
7813_3,67.41,84.2625,101.115,117.9675,134.82,151660.944,0.5,13.23638399,12.22598307,11.69312728,11.29054172,10.94141328,1.40E-07,-6.39E-05,0.011000282,-0.868250294,38.46510109,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.9486,-85.2769,GA,4,,
7813_4,67.41,84.50325,101.5965,118.68975,135.783,134581.176,0.496453901,13.2312015,12.20568386,11.77935514,11.4722309,10.94798673,7.01E-08,-4.21E-05,0.008677401,-0.770652603,37.20272824,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.9486,-85.2769,GA,4,,
7818_ACT1,11.556,,,,27.927,,0.413793103,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.5697,-90.4362,IL,5,SERC,
7818_ACT2,11.556,,,,25.038,,0.461538462,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.5697,-90.4362,IL,5,SERC,
7818_ACT5,,,,,20.223,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.5697,-90.4362,IL,5,SERC,
7825_CT1,97.263,109.782,122.301,134.82,147.339,166866.714,0.660130719,11.7236222,11.32987351,10.97351585,10.70796621,10.41057678,-2.99E-07,0.000143167,-0.025388289,1.946775244,-42.4521196,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),33.6094,-93.7924,AR,6,,
7826_1,129.042,141.80175,154.5615,167.32125,180.081,215453.916,0.71657754,11.20333854,11.09396703,10.87039066,10.68789254,10.16213288,-8.48E-07,0.000515223,-0.117055898,11.77318092,-430.7405384,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.7325,-80.6019,NC,4,,
7826_2,116.523,137.709,158.895,180.081,201.267,197196.399,0.578947368,11.74734952,11.27407905,10.93944518,10.45769652,9.003238817,-1.12E-07,6.12E-05,-0.012384702,1.075228178,-21.66600466,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.7325,-80.6019,NC,4,,
7826_3,126.153,140.1165,154.08,168.0435,182.007,236961.558,0.693121693,11.43349018,11.27431269,11.01566043,10.83387091,10.51541476,-4.27E-07,0.000262212,-0.060058959,6.06907219,-216.5984448,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.7325,-80.6019,NC,4,,
7829_1,67.41,75.5955,83.781,91.9665,100.152,126345.6,0.673076923,14.46163388,13.75470099,13.49158337,13.37006452,13.05175307,-3.36E-07,1.52E-05,0.011403741,-1.45769842,63.18784241,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.9856,-83.8464,GA,4,,
7829_2,67.41,75.114,82.818,90.522,98.226,131228.973,0.68627451,12.54425319,12.06618073,11.81325908,11.55226826,11.34673363,3.51E-06,-0.001193693,0.151854543,-8.597323539,195.2185853,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.9856,-83.8464,GA,4,,
7834_CT2A,74.151,98.46675,122.7825,147.09825,171.414,1461727.107,0.43258427,14.43371421,12.66714223,11.67798792,11.06540432,10.6069695,2.13E-08,-1.41E-05,0.003560217,-0.426760088,31.5913591,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.3477,-82.776,SC,4,,
7834_CT2B,73.188,97.50375,121.8195,146.13525,170.451,1426074.921,0.429378531,14.24358478,12.44033749,11.48684015,10.85570736,10.33708559,3.78E-08,-2.27E-05,0.005181797,-0.554947281,34.92196166,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.3477,-82.776,SC,4,,
7834_CT3,,,,,86.67,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.3477,-82.776,SC,4,,
7834_CT4,,,,,86.67,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.3477,-82.776,SC,4,,
7834_CT5,,,,,86.67,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.3477,-82.776,SC,4,,
7835_1,151.191,157.20975,163.2285,169.24725,175.266,307860.507,0.862637363,10.89209817,10.83312196,10.72419406,10.63567315,10.51475636,-3.91E-06,0.002559968,-0.628009169,68.40932897,-2780.481941,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.7183,-76.1606,MD,3,,
7835_2,146.376,153.117,159.858,166.599,173.34,277957.431,0.844444444,10.9256279,10.80299924,10.66239548,10.57082172,10.41053211,-3.73E-06,0.002370011,-0.564278907,59.61588734,-2346.711841,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.7183,-76.1606,MD,3,,
7835_3,144.45,154.5615,164.673,174.7845,184.896,469282.419,0.78125,11.02434225,10.88859928,10.70621105,10.50856971,10.4057748,3.14E-07,-0.00019524,0.045302154,-4.660621558,190.8620885,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.7183,-76.1606,MD,3,,
7835_4,144.45,154.08,163.71,173.34,182.97,450912.231,0.789473684,11.09121231,10.90400172,10.72405808,10.5624443,10.41697853,-6.42E-08,4.28E-05,-0.010621029,1.140707592,-33.28032355,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.7183,-76.1606,MD,3,,
7836_EU1,149.265,159.13575,169.0065,178.87725,188.748,365918.814,0.790816327,11.11683579,10.84784358,10.66464157,10.52442196,10.67245969,1.26E-06,-0.000837265,0.207904594,-22.96374807,963.4317559,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.5283,-77.7681,VA,3,SERC,
7836_EU2,144.45,154.80225,165.1545,175.50675,185.859,333937.584,0.777202073,11.37317956,11.0747641,10.85751275,10.71215175,10.93840856,1.12E-06,-0.000718743,0.172866102,-18.50525585,755.7390139,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.5283,-77.7681,VA,3,SERC,
7836_EU3,146.376,156.24675,166.1175,175.98825,185.859,362742.84,0.787564767,11.22586036,10.97400314,10.77985778,10.67241895,10.78975502,4.79E-07,-0.000303638,0.072450726,-7.728999879,322.7456052,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.5283,-77.7681,VA,3,SERC,
7837_EU1,70.299,76.5585,82.818,89.0775,95.337,102564.315,0.737373737,12.78618445,12.43305859,12.19524105,11.98629677,11.48540922,-6.36E-06,0.001968981,-0.226792768,11.47410763,-201.721548,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.1181,-78.2139,VA,3,SERC,
7837_EU2,71.262,78.003,84.744,91.485,98.226,103416.57,0.725490196,12.47397516,12.09089345,11.85238079,11.67312125,11.41196411,-1.13E-06,0.000320304,-0.032181011,1.268003692,-1.321218851,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.1181,-78.2139,VA,3,SERC,
7837_EU3,71.262,77.76225,84.2625,90.76275,97.263,88387.029,0.732673267,12.32948651,12.04182696,11.8014099,11.6801489,11.43763659,-7.29E-06,0.002405645,-0.295878863,16.039338,-310.7101774,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.1181,-78.2139,VA,3,SERC,
7837_EU4,72.225,78.24375,84.2625,90.28125,96.3,78762.807,0.75,12.3682401,12.01963164,11.78072494,11.66511527,11.42796656,-8.21E-06,0.002677305,-0.325224584,17.39112001,-332.5991312,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.1181,-78.2139,VA,3,SERC,
7837_EU5,145.413,156.4875,167.562,178.6365,189.711,292624.884,0.766497462,11.09396863,10.87723679,10.70977179,10.50106438,10.48327226,8.94E-07,-0.000590386,0.145927196,-16.01321803,669.6587349,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.1181,-78.2139,VA,3,SERC,
7838_1,103.041,122.06025,141.0795,160.09875,179.118,374775.525,0.575268817,11.77351756,10.99216024,10.52801494,10.03526198,10.26709509,3.50E-07,-0.000192554,0.039537847,-3.616132348,135.8019569,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.5447,-77.7707,VA,3,,
7838_2,130.968,143.0055,155.043,167.0805,179.118,348554.961,0.731182796,10.90436443,10.55990484,10.2818475,10.11361665,10.36277883,5.24E-07,-0.000308314,0.068105947,-6.720077391,261.2128427,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.5447,-77.7707,VA,3,,
7838_3,97.263,117.486,137.709,157.932,178.155,313567.245,0.545945946,12.45464609,11.41768208,10.86555221,10.28854069,10.25221055,2.68E-07,-0.000146991,0.030106749,-2.755756049,106.9511965,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.5447,-77.7707,VA,3,,
7838_4,132.894,144.20925,155.5245,166.83975,178.155,325965.87,0.745945946,10.6843776,10.51045915,10.22561173,10.06491591,10.05211024,-5.37E-07,0.000349065,-0.084351627,8.969533143,-343.3067942,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.5447,-77.7707,VA,3,,
7839_1,99.189,121.8195,144.45,167.0805,189.711,130511.538,0.52284264,11.90778685,10.97702849,10.52489286,10.24688152,10.84382765,1.60E-07,-8.94E-05,0.018847665,-1.790148583,75.85038154,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.0725,-77.5141,VA,3,,
7839_2,102.078,123.98625,145.8945,167.80275,189.711,215556.957,0.538071066,11.6651735,10.57870657,10.18157883,9.851168995,10.73041421,3.19E-07,-0.000182231,0.038893521,-3.697420063,142.9805437,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.0725,-77.5141,VA,3,,
7839_3,137.709,150.46875,163.2285,175.98825,188.748,264313.647,0.729591837,10.74689951,10.37470895,10.17623524,10.0418595,10.65815149,1.25E-06,-0.000793988,0.188728772,-19.9359549,800.5083609,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.0725,-77.5141,VA,3,,
7839_4,141.561,153.83925,166.1175,178.39575,190.674,228609.459,0.742424242,10.6309487,10.24889349,10.12265402,10.03793739,10.76731043,1.81E-06,-0.001177058,0.286897104,-31.06132442,1270.955873,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.0725,-77.5141,VA,3,,
7839_5,133.857,148.06125,162.2655,176.46975,190.674,224192.178,0.702020202,10.62769439,10.28102307,10.05525303,9.928718311,10.39984022,5.32E-07,-0.000331661,0.077489902,-8.062776467,325.998715,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.0725,-77.5141,VA,3,,
7842_CT1,,,,,46.224,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.1025,-88.8589,IL,5,SERC,
7843_11,77.04,100.152,123.264,146.376,169.488,91718.046,0.454545455,12.12886895,11.194792,10.55532478,10.16119854,10.35690537,5.75E-08,-2.64E-05,0.004703999,-0.412397973,26.00763123,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),43.7997,-92.6819,MN,5,MAPP,
7843_12,77.04,100.152,123.264,146.376,169.488,52286.085,0.454545455,13.48092761,12.20433287,11.48380506,10.99834591,10.56824982,2.06E-08,-1.36E-05,0.003339796,-0.384439664,28.7461122,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),43.7997,-92.6819,MN,5,MAPP,
7843_13,65.484,78.4845,91.485,104.4855,117.486,21813.876,0.557377049,13.38872192,12.99037074,12.6750104,12.32979541,12.23447408,5.73E-07,-0.000203227,0.026834563,-1.587557504,48.81471019,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),43.7997,-92.6819,MN,5,MAPP,
7844_U001,,,,,46.224,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),44.795,-93.5808,MN,5,MAPP,
7845_LCT1,62.595,70.299,78.003,85.707,93.411,65464.74,0.670103093,12.70084967,12.47492311,12.14705715,11.89802163,11.74831156,-1.90E-06,0.000628188,-0.077016043,4.107781188,-67.62955707,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),35.6578,-89.3964,TN,4,,
7845_LCT10,62.595,69.336,76.077,82.818,89.559,55248.273,0.698924731,12.7081369,12.42859077,12.10342631,11.86101619,11.73600654,-1.89E-06,0.000619878,-0.074802116,3.905296793,-61.65343491,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),35.6578,-89.3964,TN,4,,
7845_LCT11,61.632,68.8545,76.077,83.2995,90.522,87331.581,0.680851064,12.71005176,12.32453862,12.01168781,11.76741171,11.63804,7.72E-07,-0.000225583,0.025293316,-1.330394409,40.30033069,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),35.6578,-89.3964,TN,4,,
7845_LCT12,61.632,69.336,77.04,84.744,92.448,92329.551,0.666666667,12.72941357,12.37195472,12.07150205,11.81147629,11.60690051,3.74E-07,-0.000115475,0.013695421,-0.774143636,30.05958518,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),35.6578,-89.3964,TN,4,,
7845_LCT2,62.595,69.8175,77.04,84.2625,91.485,85415.211,0.684210526,12.78406018,12.49667033,12.20382458,11.93864264,11.80882637,1.14E-06,-0.000320777,0.033675136,-1.606062517,42.5121497,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),35.6578,-89.3964,TN,4,,
7845_LCT3,62.595,69.8175,77.04,84.2625,91.485,97858.134,0.684210526,12.81421327,12.53414096,12.24648806,12.03122849,11.83100993,-2.10E-06,0.000652994,-0.075234561,3.776123124,-56.64217368,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),35.6578,-89.3964,TN,4,,
7845_LCT4,62.595,69.8175,77.04,84.2625,91.485,97866.801,0.684210526,12.76403024,12.42392149,12.15704552,11.91636564,11.76863257,1.74E-06,-0.000532559,0.06119883,-3.169112546,75.21448507,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),35.6578,-89.3964,TN,4,,
7845_LCT5,61.632,68.8545,76.077,83.2995,90.522,99371.97,0.680851064,12.83727202,12.4955372,12.21200594,12.05429719,11.74927667,-5.22E-06,0.001542329,-0.169338081,8.14727999,-131.8540612,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),35.6578,-89.3964,TN,4,,
7845_LCT6,62.595,69.8175,77.04,84.2625,91.485,78719.472,0.684210526,12.98470124,12.70540226,12.40240281,12.16458469,12.07161843,-1.41E-07,8.07E-05,-0.013007077,0.784997504,-2.82679821,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),35.6578,-89.3964,TN,4,,
7845_LCT7,61.632,69.09525,76.5585,84.02175,91.485,93036.393,0.673684211,12.59502302,12.29388005,12.00086654,11.76630399,11.79900788,2.13E-06,-0.000599895,0.063331238,-3.007583999,67.12318383,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),35.6578,-89.3964,TN,4,,
7845_LCT8,62.595,69.57675,76.5585,83.54025,90.522,80823.627,0.691489362,12.57683382,12.35683075,12.04291234,11.9062995,11.55153394,-1.17E-05,0.003549734,-0.401761369,20.05258911,-359.5759651,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),35.6578,-89.3964,TN,4,,
7845_LCT9,61.632,68.61375,75.5955,82.57725,89.559,64479.591,0.688172043,12.67231894,12.30722627,12.0084089,11.77098145,11.63881539,8.55E-07,-0.000248991,0.027739467,-1.44157032,42.10537752,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),35.6578,-89.3964,TN,4,,
7846_1,82.818,99.6705,116.523,133.3755,150.228,120841.092,0.551282051,10.92052596,10.06395068,9.562651479,9.242727931,9.027968117,5.05E-08,-2.79E-05,0.00593828,-0.590935987,32.59117204,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),30.3206,-81.9486,FL,4,,
7848_1,,,,,116.523,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.7538,-93.9983,MO,7,,
7848_2,79.929,87.87375,95.8185,103.76325,111.708,11234.358,0.715517241,12.85721588,12.59125582,12.61781306,13.07053001,12.86998694,-1.27E-05,0.004705338,-0.649521457,39.55427037,-884.0308233,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.7538,-93.9983,MO,7,,
7848_3,,,,,104.967,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.7538,-93.9983,MO,7,,
7858_1,,,,,53.928,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.2175,-88.8658,IL,5,SERC,
7858_2,,,,,59.706,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.2175,-88.8658,IL,5,SERC,
7858_3,,,,,52.965,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.2175,-88.8658,IL,5,SERC,
7858_4,,,,,35.631,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.2175,-88.8658,IL,5,SERC,
7858_5,,,,,40.446,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.2175,-88.8658,IL,5,SERC,
7863_1,,,,,42.372,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),44.9019,-91.5678,WI,5,,
7863_2,,,,,42.372,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),44.9019,-91.5678,WI,5,,
7869_UGT011,,,,,13.482,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.8275,-73.6478,NY,2,,
7869_UGT012,36.594,39.0015,41.409,43.8165,46.224,194695.488,0.791666667,10.60454527,10.31749463,10.20396719,10.07455344,9.710404094,-3.65E-05,0.003609902,-0.073942137,-2.111757669,75.47924331,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.8275,-73.6478,NY,2,,
7869_UGT013,35.631,37.557,39.483,41.409,43.335,165636,0.822222222,10.50374809,10.52318712,10.34070711,10.20356975,10.12240853,-0.000716523,0.116170039,-7.049496394,189.6903995,-1898.710257,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.8275,-73.6478,NY,2,,
7872_1,,,,,188.748,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.9297,-84.7392,OH,5,ECAR,
7872_2,,,,,186.822,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.9297,-84.7392,OH,5,ECAR,
