unit,load_min,load_2,load_3,load_4,load_max,load_total,min_gen_perc,heat_rate(load_min),heat_rate(load_2),heat_rate(load_3),heat_rate(load_4),heat_rate(load_max),a4,a3,a2,a1,a0,unit_type,fuel_type,group_type,lat,lon,state,EPA,NERC,CC_Cluster
7872_3,,,,,188.748,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.9297,-84.7392,OH,5,ECAR,
7873_CT3A,15.408,18.7785,22.149,25.5195,28.89,13425.183,0.533333333,12.44075305,10.68915069,9.83944026,9.379953507,9.078279543,9.02E-05,-0.009607258,0.389139658,-7.193259105,60.95156603,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),27.9072,-82.4231,FL,4,FRCC,
7873_CT3B,15.408,18.7785,22.149,25.5195,28.89,13180.581,0.533333333,12.24103074,10.10785316,9.556240245,9.287279051,8.783222716,0.000252206,-0.026298163,1.014649712,-17.28153097,119.6132842,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),27.9072,-82.4231,FL,4,FRCC,
7873_CT4A,15.408,19.01925,22.6305,26.24175,29.853,21020.364,0.516129032,10.00711475,10.0243511,9.664383145,9.181806268,8.872075665,1.00E-05,6.71E-05,-0.040149948,1.120644192,1.462295606,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),27.9072,-82.4231,FL,4,FRCC,
7873_CT4B,15.408,19.01925,22.6305,26.24175,29.853,21158.073,0.516129032,10.12919148,10.12592006,9.556982378,9.156706929,8.778220229,-0.000215891,0.020582352,-0.724687651,11.03790191,-51.01866605,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),27.9072,-82.4231,FL,4,FRCC,
7873_CT5A,16.371,19.50075,22.6305,25.76025,28.89,6573.438,0.566666667,10.83750081,9.871903201,9.672098344,9.409050707,8.903578838,0.000282206,-0.028286426,1.04724278,-17.06959652,113.4512164,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),27.9072,-82.4231,FL,4,FRCC,
7873_CT5B,14.445,18.05625,21.6675,25.27875,28.89,7217.685,0.5,10.36465703,9.952653939,9.620696112,9.2132791,9.03927497,0.00011377,-0.009589088,0.298460303,-4.163314819,32.17638901,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),27.9072,-82.4231,FL,4,FRCC,
7873_CT6A,14.445,17.8155,21.186,24.5565,27.927,11774.601,0.517241379,10.27342582,10.13371527,9.655469125,9.304324926,8.847009611,-0.000225649,0.019628098,-0.631674848,8.78954694,-34.22358241,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),27.9072,-82.4231,FL,4,FRCC,
7873_CT6B,14.445,17.8155,21.186,24.5565,27.927,12069.279,0.517241379,10.3122617,10.10143165,9.715115518,9.324900553,8.952059206,-4.85E-05,0.00453239,-0.156993938,2.275090066,-1.341367874,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),27.9072,-82.4231,FL,4,FRCC,
7887_SVGS4,23.112,28.4085,33.705,39.0015,44.298,56672.55,0.52173913,12.29921814,11.04657963,10.72550535,10.28024992,9.818011022,6.16E-05,-0.00883329,0.469544978,-11.03536752,108.0179446,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.9108,-96.6147,NE,7,,
7900_SH1,13.482,21.90825,30.3345,38.76075,47.187,89674.56,0.285714286,14.18897795,11.62004019,10.65572816,10.21548899,9.961536187,6.14E-06,-0.000942463,0.055127651,-1.497591923,26.46599646,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),30.2091,-97.6139,TX,6,ERCOT,
7900_SH2,14.445,22.6305,30.816,39.0015,47.187,93133.656,0.306122449,13.61692401,11.55413057,10.5494612,10.19437871,9.859383568,-2.05E-06,9.51E-05,0.007881068,-0.588997006,20.28328469,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),30.2091,-97.6139,TX,6,ERCOT,
7900_SH3,21.186,27.68625,34.1865,40.68675,47.187,87559.812,0.448979592,11.78932663,10.7405075,10.24505983,9.960724952,9.783081561,5.55E-06,-0.000894564,0.055086458,-1.571304001,27.74198743,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),30.2091,-97.6139,TX,6,ERCOT,
7900_SH4,36.594,39.0015,41.409,43.8165,46.224,75960.477,0.791666667,10.2024206,10.02282134,10.02001433,9.919454908,9.64594183,0.000247244,-0.043041163,2.793306948,-80.15816333,868.7460397,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),30.2091,-97.6139,TX,6,ERCOT,
7900_SH6,16.371,24.31575,32.2605,40.20525,48.15,86479.326,0.34,11.97505449,10.52241201,9.866707546,9.610886149,9.47790256,1.26E-06,-0.000273985,0.021767603,-0.767884567,19.8241419,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),30.2091,-97.6139,TX,6,ERCOT,
7900_SH7,16.371,24.075,31.779,39.483,47.187,93883.833,0.346938776,12.16316764,10.62779242,9.948266164,9.674939602,9.513967587,1.84E-06,-0.000369765,0.027397954,-0.911458293,21.23173775,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),30.2091,-97.6139,TX,6,ERCOT,
7902_1,407.925,468.5125,529.1,589.6875,650.275,9222237.975,0.627311522,10.43232825,10.56584027,10.42555652,10.48612784,10.18038695,-3.22E-09,6.78E-06,-0.005316765,1.837522837,-225.653943,Dry bottom wall-fired boiler,Coal,Boiler (Coal),32.4607,-94.4852,TX,6,,
7903_MGS1A,11.556,14.445,17.334,20.223,23.112,20206.629,0.5,13.87348161,12.58234037,11.98634635,11.69037289,11.26987133,-1.76E-05,-0.001612617,0.133705742,-2.945793427,32.8622813,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.2479,-93.1709,MO,7,SPP,
7903_MGS1B,12.519,15.408,18.297,21.186,24.075,21723.354,0.52,13.19924047,12.11492021,11.66782787,11.35692242,11.05843611,0.00022566,-0.018674958,0.578083086,-8.040616236,54.35768725,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.2479,-93.1709,MO,7,SPP,
7903_MGS2A,12.519,15.408,18.297,21.186,24.075,20253.816,0.52,13.12631798,11.88068077,11.5005233,11.22728504,10.86719554,0.00033782,-0.02801566,0.862820064,-11.79962054,72.29013734,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.2479,-93.1709,MO,7,SPP,
7903_MGS2B,12.519,15.408,18.297,21.186,24.075,19497.861,0.52,13.63099327,11.97409373,11.49414655,11.28334939,10.65125046,0.000130005,-0.01503839,0.579372803,-9.356712691,66.27797424,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.2479,-93.1709,MO,7,SPP,
7909_VB01,35.631,37.0755,38.52,39.9645,41.409,45924.507,0.860465116,9.902235209,10.05092667,9.799945158,9.770699093,9.696079517,-0.008503241,1.319975122,-76.76328314,1982.058265,-19161.41567,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7539,-73.9506,NY,2,,
7909_VB02,37.557,38.52,39.483,40.446,41.409,37826.64,0.906976744,9.991384524,9.790666422,9.76247749,9.736445959,9.695456704,0.00742511,-1.190157415,71.5168803,-1909.450874,19122.57121,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7539,-73.9506,NY,2,,
7910_2301,36.594,37.79775,39.0015,40.20525,41.409,112484.178,0.88372093,10.85679095,10.57324158,10.51881583,10.34934145,10.28116497,0.011123302,-1.741408818,102.1777906,-2663.195767,26028.26163,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.663,-74,NY,2,NPCC,
7910_2302,35.631,37.31625,39.0015,40.68675,42.372,66545.226,0.840909091,10.85338311,10.42465618,10.28597741,10.29414317,9.89694715,-0.002112796,0.317501025,-17.83433575,443.6323807,-4111.366445,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.663,-74,NY,2,NPCC,
7912_BW01,38.52,40.446,42.372,44.298,46.224,94971.06,0.833333333,9.981566315,9.914564077,9.754743882,9.701669234,9.358051666,-0.0018073,0.304009392,-19.15455425,535.6988432,-5600.622136,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.787,-73.2933,NY,2,,
7913_HG01,36.594,37.79775,39.0015,40.20525,41.409,39781.53,0.88372093,10.65735628,10.50785024,10.45713468,10.32727119,10.14741841,0.00410977,-0.648256883,38.30706022,-1005.168935,9893.246707,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7988,-73.9093,NY,2,,
7913_HG02,32.742,34.90875,37.0755,39.24225,41.409,38201.247,0.790697674,11.25747569,11.06049675,10.822782,10.6820871,10.4394046,-0.000636617,0.093909761,-5.181400061,126.6354259,-1145.033619,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7988,-73.9093,NY,2,,
7914_HR01,35.631,37.0755,38.52,39.9645,41.409,41472.558,0.860465116,10.88618787,10.69192722,10.62004859,10.50005556,10.23902282,0.000742367,-0.121667055,7.437662851,-201.1853179,2043.879312,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7989,-73.9147,NY,2,,
7914_HR02,36.594,37.79775,39.0015,40.20525,41.409,38408.292,0.88372093,10.77009621,10.61421608,10.576291,10.47748867,10.2765482,0.002730058,-0.436420529,26.1217819,-693.930725,6914.846709,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7989,-73.9147,NY,2,,
7915_NO1,41.409,42.8535,44.298,45.7425,47.187,78021.297,0.87755102,9.815053374,9.580851744,9.496259394,10.01629809,10.13165068,-0.014013938,2.467832377,-162.7876147,4767.26899,-52287.80596,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7168,-73.9665,NY,2,NPCC,
7916_1,67.41,77.5215,87.633,97.7445,107.856,121739.571,0.625,13.2554918,12.67965551,12.29716586,11.88181037,11.68481438,1.90E-06,-0.000665053,0.086800567,-5.053723629,123.918485,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.5892,-84.6917,GA,4,,
7916_2,67.41,76.5585,85.707,94.8555,104.004,180264.933,0.648148148,13.19506708,12.72132421,12.36777241,12.00165848,11.80228762,1.86E-06,-0.000631291,0.080277365,-4.563098291,111.0520282,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.5892,-84.6917,GA,4,,
7916_3,62.595,74.151,85.707,97.263,108.819,152965.809,0.575221239,13.57199031,12.84784492,12.37491633,11.86720212,11.65138054,1.43E-06,-0.000488563,0.062206167,-3.544195251,89.53557084,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.5892,-84.6917,GA,4,,
7916_4,67.41,78.003,88.596,99.189,109.782,184607.1,0.614035088,13.14243152,12.63194685,12.19978024,11.78094255,11.61142702,9.96E-07,-0.000340973,0.043667746,-2.520417425,68.49316818,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.5892,-84.6917,GA,4,,
7916_5,67.41,77.04,86.67,96.3,105.93,95691.384,0.636363636,13.19373988,12.7225533,12.35525475,11.95465544,11.61301173,1.11E-06,-0.000389575,0.050909088,-2.97984192,79.10824284,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.5892,-84.6917,GA,4,,
7916_6,67.41,75.114,82.818,90.522,98.226,91954.944,0.68627451,13.37842386,12.93698387,12.63018166,12.29137875,12.03763793,3.36E-06,-0.001120689,0.139873514,-7.774270222,175.8373786,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.5892,-84.6917,GA,4,,
7925_CT01,43.335,55.854,68.373,80.892,93.411,59691.555,0.463917526,14.54765966,13.36494642,12.6935026,12.27463848,11.92511982,1.28E-07,-5.38E-05,0.008225989,-0.574938802,27.93974512,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),43.7984,-94.8415,MN,5,MAPP,
7925_CT02,43.335,55.3725,67.41,79.4475,91.485,47648.277,0.473684211,14.87779595,13.59173949,12.93304008,12.34465836,11.96357112,1.38E-06,-0.000391431,0.041651876,-2.015793969,51.01079223,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),43.7984,-94.8415,MN,5,MAPP,
7925_CT03,43.335,55.3725,67.41,79.4475,91.485,33331.356,0.473684211,14.64530706,13.47611295,12.67515265,12.18073504,11.98369883,1.04E-07,-3.15E-05,0.004569381,-0.367759512,24.19651574,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),43.7984,-94.8415,MN,5,MAPP,
7925_CT04,43.335,54.16875,65.0025,75.83625,86.67,18429.894,0.5,14.75536606,13.58301554,12.86933227,12.35107872,12.10031814,1.01E-06,-0.000276222,0.028867756,-1.421148019,41.03171939,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),43.7984,-94.8415,MN,5,MAPP,
7925_CT05,43.335,55.854,68.373,80.892,93.411,38083.761,0.463917526,15.01832571,13.50187427,12.7399619,12.16492704,11.8072745,1.01E-06,-0.000300323,0.033578021,-1.726883075,47.65774529,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),43.7984,-94.8415,MN,5,MAPP,
7925_CT06,43.335,54.4095,65.484,76.5585,87.633,40013.613,0.494505495,14.59108128,13.39624438,12.73278451,12.36116012,11.4681867,-1.59E-06,0.000351636,-0.026810826,0.73377617,10.12933258,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),43.7984,-94.8415,MN,5,MAPP,
7928_1,,,,,76.077,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.5325,-94.9042,KS,7,,
7929_1,48.15,55.61325,63.0765,70.53975,78.003,12486.258,0.617283951,13.24455815,12.49814544,11.95406347,11.59091882,11.17049064,-2.91E-06,0.000682671,-0.057880332,2.018743419,-10.32265054,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.7878,-94.985,KS,7,,
7929_2,49.113,56.57625,64.0395,71.50275,78.966,9666.594,0.62195122,13.00156188,12.43551167,11.8241915,11.55088727,13.42785108,1.92E-05,-0.004475816,0.389630826,-15.08112203,232.4274724,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.7878,-94.985,KS,7,,
7929_3,48.15,55.13175,62.1135,69.09525,76.077,10472.625,0.632911392,13.35623205,12.64954412,12.18531833,11.76226034,11.53208735,6.19E-06,-0.001550176,0.145681837,-6.152308282,111.6130527,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.7878,-94.985,KS,7,,
7929_4,48.15,55.61325,63.0765,70.53975,78.003,7677.999,0.617283951,13.54040608,12.71066676,12.16694752,11.805202,11.44235272,-1.06E-06,0.000210237,-0.012753091,0.107468882,20.16868318,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.7878,-94.985,KS,7,,
7947_1,14.445,22.6305,30.816,39.0015,47.187,50648.022,0.306122449,14.49753069,12.04104047,10.90866244,10.16512567,10.06469498,1.10E-05,-0.00146436,0.07463357,-1.828019613,29.26337877,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),47.5444,-95.1297,MN,5,,
7948_1,19.26,26.24175,33.2235,40.20525,47.187,10256.913,0.408163265,12.8502494,11.31165372,10.55430218,10.0043339,9.688609328,1.05E-05,-0.001533883,0.084730163,-2.183113256,32.97577256,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.8003,-86.4511,IN,5,,
7948_2,19.26,26.24175,33.2235,40.20525,47.187,8576.478,0.408163265,12.60321932,11.09387644,10.36632063,9.828007836,9.433863885,9.60E-06,-0.001431973,0.080616699,-2.106220064,32.17406389,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.8003,-86.4511,IN,5,,
7948_3,19.26,26.24175,33.2235,40.20525,47.187,8285.652,0.408163265,12.65696729,11.09968133,10.40589813,9.860984668,9.560037266,1.42E-05,-0.002038724,0.10999534,-2.722034687,36.8925374,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.8003,-86.4511,IN,5,,
7948_4,19.26,26.24175,33.2235,40.20525,47.187,7625.997,0.408163265,12.59497769,11.19255922,10.45873215,9.964402839,9.450835784,2.99E-06,-0.000565433,0.038883041,-1.229246901,25.47533976,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.8003,-86.4511,IN,5,,
7948_5,19.26,26.001,32.742,39.483,46.224,6615.81,0.416666667,11.8002165,10.33498682,9.684087334,9.201487827,9.015871805,1.56E-05,-0.002188121,0.115518971,-2.799942327,36.35745412,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.8003,-86.4511,IN,5,,
7948_6,19.26,26.001,32.742,39.483,46.224,8588.034,0.416666667,13.43583745,11.7808318,11.03898597,10.52411627,10.28753054,1.49E-05,-0.002121725,0.114508167,-2.849517406,38.95183901,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.8003,-86.4511,IN,5,,
7953_CT1,113.634,132.17175,150.7095,169.24725,187.785,384910.137,0.605128205,11.72643483,11.21099563,10.89539215,10.61482418,10.27133489,2.36E-08,-1.77E-05,0.004810961,-0.584955051,38.04734159,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),43.1794,-115.7328,ID,10,WECC,
7953_CT2,20.223,27.20475,34.1865,41.16825,48.15,12565.224,0.42,14.93681586,13.60655718,12.77192063,11.94798675,11.39651333,1.31E-05,-0.001845164,0.096893234,-2.364184106,36.19190261,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),43.1794,-115.7328,ID,10,WECC,
7953_CT3,26.964,32.01975,37.0755,42.13125,47.187,9529.848,0.571428571,14.26074281,13.32340193,12.70036117,11.99635496,11.54892153,4.67E-05,-0.00696799,0.386804446,-9.60476084,103.9133533,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),43.1794,-115.7328,ID,10,WECC,
7960_KCT1,64.521,70.299,76.077,81.855,87.633,156351.717,0.736263736,13.10350913,12.59366143,12.44729726,12.13867835,11.9431633,2.99E-05,-0.009221493,1.061228723,-54.13727481,1046.119154,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),32.7976,-88.6057,MS,4,,
7960_KCT2,61.632,68.373,75.114,81.855,88.596,159110.712,0.695652174,13.01895761,12.46604211,12.33553171,12.14083975,11.70124354,6.17E-06,-0.002035929,0.248857775,-13.4031281,281.3711516,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),32.7976,-88.6057,MS,4,,
7960_KCT3,61.632,67.41,73.188,78.966,84.744,149925.618,0.727272727,13.47007884,12.45966926,12.4184594,12.26453117,11.90419822,3.69E-05,-0.011323131,1.295908822,-65.66518616,1255.840586,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),32.7976,-88.6057,MS,4,,
7960_KCT4,61.632,68.13225,74.6325,81.13275,87.633,149603.976,0.703296703,13.1986978,12.53105602,12.33058174,12.13170726,11.67839603,4.89E-06,-0.001678781,0.212259895,-11.78328604,255.617164,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),32.7976,-88.6057,MS,4,,
7962_1,40.446,42.372,44.298,46.224,48.15,52494.093,0.84,9.603586853,9.630987473,9.409299534,9.295310253,9.260037901,-0.001168129,0.210806697,-14.2426858,426.9033129,-4779.562222,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.2798,-75.6246,DE,3,MAAC,
7962_2,36.594,39.483,42.372,45.261,48.15,36424.512,0.76,10.43600606,9.96476554,9.770829385,9.7477517,9.740466769,-2.91E-05,0.004025121,-0.187907361,3.063360437,4.869525374,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.2798,-75.6246,DE,3,MAAC,
7964_CT1A,21.186,23.35275,25.5195,27.68625,29.853,18203.589,0.709677419,11.57048447,10.73644238,10.68537472,10.62865407,10.01314562,0.000445175,-0.056434349,2.578329463,-50.90512656,379.7348076,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.3531,-91.2295,MO,7,,
7964_CT1B,21.186,23.35275,25.5195,27.68625,29.853,18236.331,0.709677419,11.5212935,10.94227553,10.79849937,10.62329864,10.29931473,0.000660331,-0.072189637,2.940059968,-52.96681418,367.4781633,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.3531,-91.2295,MO,7,,
7964_CT2A,21.186,23.35275,25.5195,27.68625,29.853,15897.204,0.709677419,11.4813325,10.80296914,10.63136394,10.61278095,10.29241042,-0.00019107,0.012880382,-0.222309283,-1.129300017,51.20004379,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.3531,-91.2295,MO,7,,
7964_CT2B,21.186,23.112,25.038,26.964,28.89,14212.917,0.733333333,11.46029353,11.14274826,11.1915137,11.10686452,10.71133367,0.000975815,-0.105628687,4.242149712,-75.02057204,504.631773,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.3531,-91.2295,MO,7,,
7964_CT3A,21.186,23.35275,25.5195,27.68625,29.853,15124.878,0.709677419,11.33080747,10.86158781,10.71855535,10.46825204,10.06929906,0.000741186,-0.079548698,3.179062234,-56.18402916,381.8621463,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.3531,-91.2295,MO,7,,
7964_CT3B,21.186,23.112,25.038,26.964,28.89,15698.826,0.733333333,11.60269313,10.9509132,10.97288863,11.07647713,10.58422399,-0.000258331,0.011063656,0.15261003,-12.14264363,147.1951292,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.3531,-91.2295,MO,7,,
7964_CT4A,20.223,22.38975,24.5565,26.72325,28.89,12587.373,0.7,12.16505098,11.27953085,11.26037347,11.21866075,10.88952697,0.001179708,-0.12532985,4.956709526,-86.55564047,574.6744965,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.3531,-91.2295,MO,7,,
7964_CT4B,22.149,24.075,26.001,27.927,29.853,9778.302,0.741935484,11.31057659,10.69158246,10.59186841,10.54620573,10.25082979,0.000488922,-0.059819439,2.68834717,-52.8578867,395.5350502,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.3531,-91.2295,MO,7,,
7967_1,10.593,17.57475,24.5565,31.53825,38.52,8850.933,0.275,15.8998686,12.51101057,11.20124997,10.48216336,10.04274249,2.06E-05,-0.002468709,0.112216691,-2.392045159,31.32125548,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.3494,-108.6975,NM,6,,
7967_2,10.593,17.8155,25.038,32.2605,39.483,11207.394,0.268292683,15.74690552,12.15900607,10.93772158,10.24810169,9.963221598,2.62E-05,-0.003053282,0.134701251,-2.754702174,33.11241111,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.3494,-108.6975,NM,6,,
7972_1,52.965,61.87275,70.7805,79.68825,88.596,129143.115,0.597826087,14.3086018,13.38870441,12.95704178,12.4854949,12.16280511,4.74E-06,-0.001383164,0.150471966,-7.289058509,146.4352705,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),42.167,-83.5318,MI,5,,
7972_2,52.965,61.87275,70.7805,79.68825,88.596,134817.111,0.597826087,14.33644608,13.42172508,13.02974159,12.48574683,12.22668572,7.36E-06,-0.002110971,0.225558432,-10.68871008,203.462451,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),42.167,-83.5318,MI,5,,
7972_3,52.965,61.87275,70.7805,79.68825,88.596,124026.696,0.597826087,14.42050577,13.47000355,12.97684632,12.5197477,12.21690935,3.57E-06,-0.00104655,0.114850776,-5.643696802,118.5511057,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),42.167,-83.5318,MI,5,,
7972_4,52.965,61.87275,70.7805,79.68825,88.596,136883.709,0.597826087,14.42985905,13.4955211,12.9746023,12.52750676,12.31314316,3.30E-06,-0.00095533,0.103893296,-5.080981026,108.075954,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),42.167,-83.5318,MI,5,,
7975_1,19.26,24.31575,29.3715,34.42725,39.483,17006.58,0.487804878,11.90976908,11.02697365,10.55419741,10.23134515,9.888119792,5.73E-06,-0.000950362,0.056884351,-1.533992389,26.35514152,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.2363,-108.5494,NM,6,,
7975_2,23.112,27.20475,31.2975,35.39025,39.483,24200.19,0.585365854,10.70380778,10.15990663,10.0567594,9.98285296,9.770820173,3.63E-05,-0.005242522,0.279416381,-6.540203405,66.98386851,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.2363,-108.5494,NM,6,,
7975_3,24.075,27.927,31.779,35.631,39.483,14079.06,0.609756098,11.12185791,10.63730277,10.37132873,10.28996055,9.816154021,-0.000102778,0.012173811,-0.53009504,9.970827775,-57.02577978,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.2363,-108.5494,NM,6,,
7975_4,19.26,24.075,28.89,33.705,38.52,11247.84,0.5,12.13585607,11.09412586,10.73136181,10.30038325,10.01078815,7.42E-05,-0.00897213,0.403007167,-8.047076206,71.52330464,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.2363,-108.5494,NM,6,,
7981_1,67.41,73.6695,79.929,86.1885,92.448,21245.706,0.729166667,12.38751204,12.04962684,12.01118233,11.96946529,11.7297873,2.93E-06,-0.001106393,0.152755655,-9.202557337,216.9609817,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.1597,-81.4306,SC,4,,
7981_2,63.558,70.7805,78.003,85.2255,92.448,19903.284,0.6875,12.77423277,12.29736645,12.08295804,11.82997108,12.00963448,1.18E-05,-0.003651932,0.421901269,-21.64237302,428.6652091,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.1597,-81.4306,SC,4,,
7981_3,56.817,65.72475,74.6325,83.54025,92.448,22872.213,0.614583333,12.98564647,12.53950531,12.1400252,11.87071502,11.77950759,-2.35E-07,8.58E-05,-0.010499134,0.486451684,5.959723776,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.1597,-81.4306,SC,4,,
7981_4,65.484,72.46575,79.4475,86.42925,93.411,21012.66,0.701030928,12.61412024,12.22796789,12.01908258,11.80121526,11.87787358,8.59E-06,-0.002700593,0.317900606,-16.63423066,339.0989943,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.1597,-81.4306,SC,4,,
7981_5,64.521,71.50275,78.4845,85.46625,92.448,22956.957,0.697916667,12.59923208,12.20511366,11.96861432,11.80724519,11.80327502,2.89E-06,-0.000907083,0.107424066,-5.715479797,127.7361097,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.1597,-81.4306,SC,4,,
7981_6,66.447,72.7065,78.966,85.2255,91.485,18261.369,0.726315789,12.60361689,12.24394266,12.03470372,11.9178028,11.97826544,3.88E-06,-0.001217835,0.144193738,-7.668331186,167.0561657,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.1597,-81.4306,SC,4,,
7981_7,52.965,62.83575,72.7065,82.57725,92.448,17189.55,0.572916667,13.19731969,12.70589481,12.22764643,11.91329914,11.70811626,-9.02E-07,0.000270589,-0.029488482,1.342288072,-8.280921882,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.1597,-81.4306,SC,4,,
7981_8,66.447,72.94725,79.4475,85.94775,92.448,15819.201,0.71875,12.62703405,12.2665397,12.05564323,11.87275981,11.85124164,5.95E-06,-0.001887213,0.224556105,-11.91000313,250.2296176,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),35.1597,-81.4306,SC,4,,
7984_1A,19.26,21.42675,23.5935,25.76025,27.927,34870.23,0.689655172,11.50236465,10.68469632,10.55623396,10.4469269,9.807287091,0.000227911,-0.031499432,1.469309695,-28.71050563,213.1148395,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),44.6889,-85.2019,MI,5,,
7984_1B,20.223,22.149,24.075,26.001,27.927,35241.948,0.724137931,11.22225326,10.78589692,10.63982623,10.55308407,9.863770029,-0.00130492,0.115249414,-3.773018876,54.08684836,-274.4508297,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),44.6889,-85.2019,MI,5,,
7987_01,18.297,24.31575,30.3345,36.35325,42.372,26303.382,0.431818182,12.79040994,11.53272899,10.76488954,10.21900516,9.874698727,7.86E-06,-0.001063745,0.056194345,-1.455338719,26.24113653,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),34.1775,-118.3147,CA,9,WECC,
7988_1,52.965,60.42825,67.8915,75.35475,82.818,59756.076,0.639534884,13.80543365,13.13039219,12.61894882,12.23638301,12.15884432,2.83E-06,-0.000740721,0.073544918,-3.349955957,72.69213616,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),31.6004,-89.9468,MS,4,,
7988_2,52.965,60.42825,67.8915,75.35475,82.818,57415.023,0.639534884,14.13741708,13.41795339,12.96156016,12.51268351,12.21921305,5.42E-06,-0.001492997,0.154006293,-7.108194048,137.7834134,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),31.6004,-89.9468,MS,4,,
7988_3,52.002,59.46525,66.9285,74.39175,81.855,44135.253,0.635294118,14.00245846,13.26057994,12.73272879,12.39118842,12.04857679,-2.14E-06,0.000530943,-0.047182038,1.69631818,-5.602045403,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),31.6004,-89.9468,MS,4,,
7989_1,26.001,30.3345,34.668,39.0015,43.335,106597.359,0.6,10.84141878,9.939646895,10.05817008,9.326386931,9.704589128,0.00045262,-0.062673855,3.223250345,-73.01847336,625.1244488,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),31.9842,-89.4131,MS,4,,
7989_2,25.038,29.61225,34.1865,38.76075,43.335,104027.112,0.577777778,11.6119715,10.09998306,10.19660718,9.350400262,9.569296571,0.000433925,-0.059810743,3.059737218,-68.91874428,587.3217546,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),31.9842,-89.4131,MS,4,,
7989_3,25.038,29.61225,34.1865,38.76075,43.335,83324.538,0.577777778,11.64002116,9.803769921,10.03313725,9.111896186,9.701028829,0.000559346,-0.07697173,3.932682934,-88.47353114,749.7856424,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),31.9842,-89.4131,MS,4,,
7_1,,,,,1,,,,,,,,,,,,,Tangentially-fired,"Coal, Pipeline Natural Gas",Boiler (Coal),34.0128,-85.9708,AL,4,SERC,
7_2,,,,,1,,,,,,,,,,,,,Tangentially-fired,"Coal, Pipeline Natural Gas",Boiler (Coal),34.0128,-85.9708,AL,4,SERC,
8002_1,104.004,179.35875,254.7135,330.06825,405.423,127786.248,0.256532067,14.12410172,13.0250668,12.77473476,12.33421886,13.23471782,3.32E-09,-3.29E-06,0.001183982,-0.187866346,24.16633108,Tangentially-fired,Residual Oil,Boiler (Diesel Oil),43.0974,-70.7834,NH,1,NPCC,
8006_1,119.412,240.99075,362.5695,484.14825,605.727,345999.159,0.197138315,12.23724181,10.45043353,9.977028271,9.772569915,10.10160549,2.50E-10,-3.98E-07,0.000241639,-0.068028711,17.54237261,Tangentially-fired,Residual Oil,Boiler (Diesel Oil),41.5711,-73.9739,NY,2,NPCC,
8006_2,114.597,236.17575,357.7545,479.33325,600.912,381375.927,0.190705128,12.95963434,10.61401539,10.08502586,9.88720739,10.24016616,3.25E-10,-5.24E-07,0.000319096,-0.088790455,19.67675944,Tangentially-fired,Residual Oil,Boiler (Diesel Oil),41.5711,-73.9739,NY,2,NPCC,
8007_U00001,,,,,26.964,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.8153,-73.0664,NY,2,,
8007_U00002,,,,,26.964,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.8153,-73.0664,NY,2,,
8007_U00003,,,,,20.223,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.8153,-73.0664,NY,2,,
8007_U00004,,,,,20.223,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.8153,-73.0664,NY,2,,
8007_U00005,,,,,23.112,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.8153,-73.0664,NY,2,,
8007_U00006,,,,,23.112,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.8153,-73.0664,NY,2,,
8007_U00007,,,,,23.112,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.8153,-73.0664,NY,2,,
8007_U00008,,,,,23.112,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.8153,-73.0664,NY,2,,
8007_U00009,,,,,21.186,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.8153,-73.0664,NY,2,,
8007_U00010,,,,,22.149,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.8153,-73.0664,NY,2,,
8007_U00011,,,,,34.668,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.8153,-73.0664,NY,2,,
8007_U00012,,,,,34.668,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.8153,-73.0664,NY,2,,
8007_U00013,,,,,30.816,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.8153,-73.0664,NY,2,,
8007_U00014,,,,,30.816,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.8153,-73.0664,NY,2,,
8007_U00015,,,,,31.779,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.8153,-73.0664,NY,2,,
8007_U00016,,,,,31.779,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.8153,-73.0664,NY,2,,
8007_U00017,,,,,29.853,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.8153,-73.0664,NY,2,,
8007_U00018,,,,,29.853,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.8153,-73.0664,NY,2,,
8007_U00019,,,,,30.816,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.8153,-73.0664,NY,2,,
8007_U00020,,,,,31.779,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.8153,-73.0664,NY,2,,
8008_001001,,,,,59.706,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.8139,-75.2508,NJ,2,,
8012_11,,,,,58.743,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.08,-74.8917,PA,3,,
8012_12,,,,,61.632,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.08,-74.8917,PA,3,,
8012_21,,,,,60.669,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.08,-74.8917,PA,3,,
8012_22,,,,,60.669,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.08,-74.8917,PA,3,,
8012_31,,,,,60.669,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.08,-74.8917,PA,3,,
8012_32,,,,,58.743,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.08,-74.8917,PA,3,,
8012_41,,,,,62.595,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.08,-74.8917,PA,3,,
8012_42,,,,,61.632,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),40.08,-74.8917,PA,3,,
8016_2,,,,,17.334,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),39.8266,-89.6368,IL,5,,
8023_1,175.75,260.61875,345.4875,430.35625,515.225,4671305.5,0.341113106,12.51259927,12.00352272,11.94347119,11.91859031,12.10901678,4.77E-10,-6.91E-07,0.000373688,-0.089685433,20.02907458,Tangentially-fired,Coal,Boiler (Coal),43.4864,-89.4203,WI,5,MAIN,
8023_2,175.75,270.79375,365.8375,460.88125,555.925,4978939.225,0.316139767,11.29126108,10.94089405,10.92679192,11.03974867,10.91758026,-7.81E-11,5.88E-08,5.88E-06,-0.011610346,12.90522831,Tangentially-fired,Coal,Boiler (Coal),43.4864,-89.4203,WI,5,MAIN,
8027_1,,,,,38.52,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),44.7855,-93.4315,MN,5,,
8027_2,,,,,39.483,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),44.7855,-93.4315,MN,5,,
8027_3,,,,,38.52,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),44.7855,-93.4315,MN,5,,
8027_4,,,,,45.261,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),44.7855,-93.4315,MN,5,,
8027_7,77.04,98.226,119.412,140.598,161.784,121152.141,0.476190476,14.72820403,13.06932616,12.11920086,11.51462721,11.1536329,5.40E-08,-2.99E-05,0.006443358,-0.663358912,39.35146805,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),44.7855,-93.4315,MN,5,,
8027_8,97.263,112.43025,127.5975,142.76475,157.932,126114.48,0.615853659,13.74945443,13.00555199,12.44837125,12.03567801,11.72307578,-1.70E-09,-1.20E-06,0.000940143,-0.198650771,25.43361226,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),44.7855,-93.4315,MN,5,,
8029_1,9.63,24.5565,39.483,54.4095,69.336,4211.199,0.138888889,36.42759009,19.71499684,16.4750989,14.49853082,14.31005087,1.07E-05,-0.001980883,0.135110943,-4.146212472,65.50296227,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.6722,-93.6769,IA,7,,
8029_2,10.593,,,,66.447,,0.15942029,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.6722,-93.6769,IA,7,,
8037_CL1,9.63,23.35275,37.0755,50.79825,64.521,6477.138,0.149253731,34.92146759,18.94594249,15.77017697,13.6444236,13.58750614,1.50E-05,-0.00257096,0.162186858,-4.610601366,66.44784022,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.6125,-97.2778,KS,7,SPP,
8042_1,547.6,681.49375,815.3875,949.28125,1083.175,11037342.35,0.505550811,10.24921528,9.899388286,9.630984862,9.451277811,9.272118939,-1.24E-11,3.75E-08,-3.98E-05,0.015206206,8.800401093,Cell burner boiler,Coal,Boiler (Coal),36.2811,-80.0603,NC,4,SERC,
8042_2,555,687.04375,819.0875,951.13125,1083.175,11200538.25,0.512382579,10.08573591,9.74120272,9.546712803,9.507108038,9.341350338,-3.92E-11,1.18E-07,-0.000128039,0.056900313,1.425183793,Cell burner boiler,Coal,Boiler (Coal),36.2811,-80.0603,NC,4,SERC,
8048_1,74.151,184.896,295.641,406.386,517.131,3491222.643,0.143389199,12.33644283,10.19845089,10.04935804,9.88671853,9.818505258,5.85E-10,-8.08E-07,0.000401947,-0.086318606,16.83857722,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),28.1844,-82.7887,FL,4,FRCC,
8048_2,71.262,180.80325,290.3445,399.88575,509.427,2862036,0.139886578,13.37062271,10.73189731,10.5618656,10.38646994,10.55848934,8.18E-10,-1.08E-06,0.000520872,-0.108235312,18.80994537,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),28.1844,-82.7887,FL,4,FRCC,
8049_**10,38.52,49.5945,60.669,71.7435,82.818,60097.941,0.465116279,16.31281839,14.99089154,14.36914566,13.87600059,13.41541903,1.32E-06,-0.000360636,0.03690952,-1.718263678,45.44654031,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),28.2628,-81.5486,FL,4,FRCC,
8049_**11,,,,,146.376,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),28.2628,-81.5486,FL,4,FRCC,
8049_**12,49.113,56.817,64.521,72.225,79.929,104554.836,0.614457831,14.64264191,13.8364775,13.35902106,12.90532706,12.56417132,4.66E-06,-0.001241312,0.123872738,-5.543808159,108.0801247,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),28.2628,-81.5486,FL,4,FRCC,
8049_**13,49.113,57.53925,65.9655,74.39175,82.818,108626.4,0.593023256,14.8137646,13.8755246,13.39416624,12.93559065,12.63644655,4.72E-06,-0.001286153,0.131187695,-5.987012458,117.3355856,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),28.2628,-81.5486,FL,4,FRCC,
8049_**14,49.113,56.3355,63.558,70.7805,78.003,98292.447,0.62962963,14.85925153,14.15331328,13.723523,13.34708803,13.02702648,3.46E-06,-0.000927661,0.093405837,-4.235493471,87.35192705,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),28.2628,-81.5486,FL,4,FRCC,
8049_**7,39.483,49.5945,59.706,69.8175,79.929,58874.931,0.493975904,15.94850094,14.8388775,14.32735234,13.86494263,13.27094191,1.47E-06,-0.000409391,0.042022414,-1.931654205,48.3377865,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),28.2628,-81.5486,FL,4,FRCC,
8049_**8,38.52,49.113,59.706,70.299,80.892,50319.639,0.476190476,16.41063092,14.93842842,14.38251978,13.93229862,13.12226025,1.14E-06,-0.000362198,0.040793181,-2.007394914,51.39434372,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),28.2628,-81.5486,FL,4,FRCC,
8049_**9,39.483,50.31675,61.1505,71.98425,82.818,64569.15,0.476744186,15.75690083,14.67278189,14.0962595,13.65083538,13.22629137,8.05E-07,-0.0002289,0.024385844,-1.194664135,37.04217073,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),28.2628,-81.5486,FL,4,FRCC,
8049_1A,,,,,23.112,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),28.2628,-81.5486,FL,4,FRCC,
8049_1B,,,,,23.112,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),28.2628,-81.5486,FL,4,FRCC,
8049_2A,,,,,22.149,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),28.2628,-81.5486,FL,4,FRCC,
8049_2B,,,,,22.149,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),28.2628,-81.5486,FL,4,FRCC,
8049_3A,,,,,21.186,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),28.2628,-81.5486,FL,4,FRCC,
8049_3B,,,,,21.186,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),28.2628,-81.5486,FL,4,FRCC,
8049_4A,,,,,21.186,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),28.2628,-81.5486,FL,4,FRCC,
8049_4B,,,,,24.075,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),28.2628,-81.5486,FL,4,FRCC,
8049_5A,,,,,21.186,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),28.2628,-81.5486,FL,4,FRCC,
8049_5B,,,,,21.186,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),28.2628,-81.5486,FL,4,FRCC,
8049_6A,,,,,22.149,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),28.2628,-81.5486,FL,4,FRCC,
8049_6B,,,,,22.149,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),28.2628,-81.5486,FL,4,FRCC,
8053_PT01,42.372,43.57575,44.7795,45.98325,47.187,125052.291,0.897959184,10.32055833,10.24833055,10.13416927,10.1022795,9.936933892,-0.006745841,1.203928887,-80.53513445,2393.114547,-26642.24102,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.6188,-74.069,NY,2,NPCC,
8054_1,217.638,343.3095,468.981,594.6525,720.324,1153459.251,0.302139037,12.11217232,11.1159017,10.80070365,10.59845435,10.691071,1.25E-10,-2.51E-07,0.000189755,-0.065695462,19.73101686,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),33.3503,-91.1181,MS,4,SPP,
8056_1,66.447,145.8945,225.342,304.7895,384.237,716918.832,0.172932331,13.14646631,11.5454628,11.05089184,10.83617997,10.90016415,8.63E-10,-9.16E-07,0.00037272,-0.071597216,16.51005547,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),29.9994,-90.4758,LA,6,,
8056_2,122.301,188.50725,254.7135,320.91975,387.126,1339022.61,0.315920398,11.96718049,11.32060719,11.09616749,10.96388234,10.77835759,4.00E-10,-5.44E-07,0.000268896,-0.059587282,16.13899218,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),29.9994,-90.4758,LA,6,,
8056_4,,,,,33.705,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),29.9994,-90.4758,LA,6,,
8063_CT1,,,,,74.151,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.4033,-97.6986,TX,6,ERCOT,
8063_CT2,,,,,72.225,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.4033,-97.6986,TX,6,ERCOT,
8063_CT3,,,,,73.188,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.4033,-97.6986,TX,6,ERCOT,
8063_CT4,,,,,76.077,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),32.4033,-97.6986,TX,6,ERCOT,
8066_BW71,194.25,277.73125,361.2125,444.69375,528.175,6335597.875,0.367775832,10.7807587,10.05897312,10.12562004,10.11312959,10.21869708,9.13E-10,-1.42E-06,0.000807104,-0.200091721,28.27102088,Tangentially-fired,Coal,Boiler (Coal),41.7378,-108.7875,WY,8,WECC,
8066_BW72,222,299.7,377.4,455.1,532.8,6723525.3,0.416666667,10.879066,10.42470729,10.26876714,10.31749625,10.43095618,-5.28E-11,3.82E-08,1.91E-05,-0.019859571,14.05456221,Tangentially-fired,Coal,Boiler (Coal),41.7378,-108.7875,WY,8,WECC,
8066_BW73,230.325,302.475,374.625,446.775,518.925,5005589.4,0.443850267,10.57282006,10.32668553,10.36501516,10.54502075,10.71875475,-7.93E-12,-5.26E-08,7.95E-05,-0.033869079,14.8232767,Tangentially-fired,Coal,Boiler (Coal),41.7378,-108.7875,WY,8,WECC,
8066_BW74,206.275,285.13125,363.9875,442.84375,521.7,3588270.175,0.395390071,12.33870334,11.34950252,10.94790952,10.89059842,10.85221428,-8.84E-11,3.20E-08,6.35E-05,-0.044223674,18.63776557,Tangentially-fired,Coal,Boiler (Coal),41.7378,-108.7875,WY,8,WECC,
8069_1,188.7,253.68125,318.6625,383.64375,448.625,5815055.975,0.420618557,10.20234183,9.810725845,9.731894023,9.676583317,9.55669627,4.70E-10,-7.14E-07,0.000396783,-0.096819291,18.54385078,Tangentially-fired,Coal,Boiler (Coal),39.3792,-111.0781,UT,8,WECC,
8069_2,184.075,248.825,313.575,378.325,443.075,5413787.275,0.415448852,10.47972028,10.35573296,10.38882291,10.52671141,10.31096254,-9.63E-10,1.05E-06,-0.000403995,0.064104083,6.919778467,Tangentially-fired,Coal,Boiler (Coal),39.3792,-111.0781,UT,8,WECC,
8102_1,505.975,709.24375,912.5125,1115.78125,1319.05,9151076.8,0.383590463,12.85546201,11.83294614,11.22425602,10.7306534,10.4714209,1.02E-11,-3.90E-08,5.68E-05,-0.039866701,22.86683788,Cell burner boiler,Coal,Boiler (Coal),38.9347,-82.1158,OH,5,ECAR,
8102_2,504.125,717.3375,930.55,1143.7625,1356.975,9422161,0.371506476,10.61425043,9.489047398,9.359498959,9.232485486,9.643565478,3.08E-11,-1.19E-07,0.000169743,-0.107428674,34.84444559,Cell burner boiler,Coal,Boiler (Coal),38.9347,-82.1158,OH,5,ECAR,
8102_B001,,,,,1,,,,,,,,,,,,,Other boiler,Diesel Oil,Boiler (Diesel Oil),38.9347,-82.1158,OH,5,ECAR,
8102_B002,,,,,1,,,,,,,,,,,,,Other boiler,Diesel Oil,Boiler (Diesel Oil),38.9347,-82.1158,OH,5,ECAR,
8219_1,129.5,148.925,168.35,187.775,207.2,2227266.8,0.625,11.80616109,10.59906537,10.31721771,10.39360028,10.56270277,8.82E-08,-6.89E-05,0.020226304,-2.639124403,139.1536595,Dry bottom wall-fired boiler,Coal,Boiler (Coal),38.6306,-104.7056,CO,8,WECC,
8219_2,,,,,27.927,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.6306,-104.7056,CO,8,WECC,
8219_3,,,,,29.853,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.6306,-104.7056,CO,8,WECC,
8222_B1,202.575,256.225,309.875,363.525,417.175,4161693.4,0.485587583,12.135205,11.70236339,11.24387984,11.08969383,11.32216358,-1.25E-09,1.77E-06,-0.000867777,0.170961686,0.530411599,Cyclone boiler,Coal,Boiler (Coal),47.2217,-101.8139,ND,8,MAPP,
8223_1,195.175,243.7375,292.3,340.8625,389.425,4008931.5,0.501187648,9.981559219,9.954089468,9.642823725,9.702902959,9.510270948,-9.58E-09,1.12E-05,-0.004831324,0.901264567,-51.45078751,Tangentially-fired,Coal,Boiler (Coal),34.3186,-109.1636,AZ,9,WECC,
8223_2,279.35,306.40625,333.4625,360.51875,387.575,5557866.2,0.720763723,9.647066139,9.59174459,9.539212522,9.508764161,9.464777453,-4.27E-09,5.63E-06,-0.002761884,0.596771386,-38.19081486,Tangentially-fired,Coal,Boiler (Coal),34.3186,-109.1636,AZ,9,WECC,
8223_4,206.275,258.5375,310.8,363.0625,415.325,4981379.375,0.496659243,10.71855695,10.46854336,10.03400644,9.83655059,9.565233534,-4.09E-09,5.15E-06,-0.002376907,0.46989691,-22.87546749,Dry bottom wall-fired boiler,Coal,Boiler (Coal),34.3186,-109.1636,AZ,9,WECC,
8223_TS3,199.8,253.45,307.1,360.75,414.4,4708594.1,0.482142857,11.08256974,10.86096887,10.54547849,10.5167665,10.19088541,-4.85E-09,5.85E-06,-0.002580359,0.488931592,-22.52423133,Dry bottom wall-fired boiler,Coal,Boiler (Coal),34.3186,-109.1636,AZ,9,WECC,
8224_1,89.725,128.34375,166.9625,205.58125,244.2,1494742.65,0.367424242,10.32527721,9.707427509,9.525857268,9.586063911,9.6657755,-5.20E-10,-2.56E-07,0.000296867,-0.068742795,14.32162183,Dry bottom wall-fired boiler,Coal,Boiler (Coal),40.8831,-117.1542,NV,9,WECC,
8224_2,93.425,134.81875,176.2125,217.60625,259,604262.725,0.360714286,11.08802802,10.61996924,10.77526272,10.87077167,10.93363254,1.01E-08,-7.88E-06,0.002250752,-0.275832774,22.86695088,Dry bottom wall-fired boiler,Coal,Boiler (Coal),40.8831,-117.1542,NV,9,WECC,
8226_1,189.625,283.05,376.475,469.9,563.325,3821914.075,0.336617406,12.67865096,11.4887708,10.93604894,10.67650366,10.46099929,5.19E-11,-1.39E-07,0.000128915,-0.052967655,18.9660387,Tangentially-fired,Coal,Boiler (Coal),40.5383,-79.7906,PA,3,ECAR,
856_1,,,,,40.7,,,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),40.5958,-89.6631,IL,5,MAIN,
856_2,135.05,162.10625,189.1625,216.21875,243.275,2497250.25,0.55513308,10.98385937,10.77400063,10.83890328,10.77829266,10.71278654,4.05E-08,-3.18E-05,0.009247712,-1.178275737,66.35368454,Dry bottom wall-fired boiler,Coal,Boiler (Coal),40.5958,-89.6631,IL,5,MAIN,
856_3,172.975,209.28125,245.5875,281.89375,318.2,2938141.325,0.543604651,9.409669283,9.607090372,9.666323594,9.867078524,9.774559909,-1.71E-08,1.66E-05,-0.005925346,0.932802143,-45.02988186,Dry bottom wall-fired boiler,Coal,Boiler (Coal),40.5958,-89.6631,IL,5,MAIN,
861_01,204.425,237.2625,270.1,302.9375,335.775,2870123.3,0.608815427,10.64058405,10.26674748,10.20756172,10.08758917,9.806597169,9.86E-09,-1.18E-05,0.005185121,-1.002877945,82.3336983,Cyclone boiler,Coal,Boiler (Coal),39.0586,-89.4031,IL,5,MAIN,
861_02,278.425,353.11875,427.8125,502.50625,577.2,6054456.15,0.482371795,11.6847759,11.25856466,10.74356924,10.26088004,9.805650247,-1.69E-10,3.12E-07,-0.000211123,0.055472188,6.891112417,Cyclone boiler,Coal,Boiler (Coal),39.0586,-89.4031,IL,5,MAIN,
874_5,124.875,168.8125,212.75,256.6875,300.625,1501361.025,0.415384615,10.55249976,10.2354573,10.21952116,10.36051084,10.31295322,-2.25E-09,1.43E-06,-0.000259148,0.004571846,11.77735517,Cyclone boiler,Coal,Boiler (Coal),41.4947,-88.125,IL,5,MAIN,
876_1,230.325,311.49375,392.6625,473.83125,555,4460705.2,0.415,11.76445274,10.92484388,10.67839138,10.43691725,10.3257948,6.85E-10,-1.15E-06,0.000714469,-0.198515457,31.68380039,Cyclone boiler,Coal,Boiler (Coal),39.5906,-89.4964,IL,5,MAIN,
876_2,231.25,311.2625,391.275,471.2875,551.3,4633304.65,0.419463087,11.77204017,11.05724531,10.75161584,10.51089024,10.32752607,3.42E-10,-5.93E-07,0.000384501,-0.113608222,23.83639146,Cyclone boiler,Coal,Boiler (Coal),39.5906,-89.4964,IL,5,MAIN,
