unit,load_min,load_2,load_3,load_4,load_max,load_total,min_gen_perc,heat_rate(load_min),heat_rate(load_2),heat_rate(load_3),heat_rate(load_4),heat_rate(load_max),a4,a3,a2,a1,a0,unit_type,fuel_type,group_type,lat,lon,state,EPA,NERC,CC_Cluster
879_51,177.6,229.63125,281.6625,333.69375,385.725,2450290.775,0.460431655,12.43196078,12.04120376,11.77895707,11.49056856,11.46470064,2.52E-09,-2.76E-06,0.001121004,-0.205337414,26.49600248,Cyclone boiler,Coal,Boiler (Coal),40.5408,-89.6786,IL,5,MAIN,
879_52,177.6,230.7875,283.975,337.1625,390.35,2461992.025,0.454976303,12.41947835,12.01365272,11.72147645,11.5418051,11.39144771,-4.27E-10,4.39E-07,-0.000145805,0.011546495,12.93623865,Cyclone boiler,Coal,Boiler (Coal),40.5408,-89.6786,IL,5,MAIN,
879_61,178.525,229.8625,281.2,332.5375,383.875,2352719.925,0.465060241,12.38481735,11.8760835,11.69717552,11.52216096,11.39843031,2.24E-09,-2.69E-06,0.001202031,-0.23996511,29.94785171,Cyclone boiler,Coal,Boiler (Coal),40.5408,-89.6786,IL,5,MAIN,
879_62,178.525,229.16875,279.8125,330.45625,381.1,2351890.2,0.468446602,12.38986846,11.84668089,11.6268042,11.45174583,11.59303038,3.48E-09,-3.90E-06,0.001640171,-0.310124072,34.15354604,Cyclone boiler,Coal,Boiler (Coal),40.5408,-89.6786,IL,5,MAIN,
87_1,92.5,127.1875,161.875,196.5625,231.25,2414663.475,0.4,11.27064646,10.79532529,10.34194447,10.27422599,9.942260933,-2.92E-08,1.83E-05,-0.004113708,0.379974898,-1.041167727,Tangentially-fired,Coal,Boiler (Coal),35.4159,-108.082,NM,6,,
880004_3,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),38.8856,-77.0244,DC,3,,
880004_4,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),38.8856,-77.0244,DC,3,,
880004_5C,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.8856,-77.0244,DC,3,,
880006_1,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Residual Oil,Boiler (Diesel Oil),39.949,-75.1557,PA,3,,
880006_2,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Residual Oil,Boiler (Diesel Oil),39.949,-75.1557,PA,3,,
880006_3,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Residual Oil,Boiler (Diesel Oil),39.949,-75.1557,PA,3,,
880006_4,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Residual Oil,Boiler (Diesel Oil),39.949,-75.1557,PA,3,,
880007_052,,,,,1,,,,,,,,,,,,,Other boiler,Pipeline Natural Gas,Boiler (Natural Gas),40.0067,-75.0686,PA,3,,
880023_K1,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),42.35,-71.0583,MA,1,,
880023_K2,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),42.35,-71.0583,MA,1,,
880023_K3,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),42.35,-71.0583,MA,1,,
880023_K4,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),42.35,-71.0583,MA,1,,
880024_U28006,,,,,1,,,,,,,,,,,,,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),42.8158,-73.6728,NY,2,,
880025_033,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Process Gas,Boiler (Natural Gas),39.8228,-75.4033,PA,3,,
880025_034,,,,,1,,,,,,,,,,,,,Dry bottom vertically-fired boiler,Process Gas,Boiler (Natural Gas),39.8228,-75.4033,PA,3,,
880025_035,,,,,1,,,,,,,,,,,,,Other boiler,Process Gas,Boiler (Natural Gas),39.8228,-75.4033,PA,3,,
880028_B022,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),39.1756,-84.5022,OH,5,,
880029_0002,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Process Gas,Boiler (Natural Gas),42.165,-83.091,MI,5,,
880030_B034,,,,,1,,,,,,,,,,,,,Other boiler,Process Gas,Boiler (Natural Gas),41.6786,-83.4539,OH,5,,
880030_B035,,,,,1,,,,,,,,,,,,,Other boiler,Process Gas,Boiler (Natural Gas),41.6786,-83.4539,OH,5,,
880031_0401,,,,,1,,,,,,,,,,,,,Other boiler,Pipeline Natural Gas,Boiler (Natural Gas),43.6025,-84.2404,MI,5,,
880031_0402,,,,,1,,,,,,,,,,,,,Other boiler,Pipeline Natural Gas,Boiler (Natural Gas),43.6025,-84.2404,MI,5,,
880039_B004,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),39.8242,-84.1747,OH,5,,
880039_B006,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),39.8242,-84.1747,OH,5,,
880041_X015,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),34.6339,-87.0244,AL,4,,
880041_Z005,,,,,1,,,,,,,,,,,,,Stoker,Coal,Stoker (Coal),34.6339,-87.0244,AL,4,,
880041_Z006,,,,,1,,,,,,,,,,,,,Stoker,Coal,Stoker (Coal),34.6339,-87.0244,AL,4,,
880042_P009,,,,,1,,,,,,,,,,,,,Other boiler,Other Gas,Boiler (Natural Gas),39.4968,-84.3901,OH,5,,
880042_P010,,,,,1,,,,,,,,,,,,,Other boiler,Other Gas,Boiler (Natural Gas),39.4968,-84.3901,OH,5,,
880042_P011,,,,,1,,,,,,,,,,,,,Other boiler,Other Gas,Boiler (Natural Gas),39.4968,-84.3901,OH,5,,
880042_P012,,,,,1,,,,,,,,,,,,,Other boiler,Other Gas,Boiler (Natural Gas),39.4968,-84.3901,OH,5,,
880044_41000,,,,,1,,,,,,,,,,,,,Cement Kiln,Coal,Cement Kiln (Coal),42.4833,-73.8167,NY,2,,
880045_260-03,,,,,1,,,,,,,,,,,,,Other boiler,Pipeline Natural Gas,Boiler (Natural Gas),42.2808,-83.7342,MI,5,,
880045_260-04,,,,,1,,,,,,,,,,,,,Other boiler,Pipeline Natural Gas,Boiler (Natural Gas),42.2808,-83.7342,MI,5,,
880045_260-06,,,,,1,,,,,,,,,,,,,Other boiler,Pipeline Natural Gas,Boiler (Natural Gas),42.2808,-83.7342,MI,5,,
880049_32001,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.4092,-76.1511,PA,3,,
880050_31801,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.3439,-77.1628,PA,3,,
880052_01070,,,,,1,,,,,,,,,,,,,Cement Kiln,Coal,Cement Kiln (Coal),43.3064,-73.6208,NY,2,,
880053_070,,,,,1,,,,,,,,,,,,,Other boiler,Coal,Boiler (Coal),38.3864,-81.7797,WV,3,,
880053_080,,,,,1,,,,,,,,,,,,,Other boiler,Coal,Boiler (Coal),38.3864,-81.7797,WV,3,,
880053_090,,,,,1,,,,,,,,,,,,,Other boiler,Coal,Boiler (Coal),38.3864,-81.7797,WV,3,,
880057_03,,,,,1,,,,,,,,,,,,,Stoker,Pipeline Natural Gas,Stoker (Natural Gas),34.2337,-80.658,SC,4,,
880065_01,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),36.9461,-89.0792,KY,4,,
880065_02,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),36.9461,-89.0792,KY,4,,
880067_BLR15,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Process Gas,Boiler (Natural Gas),38.8375,-90.0675,IL,5,,
880067_BLR16,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Process Gas,Boiler (Natural Gas),38.8375,-90.0675,IL,5,,
880067_BLR17,,,,,1,,,,,,,,,,,,,Tangentially-fired,Process Gas,Boiler (Natural Gas),38.8375,-90.0675,IL,5,,
880071_31301,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.4319,-79.085,PA,3,,
880072_31601,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.3086,-78.1389,PA,3,,
880074_15,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),34.605,-79.785,SC,4,,
880075_AB8301,,,,,1,,,,,,,,,,,,,Other boiler,Natural Gas,Boiler (Natural Gas),34.64,-87.0583,AL,4,,
880076_430B-1,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Process Gas,Boiler (Natural Gas),41.6439,-88.0467,IL,5,,
880079_34,,,,,1,,,,,,,,,,,,,Stoker,Coal,Stoker (Coal),35.7433,-84.3208,TN,4,,
880079_35,,,,,1,,,,,,,,,,,,,Stoker,Coal,Stoker (Coal),35.7433,-84.3208,TN,4,,
880083_B026,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Process Gas,Boiler (Natural Gas),40.7234,-84.1133,OH,5,,
880086_UNITC,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),40.555,-89.6628,IL,5,,
880088_59F-3,,,,,1,,,,,,,,,,,,,Other boiler,Process Gas,Boiler (Natural Gas),39,-87.7222,IL,5,,
880088_59F-4,,,,,1,,,,,,,,,,,,,Other boiler,Process Gas,Boiler (Natural Gas),39,-87.7222,IL,5,,
880089_CB706,,,,,1,,,,,,,,,,,,,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),41.4417,-88.1728,IL,5,,
880092_A,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Natural Gas,Boiler (Natural Gas),32.9701,-79.8905,SC,4,,
880092_B,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Natural Gas,Boiler (Natural Gas),32.9701,-79.8905,SC,4,,
880100_BLR001,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Residual Oil,Boiler (Diesel Oil),40.76,-73.75,NY,2,,
880100_BLR002,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Residual Oil,Boiler (Diesel Oil),40.76,-73.75,NY,2,,
880100_BLR003,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Residual Oil,Boiler (Diesel Oil),40.76,-73.75,NY,2,,
880100_BLR004,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Residual Oil,Boiler (Diesel Oil),40.76,-73.75,NY,2,,
880101_PB3,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),34.838,-85.7865,AL,4,,
883_311,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),42.3833,-87.8133,IL,5,,
883_312,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),42.3833,-87.8133,IL,5,,
883_321,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),42.3833,-87.8133,IL,5,,
883_322,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),42.3833,-87.8133,IL,5,,
883_7,127.65,177.83125,228.0125,278.19375,328.375,1918668.3,0.388732394,11.20115042,10.60974576,9.889989669,9.494925633,9.217635775,-4.34E-09,4.12E-06,-0.001388364,0.185044871,2.790043487,Tangentially-fired,Coal,Boiler (Coal),42.3833,-87.8133,IL,5,,
883_8,132.275,185.69375,239.1125,292.53125,345.95,1186941.5,0.382352941,11.89659581,11.10103283,10.88979416,11.42709897,11.91953355,-4.90E-09,4.34E-06,-0.001289118,0.143589315,6.907815199,Tangentially-fired,Coal,Boiler (Coal),42.3833,-87.8133,IL,5,,
884_3,97.125,127.41875,157.7125,188.00625,218.3,414520.25,0.444915254,12.54192408,12.47774242,12.44140918,12.56375042,11.95382299,-5.06E-08,2.96E-05,-0.006333331,0.584800461,-7.144817033,Tangentially-fired,Coal,Boiler (Coal),41.6334,-88.0626,IL,5,MAIN,
884_4,177.6,257.84375,338.0875,418.33125,498.575,4225106.775,0.356215213,11.20514284,10.77551495,10.65512287,10.74262775,10.94368573,7.03E-12,-4.11E-08,5.29E-05,-0.022795737,13.80723394,Tangentially-fired,Coal,Boiler (Coal),41.6334,-88.0626,IL,5,MAIN,
886_311,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),41.8508,-87.6533,IL,5,MAIN,
886_312,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),41.8508,-87.6533,IL,5,MAIN,
886_321,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),41.8508,-87.6533,IL,5,MAIN,
886_322,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),41.8508,-87.6533,IL,5,MAIN,
886_331,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),41.8508,-87.6533,IL,5,MAIN,
886_332,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),41.8508,-87.6533,IL,5,MAIN,
886_341,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),41.8508,-87.6533,IL,5,MAIN,
886_342,,,,,1,,,,,,,,,,,,,Combustion turbine,Diesel Oil,Combustion turbine (Diesel Oil),41.8508,-87.6533,IL,5,MAIN,
887_1,48.1,77.93125,107.7625,137.59375,167.425,1441729.05,0.287292818,11.85315228,11.0371447,10.76481223,10.59250633,10.54579531,2.47E-08,-1.20E-05,0.002178649,-0.182961416,16.81119362,Tangentially-fired,Coal,Boiler (Coal),37.2103,-88.8606,IL,5,SERC,
887_2,49.025,78.39375,107.7625,137.13125,166.5,1408387.425,0.294444444,11.81003179,11.05665849,10.69679791,10.62013842,10.35923293,-2.00E-08,6.72E-06,-0.000597802,-0.010984734,13.10892512,Tangentially-fired,Coal,Boiler (Coal),37.2103,-88.8606,IL,5,SERC,
887_3,49.025,78.1625,107.3,136.4375,165.575,1090938.525,0.296089385,12.09466786,11.16569548,10.73073326,10.45233897,10.43499245,2.55E-08,-1.17E-05,0.002087861,-0.180050954,17.14042275,Tangentially-fired,Coal,Boiler (Coal),37.2103,-88.8606,IL,5,SERC,
887_4,49.025,78.625,108.225,137.825,167.425,1320455.075,0.29281768,12.12837772,11.15313753,10.65304401,10.35688793,10.30712025,1.70E-08,-8.11E-06,0.001536551,-0.146919104,16.49473342,Tangentially-fired,Coal,Boiler (Coal),37.2103,-88.8606,IL,5,SERC,
887_5,49.95,79.55,109.15,138.75,168.35,1059914.95,0.296703297,12.66959962,11.62777594,11.27845626,11.05382515,10.89681619,2.77E-08,-1.41E-05,0.002686009,-0.234130037,19.24886988,Tangentially-fired,Coal,Boiler (Coal),37.2103,-88.8606,IL,5,SERC,
887_6,49.95,79.31875,108.6875,138.05625,167.425,1072382.1,0.298342541,12.7978033,11.68687055,11.29143882,11.04136948,10.89372239,2.95E-08,-1.49E-05,0.002809243,-0.245149121,19.70128522,Tangentially-fired,Coal,Boiler (Coal),37.2103,-88.8606,IL,5,SERC,
889_1,289.525,364.45,439.375,514.3,589.225,6459599.675,0.491365777,10.78925595,10.51544073,10.34860144,10.0430314,9.819460185,6.17E-10,-1.09E-06,0.00070503,-0.20132814,32.07101752,Cyclone boiler,Coal,Boiler (Coal),38.205,-89.855,IL,5,MAIN,
889_2,297.85,371.15625,444.4625,517.76875,591.075,6449803,0.503912363,10.61077876,10.17447716,10.1093114,10.09808808,10.06591166,3.50E-10,-7.04E-07,0.000528113,-0.174805697,31.68888611,Cyclone boiler,Coal,Boiler (Coal),38.205,-89.855,IL,5,MAIN,
889_3,281.2,363.29375,445.3875,527.48125,609.575,6406551.85,0.461305008,11.62430791,11.28324621,10.99837334,11.08793108,10.33197839,-1.41E-09,2.38E-06,-0.001460753,0.38437382,-25.01041968,Tangentially-fired,Coal,Boiler (Coal),38.205,-89.855,IL,5,MAIN,
8906_20,56.817,79.4475,102.078,124.7085,147.339,14700.195,0.385620915,13.6929612,12.91514606,12.51720119,12.34173128,12.36647668,2.15E-08,-1.01E-05,0.001943922,-0.185820754,19.5963505,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),40.7869,-73.9122,NY,2,,
8906_31RH,72.225,,,,368.829,,0.195822454,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),40.7869,-73.9122,NY,2,,
8906_32SH,72.225,,,,368.829,,0.195822454,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),40.7869,-73.9122,NY,2,,
8906_41SH,,,,,1,,,,,,,,,,,,,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),40.7869,-73.9122,NY,2,,
8906_42RH,,,,,1,,,,,,,,,,,,,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),40.7869,-73.9122,NY,2,,
8906_51RH,78.966,,,,375.57,,0.21025641,,,,,,,,,,,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),40.7869,-73.9122,NY,2,,
8906_52SH,78.966,,,,375.57,,0.21025641,,,,,,,,,,,Tangentially-fired,Pipeline Natural Gas,Boiler (Natural Gas),40.7869,-73.9122,NY,2,,
8906_CT0001,,,,,1,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),40.7869,-73.9122,NY,2,,
891_9,111.925,195.6375,279.35,363.0625,446.775,4036296.7,0.250517598,13.4916903,12.29568044,12.04615894,11.9682966,12.27359324,8.37E-10,-1.02E-06,0.000465276,-0.096666731,19.77448763,Dry bottom wall-fired boiler,Coal,Boiler (Coal),40.2797,-90.0775,IL,5,MAIN,
892_1,27.75,38.15625,48.5625,58.96875,69.375,683581.475,0.4,11.85987663,11.54464329,11.27162671,11.24331297,11.4121721,-8.88E-07,0.000184019,-0.013013309,0.353223905,8.673409414,Tangentially-fired,Coal,Boiler (Coal),41.3017,-89.3136,IL,5,MAIN,
892_2,83.25,117.475,151.7,185.925,220.15,2069591.3,0.378151261,11.78359027,11.41168901,11.18239449,11.16283731,11.28438651,-4.12E-09,2.50E-06,-0.000473488,0.025096454,11.73226591,Tangentially-fired,Coal,Boiler (Coal),41.3017,-89.3136,IL,5,MAIN,
898_4,37.925,50.875,63.825,76.775,89.725,402234.4,0.422680412,11.24447003,10.85838734,10.65712239,10.8182697,10.83342215,-1.02E-06,0.000246775,-0.021159416,0.742746233,2.150996185,Tangentially-fired,Coal,Boiler (Coal),38.8639,-90.1325,IL,5,MAIN,
898_5,120.25,180.375,240.5,300.625,360.75,2418892.575,0.333333333,11.11498659,10.2007197,10.06480359,9.969470406,9.998347189,2.62E-09,-2.77E-06,0.001085967,-0.188403416,22.33661883,Tangentially-fired,Coal,Boiler (Coal),38.8639,-90.1325,IL,5,MAIN,
8_10,470.825,530.71875,590.6125,650.50625,710.4,6515986.75,0.662760417,11.74504834,11.06506312,11.27928657,11.43869915,10.47998801,-3.70E-10,9.38E-08,0.000602077,-0.498430247,121.3508903,Tangentially-fired,Coal,Boiler (Coal),33.6446,-87.2003,AL,4,SERC,
8_6,,,,,98.05,,,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),33.6446,-87.2003,AL,4,SERC,
8_7,,,,,98.975,,,,,,,,,,,,,Dry bottom wall-fired boiler,Coal,Boiler (Coal),33.6446,-87.2003,AL,4,SERC,
8_8,82.325,101.98125,121.6375,141.29375,160.95,822025.3,0.511494253,11.15961169,10.9840773,11.16314274,11.24808777,10.30707366,-1.35E-07,5.05E-05,-0.006512675,0.327863136,6.34653967,Tangentially-fired,Coal,Boiler (Coal),33.6446,-87.2003,AL,4,SERC,
8_9,82.325,104.525,126.725,148.925,171.125,800108.35,0.481081081,11.17369168,11.16705984,11.78561238,11.79014537,10.33363181,6.73E-08,-5.00E-05,0.011867246,-1.125041509,48.1664605,Tangentially-fired,Coal,Boiler (Coal),33.6446,-87.2003,AL,4,SERC,
913_CT03,125.19,135.3015,145.413,155.5245,165.636,32858.523,0.755813953,10.42586368,10.22647115,10.07207091,9.965648459,9.830599412,-3.17E-07,0.000178587,-0.037391986,3.435306096,-106.0870138,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.6642,-90.1764,IL,5,MAIN,
913_CT04,123.264,141.561,159.858,178.155,196.452,33149.349,0.62745098,10.48397512,10.11827293,9.940984369,9.718286091,9.474482278,9.60E-08,-6.42E-05,0.015980777,-1.76461678,83.29306385,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.6642,-90.1764,IL,5,MAIN,
913_CT05,,,,,104.004,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.6642,-90.1764,IL,5,MAIN,
913_CT2A,18.297,20.94525,23.5935,26.24175,28.89,5372.577,0.633333333,10.75126538,10.45430234,10.01155782,9.710691858,9.653610988,-0.000157358,0.016598468,-0.638064876,10.50354037,-51.85761608,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.6642,-90.1764,IL,5,MAIN,
913_CT2B,19.26,21.6675,24.075,26.4825,28.89,5629.698,0.666666667,11.10477355,10.3096107,10.07236768,9.864189477,9.631686101,0.000589715,-0.060266718,2.301040328,-38.99020196,257.9172447,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),38.6642,-90.1764,IL,5,MAIN,
963_31,49.025,54.34375,59.6625,64.98125,70.3,393186.975,0.697368421,12.48665513,11.93970487,11.75622502,11.52192531,11.43507289,3.19E-05,-0.007730941,0.700777816,-28.19198714,437.0111781,Cyclone boiler,Coal,Boiler (Coal),39.7539,-89.6011,IL,5,MAIN,
963_32,46.25,50.4125,54.575,58.7375,62.9,320820.525,0.735294118,12.19779158,11.79619492,11.39820317,11.7688566,11.32543264,-0.000325856,0.070189608,-5.64072573,200.4025692,-2643.545366,Cyclone boiler,Coal,Boiler (Coal),39.7539,-89.6011,IL,5,MAIN,
963_33,81.4,104.9875,128.575,152.1625,175.75,1143057.65,0.463157895,11.41541798,11.24034783,11.28699604,11.08710508,11.15028378,1.32E-07,-6.74E-05,0.012659767,-1.033669294,42.26411648,Tangentially-fired,Coal,Boiler (Coal),39.7539,-89.6011,IL,5,MAIN,
963_4,88.8,119.7875,150.775,181.7625,212.75,1745857.95,0.417391304,10.99710163,10.51798939,10.16484817,10.04367698,9.640488171,-2.80E-08,1.58E-05,-0.003156975,0.255105785,3.948196045,Wet bottom wall-fired boiler,Coal,Boiler (Coal),39.7539,-89.6011,IL,5,MAIN,
976_123,69.375,,,,103.6,,0.669642857,,,,,,,,,,,Circulating fluidized bed boiler,Coal,Boiler (Coal),37.6206,-88.955,IL,5,SERC,
976_4,102.675,119.55625,136.4375,153.31875,170.2,1459675.9,0.60326087,13.19401857,12.76497923,12.77792201,13.12352297,12.27546077,-7.27E-07,0.000368432,-0.068812468,5.606468387,-155.0171337,Cyclone boiler,Coal,Boiler (Coal),37.6206,-88.955,IL,5,SERC,
976_5,,,,,85.707,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.6206,-88.955,IL,5,SERC,
976_6,,,,,84.744,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),37.6206,-88.955,IL,5,SERC,
983_1,79.55,111.4625,143.375,175.2875,207.2,1704001.7,0.383928571,11.40050847,10.57495183,10.23825091,10.36339729,9.513250976,-5.67E-08,2.87E-05,-0.005087967,0.355284042,3.138583983,Wet bottom wall-fired boiler,Coal,Boiler (Coal),38.7383,-85.4192,IN,5,ECAR,
983_2,79.55,110.76875,141.9875,173.20625,204.425,1646685,0.389140271,11.34310091,10.61439243,10.16210771,10.32026585,9.786687687,-7.18E-08,3.81E-05,-0.007169251,0.550512436,-3.39332704,Wet bottom wall-fired boiler,Coal,Boiler (Coal),38.7383,-85.4192,IN,5,ECAR,
983_3,80.475,111.23125,141.9875,172.74375,203.5,1696422.25,0.395454545,11.37084092,10.62864263,10.23113287,10.38035045,9.790719497,-6.93E-08,3.62E-05,-0.006702579,0.503670205,-1.735816668,Wet bottom wall-fired boiler,Coal,Boiler (Coal),38.7383,-85.4192,IN,5,ECAR,
983_4,79.55,111.69375,143.8375,175.98125,208.125,1599176.075,0.382222222,11.69016339,11.01633589,10.59306172,10.41564268,10.08243066,-1.55E-08,7.89E-06,-0.001348293,0.074017659,10.98067736,Wet bottom wall-fired boiler,Coal,Boiler (Coal),38.7383,-85.4192,IN,5,ECAR,
983_5,79.55,111.4625,143.375,175.2875,207.2,1770628.525,0.383928571,11.84308759,11.08950233,10.63280144,10.41767385,10.14932759,-9.62E-09,4.62E-06,-0.000672102,0.011630306,13.23068297,Wet bottom wall-fired boiler,Coal,Boiler (Coal),38.7383,-85.4192,IN,5,ECAR,
983_6,70.3,103.36875,136.4375,169.50625,202.575,1468317.25,0.347031963,11.76782657,11.08480367,10.59829742,10.36068475,10.18534195,-8.33E-09,4.24E-06,-0.000680578,0.023175956,12.23393072,Wet bottom wall-fired boiler,Coal,Boiler (Coal),38.7383,-85.4192,IN,5,ECAR,
988_U1,,,,,134.125,,,,,,,,,,,,,Dry bottom vertically-fired boiler,Coal,Boiler (Coal),39.0831,-84.8581,IN,5,ECAR,
988_U2,52.725,76.3125,99.9,123.4875,147.075,78961.7,0.358490566,12.9431583,11.5007263,10.46923785,10.02575537,9.857738231,-6.59E-08,2.55E-05,-0.003123351,0.093371311,13.47829196,Dry bottom vertically-fired boiler,Coal,Boiler (Coal),39.0831,-84.8581,IN,5,ECAR,
988_U3,65.675,97.125,128.575,160.025,191.475,233249.85,0.342995169,12.29201383,10.77217782,10.24450785,10.34453555,9.295072565,-6.02E-08,2.52E-05,-0.003378135,0.128993063,12.36998041,Dry bottom vertically-fired boiler,Coal,Boiler (Coal),39.0831,-84.8581,IN,5,ECAR,
988_U4,296.925,345.71875,394.5125,443.30625,492.1,658457.55,0.603383459,10.4481728,10.05401549,10.01462942,9.9880865,9.895518159,1.93E-09,-3.35E-06,0.002161105,-0.614323502,75.07671227,Cyclone boiler,Coal,Boiler (Coal),39.0831,-84.8581,IN,5,ECAR,
990_50,47.175,59.89375,72.6125,85.33125,98.05,646519.5,0.481132075,11.72259673,11.23972113,11.03402377,10.9615054,10.90421038,4.15E-08,-2.27E-05,0.004028025,-0.299356547,19.05347453,Tangentially-fired,"Coal, Pipeline Natural Gas",Boiler (Coal),39.7119,-86.1975,IN,5,ECAR,
990_60,52.725,63.825,74.925,86.025,97.125,568255.25,0.542857143,10.88919722,10.99249409,10.86337063,10.71244208,10.46222262,-7.91E-07,0.000245101,-0.028449034,1.452059941,-16.39837445,Tangentially-fired,"Coal, Pipeline Natural Gas",Boiler (Coal),39.7119,-86.1975,IN,5,ECAR,
990_70,111,186.61875,262.2375,337.85625,413.475,2209856.45,0.268456376,11.72037113,10.83869203,10.67224568,10.7006266,10.40917725,7.32E-12,-2.07E-07,0.000176949,-0.050367059,15.41313985,Tangentially-fired,Coal,Boiler (Coal),39.7119,-86.1975,IN,5,ECAR,
990_GT4,42.372,52.002,61.632,71.262,80.892,81354.24,0.523809524,14.13704347,13.6625357,13.29693211,12.85161981,12.37563453,1.15E-06,-0.000296872,0.028112748,-1.201375099,33.44135359,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.7119,-86.1975,IN,5,ECAR,
990_GT5,43.335,52.72425,62.1135,71.50275,80.892,77268.231,0.535714286,13.68554125,13.19030831,12.90483902,12.50825839,12.03044676,1.88E-06,-0.00049651,0.048193505,-2.076490132,46.94073266,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.7119,-86.1975,IN,5,ECAR,
990_GT6,103.041,122.54175,142.0425,161.54325,181.044,373838.526,0.569148936,11.89421833,10.96831454,10.50282842,10.05068558,9.961693213,2.30E-07,-0.000131546,0.028190902,-2.701489263,108.975889,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),39.7119,-86.1975,IN,5,ECAR,
991_3,14.8,21.04375,27.2875,33.53125,39.775,10098.225,0.372093023,12.02608909,12.27482199,11.92035241,12.19261179,10.16495134,-0.000113957,0.011857574,-0.449088112,7.299098546,-30.60458466,Tangentially-fired,Coal,Boiler (Coal),39.4851,-86.4176,IN,5,ECAR,
991_4,28.675,35.38125,42.0875,48.79375,55.5,37510.6,0.516666667,13.02349464,11.99599687,11.77133544,11.87649488,11.5938656,-5.04E-06,0.000519291,-0.008121878,-0.567435367,27.13568802,Tangentially-fired,Coal,Boiler (Coal),39.4851,-86.4176,IN,5,ECAR,
991_5,27.75,35.15,42.55,49.95,57.35,51814.8,0.483870968,11.26253984,11.03680076,10.7410709,10.52709889,10.89363346,4.82E-06,-0.000686864,0.03578348,-0.841998753,18.89104745,Tangentially-fired,Coal,Boiler (Coal),39.4851,-86.4176,IN,5,ECAR,
991_6,48.1,59.6625,71.225,82.7875,94.35,153472.3,0.509803922,10.03455016,10.23696413,10.1608154,9.935957515,10.38581852,1.62E-06,-0.000409255,0.03746103,-1.464611081,30.70119555,Tangentially-fired,Coal,Boiler (Coal),39.4851,-86.4176,IN,5,ECAR,
992_11,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),39.7622,-86.1667,IN,5,ECAR,
992_12,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),39.7622,-86.1667,IN,5,ECAR,
992_13,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),39.7622,-86.1667,IN,5,ECAR,
992_14,,,,,1,,,,,,,,,,,,,Dry bottom wall-fired boiler,Pipeline Natural Gas,Boiler (Natural Gas),39.7622,-86.1667,IN,5,ECAR,
992_16,,,,,1,,,,,,,,,,,,,Stoker,Pipeline Natural Gas,Stoker (Natural Gas),39.7622,-86.1667,IN,5,ECAR,
994_1,115.625,144.53125,173.4375,202.34375,231.25,3095826.075,0.5,10.99742494,10.80660318,10.68584553,10.99099675,10.70980173,-8.16E-08,5.44E-05,-0.013234447,1.392477223,-42.53903484,Tangentially-fired,Coal,Boiler (Coal),38.5267,-87.2525,IN,5,ECAR,
994_2,204.425,256.6875,308.95,361.2125,413.475,4004887.4,0.494407159,10.63447216,11.10176498,10.85387444,10.94630456,10.9460115,-8.31E-09,1.06E-05,-0.005013014,1.029701716,-66.72513096,Tangentially-fired,Coal,Boiler (Coal),38.5267,-87.2525,IN,5,ECAR,
994_3,229.4,302.475,375.55,448.625,521.7,3932575.525,0.439716312,12.97625548,11.72402892,11.12637101,10.69509903,11.10614627,1.70E-09,-2.52E-06,0.001400772,-0.355558825,46.47933388,Tangentially-fired,Coal,Boiler (Coal),38.5267,-87.2525,IN,5,ECAR,
994_4,237.725,308.71875,379.7125,450.70625,521.7,5629966.25,0.455673759,11.40389739,11.03015035,10.74172543,10.63810145,10.45031053,-6.04E-10,8.78E-07,-0.000456466,0.096473257,4.394864447,Tangentially-fired,Coal,Boiler (Coal),38.5267,-87.2525,IN,5,ECAR,
995_10,,,,,26.964,,,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),41.6433,-87.1225,IN,5,ECAR,
995_7,103.6,118.63125,133.6625,148.69375,163.725,1096686.475,0.632768362,11.70271666,11.19438894,11.58496637,11.71213096,11.19334063,6.36E-07,-0.000378196,0.082699407,-7.891142046,288.8259188,Cyclone boiler,Coal,Boiler (Coal),41.6433,-87.1225,IN,5,ECAR,
995_8,184.075,219.225,254.375,289.525,324.675,1388307.525,0.566951567,11.39701222,11.16011213,11.14598063,11.16307554,11.19106524,4.67E-09,-5.16E-06,0.002131454,-0.389549119,37.70998995,Cyclone boiler,Coal,Boiler (Coal),41.6433,-87.1225,IN,5,ECAR,
997_12,308.025,337.1625,366.3,395.4375,424.575,2876814.75,0.725490196,10.61188728,10.44338594,10.53592399,10.35573695,9.573750441,1.18E-08,-2.02E-05,0.012549249,-3.370212167,343.1633083,Cyclone boiler,Coal,Boiler (Coal),41.7203,-86.9097,IN,5,ECAR,
9_CTG-1,9.63,,,,67.41,,0.142857143,,,,,,,,,,,Combustion turbine,Pipeline Natural Gas,Combustion turbine (Natural Gas),31.7569,-106.375,TX,6,,
117_CC1,46,63.25,80.5,97.75,115,303218,0.4,13.9165277,10.18728343,8.392748841,8.203661358,7.790092552,-7.06E-07,0.000192336,-0.016083964,0.276842509,19.65611364,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.4417,-112.1583,AZ,9,,0
201_FIT1,85,105.75,126.5,147.25,168,306100,0.505952381,9.867492078,8.887013682,8.599442696,8.327129535,8.571773395,2.65E-07,-0.000135766,0.025976599,-2.213479022,79.87281234,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),35.4617,-93.8053,AR,6,SPP,0
201_FIT1,65,68.75,72.5,76.25,80,9897,0.8125,13.02946379,12.89189731,12.6859552,12.50395256,12.22197189,-4.56E-05,0.013162493,-1.424498259,68.3930164,-1215.484511,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),35.4617,-93.8053,AR,6,SPP,1
389_STM2,70,79,88,97,106,496991,0.660377358,9.445925765,9.276704209,9.06639609,8.946807869,8.707761006,-2.17E-06,0.000755525,-0.097810843,5.564909162,-107.8241042,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.8022,-115.54,CA,9,WECC,0
399_CC1,51,67.25,83.5,99.75,116,35549,0.439655172,9.272512715,11.99894907,11.19149207,9.132931577,8.922724901,4.88E-07,-5.85E-05,-0.008266675,1.351259976,-33.6858749,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.7691,-118.2662,CA,9,WECC,0
399_CC1,143,164.25,185.5,206.75,228,116038,0.627192982,8.865810982,9.466334761,9.463979899,8.720241311,8.719684956,3.32E-07,-0.0002344,0.060998579,-6.923996245,298.3862218,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.7691,-118.2662,CA,9,WECC,1
399_CC1,115,121,127,133,139,7902,0.827338129,9.907889422,9.655259666,9.533173304,9.416059495,9.175188681,-1.02E-07,-4.65E-05,0.027624794,-3.950026142,187.3367518,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.7691,-118.2662,CA,9,WECC,2
260_CC1,290,348.75,407.5,466.25,525,1514156,0.552380952,7.711139962,7.38590761,7.192340818,7.043282816,6.96949561,4.12E-10,-6.95E-07,0.000444267,-0.130106624,22.12290255,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),36.8042,-121.7775,CA,9,WECC,0
260_CC1,123,158.5,194,229.5,265,1365131,0.464150943,9.348667432,7.550994955,7.307191992,7.104697297,7.195646902,4.63E-08,-3.83E-05,0.011778859,-1.604233363,89.09252809,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),36.8042,-121.7775,CA,9,WECC,1
533_MCWM,,,,,118,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),31.4001,-86.4767,AL,4,,
408_CC1,28,85.5,143,200.5,258,583558,0.108527132,20.06698516,10.27164105,7.707292074,7.211131812,6.998106766,1.29E-08,-1.04E-05,0.003156422,-0.431253035,29.88804207,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),34.2481,-118.3903,CA,9,,0
408_CC1,199,285,371,457,543,2304807,0.366482505,9.629122658,7.794570544,7.144015543,6.928024778,7.047526438,4.95E-10,-8.46E-07,0.000558562,-0.17038806,27.30943621,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),34.2481,-118.3903,CA,9,,1
260_CC2,128,161.75,195.5,229.25,263,1369422,0.486692015,8.904769371,7.575003159,7.342774908,7.131893846,7.142390283,4.10E-08,-3.39E-05,0.010475219,-1.432534755,80.83799517,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),36.8042,-121.7775,CA,9,WECC,0
260_CC2,286,345.5,405,464.5,524,1690831,0.545801527,7.76628615,7.419026373,7.212264728,7.054940218,6.995802333,4.65E-10,-7.70E-07,0.000483102,-0.139065102,22.91960848,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),36.8042,-121.7775,CA,9,WECC,1
147_KYS7,30,50.5,71,91.5,112,10492,0.267857143,17.19192526,13.27426952,11.02213708,9.742177049,9.032048889,6.87E-08,-3.01E-05,0.005461878,-0.500416305,28.04573119,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.3544,-111.9364,AZ,9,WECC,0
147_KYS7,121,160.25,199.5,238.75,278,2101314,0.435251799,8.383410993,7.482380976,7.12285087,7.073593278,7.113712023,1.81E-10,-7.68E-07,0.000516659,-0.124474894,17.20185534,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.3544,-111.9364,AZ,9,WECC,1
533_VANN,212,263.75,315.5,367.25,419,4145716,0.505966587,12.29795746,11.20477307,10.75273409,10.37588499,9.993006742,2.82E-09,-3.94E-06,0.002056731,-0.481033758,53.72128011,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),31.4001,-86.4767,AL,4,,0
533_VANN,103,127,151,175,199,458451,0.51758794,12.23012592,11.27164042,10.7506153,10.43869139,9.860750223,-3.10E-08,1.45E-05,-0.002119187,0.061591239,16.03709021,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),31.4001,-86.4767,AL,4,,1
564_OUC,155,196,237,278,319,3264437,0.485893417,7.289812574,6.864783455,6.72092795,6.466153475,5.723842225,2.28E-10,-1.15E-06,0.000704369,-0.156249343,18.72099946,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),28.4836,-81.1686,FL,4,SERC,0
564_OUC,155,181.75,208.5,235.25,262,94509,0.591603053,7.82570777,7.514495394,7.338009058,7.257117046,7.307882999,6.12E-09,-5.12E-06,0.001666828,-0.254423298,22.73761322,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),28.4836,-81.1686,FL,4,SERC,1
117_CC2,34,86.5,139,191.5,244,466172,0.139344262,19.938933,11.66107183,8.41430477,7.666480952,7.442153008,3.05E-09,-4.29E-06,0.001881355,-0.337838968,29.41528534,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.4417,-112.1583,AZ,9,,0
117_CC2,202,275.75,349.5,423.25,497,3087936,0.406438632,11.46893497,8.388892836,7.751550991,7.630394924,7.67026679,2.21E-09,-3.57E-06,0.00215445,-0.578954253,66.23177493,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.4417,-112.1583,AZ,9,,1
400_CC1,188,287.75,387.5,487.25,587,3248114,0.320272572,10.31627374,8.135037271,7.029949122,6.811926119,6.953016582,-1.43E-10,1.61E-07,-1.25E-05,-0.035606094,16.56161297,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.7639,-118.0942,CA,9,WECC,0
400_CC1,32,96,160,224,288,1570952,0.111111111,17.11275262,9.113893119,7.419006718,7.063883638,6.745898614,9.09E-09,-7.81E-06,0.002479325,-0.3502602,26.02870235,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.7639,-118.0942,CA,9,WECC,1
3_G521,301,375.25,449.5,523.75,598,7530868,0.503344482,7.701370983,7.308127633,7.071389115,6.954004532,6.723057946,-2.68E-10,4.28E-07,-0.000238904,0.051027183,4.530320701,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),31.0069,-88.0103,AL,4,SERC,0
3_G521,191,218,245,272,299,290252,0.638795987,7.739444569,7.168771096,7.058187085,6.697754423,6.909222945,1.20E-07,-0.000117214,0.042643283,-6.861145217,419.4585863,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),31.0069,-88.0103,AL,4,SERC,1
358_4,231,312.75,394.5,476.25,558,5357745,0.413978495,8.06109329,7.374107376,6.980629015,6.849702522,6.581034235,-3.45E-10,4.78E-07,-0.000221947,0.03382363,7.181036511,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),34.0836,-117.2408,CA,9,WECC,0
358_4,97,141.25,185.5,229.75,274,347200,0.354014599,9.243164404,7.844057378,7.303426329,7.034983172,6.903081062,4.90E-09,-4.33E-06,0.001457446,-0.22673168,21.03971621,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),34.0836,-117.2408,CA,9,WECC,1
469_CHR0,59,122.5,186,249.5,313,363926,0.188498403,10.46708767,8.102625337,7.1849396,6.827140876,6.962131166,2.10E-09,-1.87E-06,0.000670294,-0.117766011,15.44131566,"Combined cycle (Started May 17, 2015)",Pipeline Natural Gas,Combined cycle (Natural Gas),39.8078,-104.9648,CO,8,,0
469_CHR0,158,272.25,386.5,500.75,615,3238518,0.256910569,8.788396447,7.54818514,6.91807785,6.6430711,6.936475019,1.15E-10,-1.79E-07,0.000117457,-0.040782719,12.93605539,"Combined cycle (Started May 17, 2015)",Pipeline Natural Gas,Combined cycle (Natural Gas),39.8078,-104.9648,CO,8,,1
3_G522,290,368.25,446.5,524.75,603,7536940,0.48092869,7.961092633,7.292744595,7.109339681,7.001101608,6.856470006,3.31E-10,-6.83E-07,0.000522006,-0.177215131,29.75651185,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),31.0069,-88.0103,AL,4,SERC,0
3_G522,128,143,158,173,188,111867,0.680851064,11.65050847,10.85509383,10.9331841,10.29935188,10.39216229,2.49E-06,-0.0015766,0.372371594,-38.88011701,1525.634996,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),31.0069,-88.0103,AL,4,SERC,1
358_3,160,259.25,358.5,457.75,557,4844349,0.287253142,10.94051404,7.937533156,7.095189108,6.886063417,6.711966577,3.99E-10,-7.53E-07,0.000530764,-0.167135293,26.91890283,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),34.0836,-117.2408,CA,9,WECC,0
358_3,45,102.5,160,217.5,275,482730,0.163636364,13.71456378,9.098354633,7.544687507,7.097612409,6.855379141,4.02E-09,-3.82E-06,0.001372546,-0.224595856,21.37398865,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),34.0836,-117.2408,CA,9,WECC,1
613_C791,70,169,268,367,466,3222343,0.150214592,19.5951243,9.871288617,8.201843146,7.719586889,7.940297054,2.77E-09,-3.60E-06,0.001734193,-0.371814531,38.2927077,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),26.0681,-80.1983,FL,4,SERC,0
613_C791,30,80,130,180,230,448136,0.130434783,19.92740922,11.59214869,8.565288566,7.889129419,7.607895643,6.68E-09,-6.75E-06,0.002408245,-0.371510682,29.08212098,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),26.0681,-80.1983,FL,4,SERC,1
675_8CC,,,,,92,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),28.0491,-81.9238,FL,4,,
676_5CC,,,,,234,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),28.0809,-81.9256,FL,4,,
688_CC1,119,165.75,212.5,259.25,306,2250355,0.388888889,8.592994419,7.746169821,7.35294018,7.418113688,7.875482065,-6.19E-10,4.76E-07,-2.97E-05,-0.031551525,12.08934388,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),30.4522,-84.4,FL,4,FRCC,0
664_G681,19,43.5,68,92.5,117,1312109,0.162393162,18.04255265,14.13699928,10.60887124,8.409805727,8.553719458,7.20E-09,9.18E-06,-0.000969555,-0.128096252,20.76249394,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),29.6467,-82.3219,FL,4,FRCC,0
689_CC1,66,88.25,110.5,132.75,155,433217,0.425806452,15.43854507,13.56378264,12.28132928,11.57485073,11.08151969,-5.89E-08,2.32E-05,-0.002753793,0.034559574,19.61011163,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),30.1619,-84.2014,FL,4,FRCC,0
689_CC1,66,89,112,135,158,880490,0.417721519,11.62079085,10.63811958,10.00566811,9.761343985,9.970104097,4.03E-09,-1.10E-06,0.000431121,-0.097250572,16.40112589,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),30.1619,-84.2014,FL,4,FRCC,1
612_F901,518,687,856,1025,1194,5030275,0.433835846,8.509936299,7.576787166,7.024057621,6.69571315,6.848790589,2.11E-11,-7.05E-08,9.16E-05,-0.057452365,21.96930148,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),26.6967,-81.7831,FL,4,,0
612_F901,641,833.5,1026,1218.5,1411,6041660,0.454287739,8.681106032,7.511601841,7.183489951,6.971676937,6.983705148,2.53E-11,-1.11E-07,0.000182415,-0.134367003,44.80319227,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),26.6967,-81.7831,FL,4,,1
612_F901,829,1040,1251,1462,1673,5339913,0.495517035,7.845159586,7.448109407,7.194381976,7.174914837,6.693477874,-1.65E-11,7.74E-08,-0.000131859,0.095541967,-17.03997104,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),26.6967,-81.7831,FL,4,,2
612_F901,423,544,665,786,907,406195,0.466372657,8.347092025,7.612074254,7.19948471,6.744378587,5.730992852,-2.93E-11,3.66E-08,3.84E-06,-0.022095596,15.17828129,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),26.6967,-81.7831,FL,4,,3
389_STM3,33,40.5,48,55.5,63,368612,0.523809524,9.409066008,8.123247351,7.796441444,7.596321087,7.483192912,1.04E-05,-0.002176342,0.169637684,-5.885204709,84.71798691,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.8022,-115.54,CA,9,WECC,0
389_STM3,60,79,98,117,136,905543,0.441176471,10.36758069,8.064106771,7.598196274,7.35763615,7.751482383,6.46E-07,-0.000267947,0.041615772,-2.882899976,83.0258893,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.8022,-115.54,CA,9,WECC,1
862_CC01,28,34,40,46,52,7953,0.538461538,25.36283875,22.06084205,19.5941654,17.90989091,16.86652514,-2.85E-06,0.000380631,-0.00736839,-0.851753816,48.38351832,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),37.6578,-89.5119,IL,5,MAIN,0
862_CC01,56,112,168,224,280,181898,0.2,14.56735608,9.696738463,8.227719733,7.815020362,7.897418087,7.56E-09,-6.46E-06,0.002119843,-0.321240733,26.96890939,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),37.6578,-89.5119,IL,5,MAIN,1
862_CC02,35,37.5,40,42.5,45,6406,0.777777778,21.20120888,20.47360039,19.65213433,18.5466926,18.38229146,0.001509477,-0.235996807,13.79648873,-357.7803249,3496.018593,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),37.6578,-89.5119,IL,5,MAIN,0
862_CC02,175,202.25,229.5,256.75,284,310764,0.616197183,7.825238428,7.626443174,7.47868552,7.395526314,7.647097988,1.94E-08,-1.66E-05,0.0053517,-0.771282791,49.84535427,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),37.6578,-89.5119,IL,5,MAIN,1
862_CC02,29,30,31,32,33,1530,0.878787879,24.7137931,24.69596899,24.02741935,23.69875565,24.76666667,0.002753222,-0.170791207,0.175692395,152.7439278,-2334.492469,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),37.6578,-89.5119,IL,5,MAIN,2
609_PCC,161,223.5,286,348.5,411,812962,0.391727494,11.08184534,8.787968057,6.993830949,6.690347636,6.141298433,-7.45E-09,8.26E-06,-0.003216589,0.492847874,-14.37742092,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),28.4694,-80.7642,FL,4,SERC,0
609_PCC,377,515.5,654,792.5,931,5003234,0.404940924,8.818213999,7.055736948,6.516430763,6.454173565,6.601326298,5.42E-11,-1.74E-07,0.000212831,-0.11789349,31.21874091,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),28.4694,-80.7642,FL,4,SERC,1
609_PCC,668,840.5,1013,1185.5,1358,8038247,0.491899853,7.526951757,6.74282148,6.439761352,6.402645935,6.627220942,9.92E-12,-4.38E-08,7.61E-05,-0.061560736,25.76553928,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),28.4694,-80.7642,FL,4,SERC,2
643_G180,339,412.75,486.5,560.25,634,6644833,0.534700315,7.382477114,7.063990242,6.997855676,6.96876901,6.710718759,-7.14E-11,3.90E-08,4.83E-05,-0.041897962,15.45821453,Combined cycle,Natural Gas,Combined cycle (Natural Gas),30.2689,-85.7003,FL,4,,0
643_G180,177,209.75,242.5,275.25,308,329529,0.574675325,7.248316845,7.293893953,7.031931688,6.947946338,6.836134058,-2.50E-08,2.50E-05,-0.009207749,1.486105831,-81.10977625,Combined cycle,Natural Gas,Combined cycle (Natural Gas),30.2689,-85.7003,FL,4,,1
1363_7ABS,77,145.75,214.5,283.25,352,510172,0.21875,13.99677681,10.89839075,7.923178939,6.738071457,6.265551274,-5.12E-09,4.54E-06,-0.001296762,0.100342116,12.06487103,"Combined cycle (Started Feb 16, 2015)",Pipeline Natural Gas,Combined cycle (Natural Gas),38.1828,-85.8894,KY,4,SERC,0
1363_7ABS,260,372.25,484.5,596.75,709,7115986,0.366713681,12.10666005,7.44247619,6.701590937,6.573573531,6.348277039,6.82E-10,-1.56E-06,0.001321218,-0.493402706,75.36748139,"Combined cycle (Started Feb 16, 2015)",Pipeline Natural Gas,Combined cycle (Natural Gas),38.1828,-85.8894,KY,4,SERC,1
710_G106,446,464,482,500,518,219245,0.861003861,9.92293378,10.04454119,10.03061,10.19700765,10.14735315,-2.83E-07,0.000543901,-0.392038545,125.4746716,-15036.15989,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.8244,-84.475,GA,4,SERC,0
710_G106,451,562.25,673.5,784.75,896,6176591,0.503348214,8.505726108,7.011943226,6.73464158,6.753710674,7.087536717,2.55E-10,-7.42E-07,0.000813863,-0.398579428,80.25760207,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.8244,-84.475,GA,4,SERC,1
710_G106,242,292.25,342.5,392.75,443,258300,0.546275395,7.110895851,6.904754279,6.931595518,6.769363483,7.065458647,6.99E-09,-9.43E-06,0.004711881,-1.035083048,91.28507725,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.8244,-84.475,GA,4,SERC,2
620_G160,146,250.5,355,459.5,564,1354169,0.258865248,15.57013386,9.388144196,7.382057314,7.258037359,6.409065202,-1.09E-10,-2.02E-07,0.000385771,-0.184039519,34.89672192,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),28.8419,-81.3256,FL,4,SERC,0
620_G160,318,447.75,577.5,707.25,837,2174082,0.379928315,9.721198421,7.960494641,7.326822308,7.149267203,6.392159426,-5.36E-11,5.88E-08,1.99E-05,-0.042547287,19.89321075,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),28.8419,-81.3256,FL,4,SERC,1
620_G160,508,661.75,815.5,969.25,1123,5172048,0.452359751,8.678984355,7.680924378,7.252217246,7.116999679,6.656244061,-2.56E-11,6.29E-08,-4.51E-05,0.002111971,12.69395211,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),28.8419,-81.3256,FL,4,SERC,2
1404_PB01,,,,,50,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.7047,-92.0792,LA,6,SPP,
710_G104,535,636.5,738,839.5,941,9632158,0.568544102,6.812799339,6.724194878,6.687753896,6.732477967,6.215288828,-2.64E-10,7.30E-07,-0.000747197,0.334961662,-48.68377695,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.8244,-84.475,GA,4,SERC,0
710_G104,335,360.5,386,411.5,437,66721,0.766590389,6.967494825,6.825665022,6.67654527,6.543762401,6.445204243,-5.66E-10,1.08E-06,-0.000734257,0.207717889,-13.7653671,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.8244,-84.475,GA,4,SERC,1
1588_G941,48,136,224,312,400,728019,0.12,19.62756052,10.78352979,7.95067886,7.184051042,7.233247057,1.87E-09,-2.31E-06,0.001109467,-0.248603894,29.25017196,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),42.3917,-71.0667,MA,1,NPCC,0
1588_G941,261,411,561,711,861,4172853,0.303135889,10.52718575,8.036995719,7.09492263,6.961437578,6.78010665,-9.62E-12,-1.78E-08,6.63E-05,-0.053513145,20.3365613,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),42.3917,-71.0667,MA,1,NPCC,1
1396_CC6,63,113.75,164.5,215.25,266,1890613,0.236842105,12.77741016,9.160141283,7.625398193,7.240673577,7.17312637,6.26E-10,-1.54E-06,0.000878715,-0.191447731,21.72556307,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),30.8442,-92.2606,LA,6,MAPP,0
1588_G942,58,143.25,228.5,313.75,399,735716,0.145363409,17.59343798,10.45912054,7.900009381,7.261201493,7.133991438,9.83E-10,-1.45E-06,0.000807625,-0.204423946,27.00401406,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),42.3917,-71.0667,MA,1,NPCC,0
1588_G942,270,414.5,559,703.5,848,3937390,0.318396226,10.4547212,7.943810274,7.135340656,7.053301415,6.830077397,1.04E-11,-7.41E-08,0.000121994,-0.076196749,23.537602,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),42.3917,-71.0667,MA,1,NPCC,1
621_G901,186,286,386,486,586,1207433,0.317406143,13.21008055,8.158607364,6.914289828,6.698809475,6.445803206,7.13E-10,-1.42E-06,0.001053007,-0.345609886,49.35868811,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),25.4356,-80.3308,FL,4,SERC,0
621_G901,407,540.75,674.5,808.25,942,3127219,0.432059448,7.782319831,7.054240263,6.704493933,6.584508566,6.984519334,5.71E-11,-1.49E-07,0.000151372,-0.072522795,20.71642206,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),25.4356,-80.3308,FL,4,SERC,1
621_G901,536,714.25,892.5,1070.75,1249,9564336,0.429143315,7.427010777,7.033925757,6.687144153,6.584278449,6.924973944,8.39E-14,5.55E-09,-1.14E-05,0.005435801,6.931676855,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),25.4356,-80.3308,FL,4,SERC,2
613_C792,38,84.75,131.5,178.25,225,215166,0.168888889,18.18549328,10.92644432,8.385025984,7.884733106,7.506213526,6.60E-09,-7.22E-06,0.002616496,-0.397878537,29.90919118,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),26.0681,-80.1983,FL,4,SERC,0
613_C792,57,161,265,369,473,3652026,0.1205074,22.29138837,10.14914368,8.14150346,7.671339462,7.998912114,2.80E-09,-3.66E-06,0.00176988,-0.38010247,38.85481557,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),26.0681,-80.1983,FL,4,SERC,1
1912_HBR0,41,109.25,177.5,245.75,314,780249,0.130573248,17.6644573,10.41127807,8.003791571,7.239750916,7.227986923,4.44E-09,-4.22E-06,0.001566063,-0.274217546,26.55340648,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),44.9331,-93.1075,MN,5,MAPP,0
1912_HBR0,189,301,413,525,637,3322577,0.296703297,10.89591306,8.680806261,7.36416067,7.100138015,6.965465761,-2.85E-10,4.26E-07,-0.000189925,0.012951799,12.72234294,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),44.9331,-93.1075,MN,5,MAPP,1
