unit,load_min,load_2,load_3,load_4,load_max,load_total,min_gen_perc,heat_rate(load_min),heat_rate(load_2),heat_rate(load_3),heat_rate(load_4),heat_rate(load_max),a4,a3,a2,a1,a0,unit_type,fuel_type,group_type,lat,lon,state,EPA,NERC,CC_Cluster
1904_BDS0,38,110.75,183.5,256.25,329,1699184,0.11550152,17.84841583,9.598944578,7.640183693,7.393281065,7.512495356,4.81E-09,-4.81E-06,0.001813787,-0.306776811,27.14085625,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),44.8108,-93.2501,MN,5,MAPP,0
2079_CC1,24,26.75,29.5,32.25,35,3893,0.685714286,23.18898458,21.66154979,20.29823804,19.16509261,18.84815569,0.000378844,-0.042090677,1.759243616,-33.28409943,264.8532269,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),39.1306,-94.4778,MO,7,SPP,0
2079_CC1,45,70,95,120,145,70378,0.310344828,15.82294852,13.22973376,11.71764234,10.96029619,9.972635203,-7.03E-08,1.97E-05,-0.001163453,-0.112498887,21.7339492,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),39.1306,-94.4778,MO,7,SPP,1
2079_CC1,179,190.75,202.5,214.25,226,16435,0.792035398,7.721716036,7.243350286,7.014912082,6.8015482,6.524722832,3.42E-07,-0.000292875,0.093858287,-13.34959316,718.9276446,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),39.1306,-94.4778,MO,7,SPP,2
1927_RIV0,28,90.5,153,215.5,278,332099,0.100719424,20.97237688,9.716268108,7.492185688,6.987061958,6.876748319,1.64E-08,-1.30E-05,0.003806303,-0.499427565,32.24657959,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),45.0203,-93.2753,MN,5,MAPP,0
1927_RIV0,97,202.25,307.5,412.75,518,4786307,0.187258687,13.89106828,8.807272334,7.338925916,6.886716555,6.739601148,6.41E-10,-1.03E-06,0.000620784,-0.172028665,25.61582831,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),45.0203,-93.2753,MN,5,MAPP,1
2336_G240,18,39,60,81,102,561084,0.176470588,18.52819683,11.30138885,8.67134517,8.169381265,7.45069989,2.65E-08,-4.97E-05,0.010770772,-0.834315556,30.34311371,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),39.5625,-119.525,NV,9,,0
2393_CC1,,,,,219,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.5661,-75.165,NJ,2,MAAC,
2393_~CC1,,,,,66,,,,,,,,,,,,,Unknown,Unknown,Unknown (Unknown),,,,,,
2393_~CC2,,,,,68,,,,,,,,,,,,,Unknown,Unknown,Unknown (Unknown),,,,,,
2393_~CC3,,,,,67,,,,,,,,,,,,,Unknown,Unknown,Unknown (Unknown),,,,,,
1007_CC1,8,13.25,18.5,23.75,29,3469,0.275862069,32.395007,22.56351039,18.44164213,15.96938358,14.83904842,0.000205804,-0.017744787,0.586470551,-9.250916925,77.1105869,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.0969,-85.9714,IN,5,ECAR,0
1007_CC1,60,103.25,146.5,189.75,233,1384296,0.25751073,17.3359162,13.33298045,11.37060354,10.30664667,9.644122828,7.68E-09,-6.19E-06,0.001957134,-0.303313349,29.72658794,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.0969,-85.9714,IN,5,ECAR,1
1007_CC1,31,42.75,54.5,66.25,78,19682,0.397435897,13.86829872,11.94741565,10.7647001,10.17153142,9.586307652,-9.46E-07,0.000168819,-0.008468681,-0.038756841,19.05295722,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.0969,-85.9714,IN,5,ECAR,2
1007_CC1,47,72,97,122,147,131229,0.319727891,15.80115205,13.0841965,11.34276534,10.46735635,9.616895802,-7.80E-08,2.52E-05,-0.002188465,-0.051260845,20.80838821,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.0969,-85.9714,IN,5,ECAR,3
2393_~CC4,,,,,69,,,,,,,,,,,,,Unknown,Unknown,Unknown (Unknown),,,,,,
2398_CC1,,,,,799,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.8375,-74.0244,NJ,2,MAAC,
619_PRV,276,309,342,375,408,1233325,0.676470588,6.913622319,6.97750886,6.832746239,6.596264158,6.638919393,8.92E-09,-1.11E-05,0.005048674,-1.002172944,79.97354636,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),26.7653,-80.0528,FL,4,SERC,0
619_PRV,461,567.75,674.5,781.25,888,4197324,0.519144144,7.202641095,6.793192214,6.48331637,6.375185836,6.459932801,-3.56E-11,1.03E-07,-0.000100931,0.037936434,2.729174009,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),26.7653,-80.0528,FL,4,SERC,1
619_PRV,673,833.25,993.5,1153.75,1314,7628911,0.51217656,7.554044292,6.678478379,6.45792754,6.346004275,6.632537747,5.28E-11,-2.15E-07,0.000329141,-0.225037095,64.67293377,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),26.7653,-80.0528,FL,4,SERC,2
1396_CC7,137,228.5,320,411.5,503,4039108,0.272365805,12.57540116,9.597617445,7.78527894,7.285755659,7.021331476,-7.28E-10,8.31E-07,-0.000265771,-0.001504579,15.88969465,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),30.8442,-92.2606,LA,6,MAPP,0
1396_CC7,143,166.75,190.5,214.25,238,46919,0.600840336,8.262009581,8.021582318,7.465009191,7.380984326,6.98769922,-2.06E-07,0.000156764,-0.044272691,5.474813475,-241.7110502,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),30.8442,-92.2606,LA,6,MAPP,1
2539_CC1,,,,,592,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),42.5905,-73.7636,NY,2,NPCC,
620_G161,77,199.25,321.5,443.75,566,1441663,0.136042403,19.11891485,11.38712259,7.802495041,7.33525869,6.205492551,-5.13E-10,4.40E-07,5.38E-06,-0.085115999,25.45794026,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),28.8419,-81.3256,FL,4,SERC,0
620_G161,286,413.25,540.5,667.75,795,2450514,0.359748428,11.59619524,8.330452053,7.582025202,7.593074083,7.111344161,8.03E-11,-2.95E-07,0.000360378,-0.182310032,40.63325916,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),28.8419,-81.3256,FL,4,SERC,1
620_G161,490,641.25,792.5,943.75,1095,4467957,0.447488584,9.497596716,8.196402351,8.063055923,7.578552973,6.225692898,7.98E-11,-3.02E-07,0.00040766,-0.237063004,58.69745567,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),28.8419,-81.3256,FL,4,SERC,2
1595_CC1,60,123.75,187.5,251.25,315,3389893,0.19047619,10.32855021,7.983356792,6.948355513,6.514227148,6.297796262,8.23E-10,-9.68E-07,0.000441794,-0.095317925,14.65569259,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),42.3633,-71.0792,MA,1,,0
2406_CC1,250,358,466,574,682,6583894,0.366568915,9.165415214,7.318005524,6.923231728,6.967752082,7.199275391,2.33E-10,-5.18E-07,0.00043685,-0.164552355,30.1865989,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.6225,-74.2097,NJ,2,MAAC,0
2406_CC1,143,191,239,287,335,638293,0.426865672,8.209499425,7.425286694,7.14332696,7.084122344,7.288202045,2.51E-09,-2.58E-06,0.001032572,-0.191508023,20.97849746,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.6225,-74.2097,NJ,2,MAAC,1
3096_BICC,,,,,221,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.4638,-80.044,PA,3,,
710_G105,550,646,742,838,934,11148200,0.588865096,6.739260444,6.668619838,6.627010833,6.805946189,6.35512643,-5.11E-10,1.45E-06,-0.001533509,0.709202294,-114.7185737,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.8244,-84.475,GA,4,SERC,0
710_G105,339,358.5,378,397.5,417,135145,0.81294964,6.871315751,6.747270639,6.679558356,6.635575987,6.67335333,2.61E-08,-3.92E-05,0.022088044,-5.53904951,528.6236313,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.8244,-84.475,GA,4,SERC,1
3236_321,30,53.25,76.5,99.75,123,999597,0.243902439,17.50628953,13.86560286,12.18749304,11.19221587,10.86173963,1.80E-07,-6.37E-05,0.008826482,-0.60785256,29.37106211,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),41.8167,-71.4042,RI,1,NPCC,0
2723_CC1,271,387.5,504,620.5,737,9418880,0.36770692,8.389870656,7.128136613,6.715216917,6.822048511,7.027122849,-2.09E-11,2.60E-09,4.74E-05,-0.039800288,15.75771217,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),36.4862,-79.7208,NC,4,SERC,0
2723_CC1,140,195.75,251.5,307.25,363,186671,0.385674931,7.509121792,7.322061065,6.910903649,6.942184982,6.887128351,-5.16E-09,5.25E-06,-0.001919458,0.293165773,-8.346092829,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),36.4862,-79.7208,NC,4,SERC,1
3236_322,30,53.25,76.5,99.75,123,931200,0.243902439,16.19263972,13.68094104,12.02943091,11.05474184,10.62129775,6.81E-09,-4.20E-06,0.001346979,-0.199886053,21.08482257,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),41.8167,-71.4042,RI,1,NPCC,0
3236_323,,,,,121,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),41.8167,-71.4042,RI,1,NPCC,
3295_UR15,,,,,175,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.435,-81.9111,SC,4,,
3295_UR26,,,,,183,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.435,-81.9111,SC,4,,
3176_HUN1,30,56,82,108,134,1600582,0.223880597,12.48641387,9.317705758,8.020138745,7.731124256,7.841627501,2.31E-08,-1.46E-05,0.003379495,-0.33730718,19.93848818,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),41.2033,-76.0683,PA,3,,0
3176_HUN1,17,29.25,41.5,53.75,66,66206,0.257575758,11.92945874,9.494537783,8.383389201,7.98165885,8.085005449,7.59E-07,-0.00016305,0.014710056,-0.651572204,19.49267954,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),41.2033,-76.0683,PA,3,,1
3443_CC1,31,36,41,46,51,6979,0.607843137,21.6056549,19.43962376,18.16334523,17.25740947,16.00591886,-1.31E-05,0.001324728,-0.023088841,-1.373716187,59.01162959,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),28.7883,-97.01,TX,6,ERCOT,0
3443_CC1,55,114,173,232,291,1460020,0.189003436,12.39420174,8.786574456,7.82348619,7.603935416,8.110701426,6.48E-09,-5.26E-06,0.001651403,-0.240503223,21.4423767,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),28.7883,-97.01,TX,6,ERCOT,1
3441_CC1,218,336.25,454.5,572.75,691,2709705,0.315484805,8.520689578,7.637570324,7.214160776,7.197914691,7.432023619,-2.22E-11,2.98E-08,1.72E-06,-0.013422827,11.10621225,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),27.8182,-97.4189,TX,6,ERCOT,0
3441_CC1,105,160,215,270,325,75030,0.323076923,9.623231373,7.916992742,7.392387965,7.265230044,7.620870941,3.96E-09,-3.76E-06,0.00137762,-0.233903983,22.8606207,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),27.8182,-97.4189,TX,6,ERCOT,1
2070_CC1,92,107.75,123.5,139.25,155,1475370,0.593548387,8.349313269,8.112398817,7.926456572,8.018829436,8.082327225,-3.62E-07,0.000177097,-0.031840985,2.485891646,-62.82463809,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),31.5289,-89.2992,MS,4,SERC,0
3469_THW3,,,,,265,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),29.9414,-95.5333,TX,6,ERCOT,
3469_THW4,,,,,273,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),29.9414,-95.5333,TX,6,ERCOT,
3559_CC1,,,,,48,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),25.9131,-97.5214,TX,6,ERCOT,
2336_PB1,114,237,360,483,606,7013412,0.188118812,7.768984243,7.816021908,7.408726865,7.237428211,7.695443448,-5.41E-11,1.26E-07,-8.58E-05,0.019667287,6.464323977,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),39.5625,-119.525,NV,9,,0
3604_MGL8,9,18.25,27.5,36.75,46,91382,0.195652174,22.58924402,14.01975231,10.92117728,8.811985101,8.986121178,3.29E-05,-0.003951411,0.179809402,-3.911975114,45.89737175,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.6039,-101.8408,TX,6,SPP,0
2406_CC2,240,352.5,465,577.5,690,6315698,0.347826087,9.41497698,7.262808633,6.858379543,6.793422544,6.933705517,3.31E-10,-7.07E-07,0.000565105,-0.201361196,33.86141294,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.6225,-74.2097,NJ,2,MAAC,0
2406_CC2,133,184.75,236.5,288.25,340,414602,0.391176471,8.660056187,7.344077519,7.068575557,6.82132867,7.087072721,8.70E-09,-8.54E-06,0.003125592,-0.509062461,38.45717995,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.6225,-74.2097,NJ,2,MAAC,1
3631_CC1,17,37.5,58,78.5,99,155952,0.171717172,16.51665759,11.5425506,10.18682974,9.395327065,9.420808054,7.80E-07,-0.000208101,0.020805714,-0.963185252,27.83519431,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),28.8947,-97.1347,TX,6,ERCOT,0
3631_CC1,29,57.25,85.5,113.75,142,118842,0.204225352,15.42927568,11.3871559,10.14556119,9.523911274,9.264002534,1.26E-07,-5.20E-05,0.008116393,-0.587152115,26.81069798,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),28.8947,-97.1347,TX,6,ERCOT,1
3631_CC1,9,18,27,36,45,19816,0.2,16.37374841,11.8103261,10.39769277,9.749782807,9.839186847,1.50E-05,-0.001893623,0.091372435,-2.064214078,28.83268163,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),28.8947,-97.1347,TX,6,ERCOT,2
3456_5CC,18,49.25,80.5,111.75,143,774909,0.125874126,29.08585226,16.42329119,14.61950238,13.59841817,13.91475633,4.64E-07,-0.000175558,0.024285215,-1.485927343,48.93922968,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),31.9858,-106.4322,TX,6,WECC,0
3456_5CC,9,26,43,60,77,242020,0.116883117,29.17216663,16.55367508,14.00950372,13.65914968,13.31763451,2.84E-06,-0.000659443,0.056520466,-2.142254229,44.33638884,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),31.9858,-106.4322,TX,6,WECC,1
3797_CH8,97,134.5,172,209.5,247,2871758,0.392712551,9.091117167,8.230727604,7.627799808,7.313859558,7.192151708,-2.70E-09,1.76E-06,-0.00032003,-0.002868548,11.01670657,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),37.3822,-77.3833,VA,3,SERC,0
2070_CC2,55,59.75,64.5,69.25,74,11352,0.743243243,10.70254491,9.981760031,9.590701862,9.41255837,9.089172724,-1.98E-05,0.004727179,-0.416458807,15.87557476,-208.3902939,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),31.5289,-89.2992,MS,4,SERC,0
2070_CC2,90,106.25,122.5,138.75,155,1485412,0.580645161,8.395868656,8.233635483,8.041958322,8.224631744,8.200132771,-5.89E-07,0.00028505,-0.05087934,3.96281589,-105.306363,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),31.5289,-89.2992,MS,4,SERC,1
4937_CC1,,,,,392,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),30.558,-98.3705,TX,6,ERCOT,
3456_4CC,38,48.75,59.5,70.25,81,26707,0.469135802,15.3557293,13.43891974,12.49014951,12.49302969,14.54552456,3.48E-06,-0.000754923,0.064617246,-2.653454944,57.05425639,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),31.9858,-106.4322,TX,6,WECC,0
3456_4CC,87,97.5,108,118.5,129,157835,0.674418605,8.338649259,8.631569334,7.361146632,7.477052323,8.123770722,-1.30E-05,0.005785717,-0.953982469,69.26105613,-1859.30974,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),31.9858,-106.4322,TX,6,WECC,1
3456_4CC,145,176.25,207.5,238.75,270,492193,0.537037037,8.843709975,7.242389912,7.83991027,7.745726133,8.776845409,2.06E-07,-0.000173643,0.054403688,-7.48759323,389.1592643,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),31.9858,-106.4322,TX,6,WECC,2
3456_4CC,46,53,60,67,74,8947,0.621621622,20.81987568,19.75650433,19.08307078,18.58047119,18.39444007,6.33E-06,-0.001537352,0.141398951,-5.917895741,115.1342201,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),31.9858,-106.4322,TX,6,WECC,3
3456_4CC,88,101.5,115,128.5,142,141276,0.61971831,13.92902594,13.20168424,12.67948486,12.35615084,12.05783398,-2.10E-07,9.06E-05,-0.013991458,0.872259776,-3.612204901,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),31.9858,-106.4322,TX,6,WECC,4
2720_CC1,298,409,520,631,742,10286204,0.401617251,7.16137547,6.804254354,6.518625941,6.659937791,6.829776878,-2.07E-10,4.28E-07,-0.000311737,0.092962888,-2.546460268,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),35.7133,-80.3767,NC,4,SERC,0
4939_CC1,71,222,373,524,675,2453840,0.105185185,16.08959237,8.89246119,7.320202576,7.249788492,7.588725662,2.43E-10,-4.89E-07,0.000371408,-0.12610589,23.33955113,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),27.6067,-97.3119,TX,6,ERCOT,0
4939_CC1,34,108.5,183,257.5,332,112609,0.102409639,18.86914652,9.577159844,7.555691261,7.263873516,7.753269412,6.21E-09,-5.85E-06,0.002087464,-0.336342157,28.11348524,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),27.6067,-97.3119,TX,6,ERCOT,1
3797_CH7,48,97.25,146.5,195.75,245,2953252,0.195918367,14.73473126,9.037510566,7.70956055,7.252700119,7.305164714,2.22E-08,-1.57E-05,0.004169492,-0.501150375,30.80283672,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),37.3822,-77.3833,VA,3,SERC,0
2500_CCR4,160,189.5,219,248.5,278,2734636,0.575539568,7.782831806,7.293096359,7.137816681,7.013188227,7.014977188,2.20E-08,-1.99E-05,0.006768219,-1.024260527,65.63557284,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.7585,-73.9451,NY,2,NPCC,0
2500_CCR4,172,188.75,205.5,222.25,239,44958,0.719665272,11.33454166,10.92897122,10.79605741,10.50048365,9.659809156,2.80E-08,-3.75E-05,0.015734034,-2.695087698,175.7749264,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.7585,-73.9451,NY,2,NPCC,1
1403_PB01,348,419.75,491.5,563.25,635,7251064,0.548031496,6.396944932,6.085349067,5.930268198,5.955994916,5.878814452,-4.84E-10,8.93E-07,-0.000595524,0.167252709,-10.24020347,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),29.9472,-90.1458,LA,6,SPP,0
1403_PB01,231,250.75,270.5,290.25,310,217860,0.74516129,6.703270773,6.07879083,5.960964038,5.951707695,5.890175195,6.50E-08,-7.63E-05,0.033542683,-6.533170766,482.02221,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),29.9472,-90.1458,LA,6,SPP,1
6043_C796,28,84,140,196,252,1015707,0.111111111,20.74358161,11.77024519,8.283143811,7.389956217,6.790533588,2.51E-09,-3.87E-06,0.001735601,-0.317396501,28.35336049,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),27.0536,-80.5628,FL,4,SERC,0
6043_C796,132,223.75,315.5,407.25,499,2698925,0.264529058,9.185788705,9.134468937,7.830818768,7.214561042,6.818224455,-1.42E-09,1.95E-06,-0.000942935,0.18015528,-2.208893111,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),27.0536,-80.5628,FL,4,SERC,1
6081_CC1,33,47.5,62,76.5,91,40581,0.362637363,14.61983747,13.36497057,12.44992814,11.86982528,11.07404495,-5.14E-07,0.000112385,-0.008135,0.154726546,14.94411611,Combined cycle,Diesel Oil,Combined cycle (Diesel Oil),42.1977,-72.5103,MA,1,NPCC,0
6081_CC1,84,107.75,131.5,155.25,179,175334,0.469273743,14.02691298,12.71364448,12.27173287,11.72820389,11.12867901,1.33E-07,-7.59E-05,0.015950496,-1.486585831,64.71841555,Combined cycle,Diesel Oil,Combined cycle (Diesel Oil),42.1977,-72.5103,MA,1,NPCC,1
6073_4,202,250.75,299.5,348.25,397,4924998,0.508816121,11.80945877,10.7271528,10.30488272,10.05567739,9.517312379,1.83E-10,-9.01E-07,0.000747666,-0.230156475,34.91936576,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),30.5335,-88.5574,MS,4,SERC,0
6073_4,100,121.5,143,164.5,186,123390,0.537634409,11.87327927,10.66655841,10.40963845,9.771365457,9.402535536,3.86E-07,-0.000226772,0.049275057,-4.719682313,179.214559,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),30.5335,-88.5574,MS,4,SERC,1
6358_CC1,,,,,42,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),44.8889,-94.35,MN,5,,
6073_3,105,176,247,318,389,5253232,0.269922879,11.39775981,10.66443954,10.9715554,10.61192734,10.34446774,4.04E-09,-4.22E-06,0.001557252,-0.240661823,23.88740291,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),30.5335,-88.5574,MS,4,SERC,0
4040_PWG2,309,385.75,462.5,539.25,616,4648715,0.501623377,7.317150862,6.970284441,6.790965065,6.663133793,7.284110884,9.77E-10,-1.70E-06,0.001103513,-0.319110977,41.80335924,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),43.3842,-87.8689,WI,5,MAIN,0
4040_PWG2,206,219.75,233.5,247.25,261,27814,0.789272031,8.900163746,8.525043616,8.206591466,7.986257645,7.751718068,-1.79E-07,0.000165149,-0.056754209,8.600367029,-475.2552336,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),43.3842,-87.8689,WI,5,MAIN,1
4040_PWG2,139,173.75,208.5,243.25,278,437797,0.5,7.852390312,7.31855287,7.048392853,6.85102411,6.677404354,4.05E-09,-3.86E-06,0.001380444,-0.225764925,21.40677266,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),43.3842,-87.8689,WI,5,MAIN,2
7153_CC2,,,,,381,,,,,,,,,,,,,Combined cycle,Diesel Oil,Combined cycle (Diesel Oil),39.7436,-75.5072,DE,3,,
4040_PWG1,116,156.75,197.5,238.25,279,411157,0.415770609,8.301329106,7.564111606,7.133562934,6.885281541,6.6693487,-3.86E-10,-3.32E-08,0.000165444,-0.057349714,12.84934639,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),43.3842,-87.8689,WI,5,MAIN,0
4040_PWG1,188,297.25,406.5,515.75,625,5144928,0.3008,9.449835022,7.480319087,6.970275396,6.73578097,7.227090905,4.78E-10,-8.24E-07,0.000536904,-0.159261013,25.2931553,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),43.3842,-87.8689,WI,5,MAIN,1
7082_PB1,151,245,339,433,527,7477249,0.286527514,7.671254935,7.138141885,7.103285543,6.886362352,7.054746658,6.66E-10,-9.14E-07,0.000454471,-0.097935672,14.89868742,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),36.425,-114.9,NV,9,,0
7238_UN1,72,83.25,94.5,105.75,117,503986,0.615384615,8.889452501,8.178482078,8.004489217,7.839736918,7.742069515,1.52E-06,-0.000603283,0.089257484,-5.860702368,152.3883699,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),28.2764,-81.533,FL,4,FRCC,0
7238_UN1,69,73.25,77.5,81.75,86,5433,0.802325581,12.14277086,11.87280779,11.43597974,11.0042063,11.38346828,8.10E-05,-0.024041453,2.670089282,-131.5632684,2440.020703,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),28.2764,-81.533,FL,4,FRCC,1
6043_C797,32,84,136,188,240,1121292,0.133333333,15.97843501,12.58198066,8.680028264,7.366845719,6.462514831,-3.01E-08,1.69E-05,-0.002996624,0.128565975,14.41085428,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),27.0536,-80.5628,FL,4,SERC,0
6043_C797,127,215,303,391,479,2839363,0.265135699,9.607636961,8.999934571,7.800748855,7.221882311,6.89700875,-1.10E-09,1.43E-06,-0.000649437,0.110163887,3.442900381,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),27.0536,-80.5628,FL,4,SERC,1
7238_UN2,127,159.75,192.5,225.25,258,3241651,0.492248062,7.790643527,7.343461356,7.053125882,6.928611775,6.734377889,-8.86E-09,6.28E-06,-0.001571871,0.153769807,3.050925734,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),28.2764,-81.533,FL,4,FRCC,0
2963_NE1S,164,210.75,257.5,304.25,351,2493688,0.467236467,14.12463778,12.64306116,11.76096942,11.24643389,10.71454586,-1.33E-09,8.71E-07,-5.52E-05,-0.06758266,23.81586579,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),36.4317,-95.7008,OK,6,SPP,0
2963_NE1S,82,99.75,117.5,135.25,153,78839,0.535947712,13.75183456,13.00521627,12.11261784,11.60897443,11.05165287,-4.10E-07,0.000194235,-0.033729717,2.504427107,-53.35501029,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),36.4317,-95.7008,OK,6,SPP,1
2963_NE1S,89,98,107,116,125,18398,0.712,10.33973441,9.889785695,9.559315836,9.238058822,9.036730566,1.40E-06,-0.000600595,0.096330516,-6.899095093,196.6751319,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),36.4317,-95.7008,OK,6,SPP,2
7302_E100,,,,,357,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),27.7886,-81.8694,FL,4,FRCC,
7302_F110,,,,,366,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),27.7886,-81.8694,FL,4,FRCC,
7302_G301,,,,,374,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),27.7886,-81.8694,FL,4,FRCC,
6043_G342,279,362.5,446,529.5,613,1845576,0.455138662,9.4510569,7.3292322,6.860762075,6.774120346,6.053837378,2.19E-10,-7.19E-07,0.000725797,-0.297335521,50.19379901,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),27.0536,-80.5628,FL,4,SERC,0
6043_G342,394,520,646,772,898,3199331,0.438752784,8.350326663,7.55650748,6.889622047,6.667817026,6.113807011,-1.81E-10,4.49E-07,-0.000399467,0.146282252,-10.35963983,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),27.0536,-80.5628,FL,4,SERC,1
6043_G342,574,726,878,1030,1182,8288430,0.485617597,8.113699137,7.329594106,6.815453708,6.596936396,6.450171308,-1.95E-11,6.37E-08,-7.09E-05,0.027529239,5.723501007,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),27.0536,-80.5628,FL,4,SERC,2
7307_101,33,39.5,46,52.5,59,166453,0.559322034,9.19291186,8.55297532,8.190849615,7.83982186,7.880363655,1.51E-05,-0.002745074,0.186521344,-5.672170599,73.98741889,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.5083,-122.4253,CA,9,,0
7302_H400,197,238.25,279.5,320.75,362,3459840,0.544198895,12.21739254,11.3512834,10.90386759,10.50111833,10.07385091,4.39E-09,-5.43E-06,0.002503168,-0.519050359,52.23849576,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),27.7886,-81.8694,FL,4,FRCC,0
7302_H400,100,119,138,157,176,471285,0.568181818,12.09285342,11.28290545,10.79973908,10.53494532,9.947783651,-1.38E-07,6.84E-05,-0.012176808,0.888400164,-9.570623922,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),27.7886,-81.8694,FL,4,FRCC,1
7153_CC1,215,254.75,294.5,334.25,374,2196637,0.57486631,12.3513455,12.56476019,11.95742089,12.21108514,13.11257412,-3.16E-08,3.92E-05,-0.017856316,3.540651064,-245.5205071,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),39.7436,-75.5072,DE,3,,0
7153_CC1,147,171.25,195.5,219.75,244,391784,0.602459016,12.78433029,12.40560753,11.87524134,11.5410447,11.44067594,-3.74E-08,3.15E-05,-0.00970204,1.282236077,-48.58648949,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),39.7436,-75.5072,DE,3,,1
7153_CC1,67,80.75,94.5,108.25,122,58059,0.549180328,13.26676482,12.48785607,11.96449121,11.56633445,11.44258933,3.26E-07,-0.000122567,0.017557712,-1.168318662,43.02498341,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),39.7436,-75.5072,DE,3,,2
7350_CC1,143,175.25,207.5,239.75,272,3176451,0.525735294,7.740283455,7.365514714,7.02739184,6.883927604,6.864485339,-8.81E-09,7.53E-06,-0.002307634,0.292452344,-5.219521172,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),45.8486,-119.6744,OR,10,,0
7380_CCU1,,,,,368,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),27.6417,-81.9625,FL,4,,
7238_UN3,146,195.5,245,294.5,344,3796540,0.424418605,7.347645612,6.945132337,6.718519195,6.913836786,7.068353654,-4.92E-09,4.67E-06,-0.001563958,0.214495043,-2.935065056,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),28.2764,-81.533,FL,4,FRCC,0
634_G981,499,612,725,838,951,3534291,0.524710831,8.585931248,7.506366824,7.091871188,7.262951205,7.29231415,-1.66E-10,4.33E-07,-0.000395699,0.142072129,-7.375735314,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),27.8613,-82.6012,FL,4,FRCC,0
634_G981,650,785.75,921.5,1057.25,1193,7442369,0.544844929,8.300356218,7.544141034,7.192661062,7.205406205,7.129776065,-5.06E-11,1.70E-07,-0.000201386,0.095537309,-6.358779057,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),27.8613,-82.6012,FL,4,FRCC,1
634_G981,214,258.5,303,347.5,392,254045,0.545918367,12.26193285,11.37412352,10.73298417,10.41728986,10.01909233,-5.17E-09,5.96E-06,-0.00247346,0.423590137,-12.64382022,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),27.8613,-82.6012,FL,4,FRCC,2
634_G981,306,372.25,438.5,504.75,571,496980,0.535901926,12.04951541,11.68433489,10.81971107,10.54848003,9.957577308,-4.34E-09,7.66E-06,-0.004986606,1.408202667,-133.4170392,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),27.8613,-82.6012,FL,4,FRCC,3
634_G981,351,416.5,482,547.5,613,981733,0.572593801,7.340787202,7.379854048,7.066451908,7.312253641,7.554007854,-3.34E-09,6.54E-06,-0.004724041,1.489947792,-165.7836155,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),27.8613,-82.6012,FL,4,FRCC,4
634_G981,380,482.75,585.5,688.25,791,938230,0.480404551,12.50645041,11.59324209,10.74615442,10.42112288,9.974323414,-4.11E-10,9.48E-07,-0.000791181,0.275635366,-21.45614943,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),27.8613,-82.6012,FL,4,FRCC,5
6112_FSV0,284,402.5,521,639.5,758,4057285,0.374670185,8.81795354,7.682670544,7.273553562,7.262610111,7.61901522,6.28E-11,-1.49E-07,0.000143651,-0.065528836,18.84250064,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.2461,-104.8742,CO,8,WECC,0
6112_FSV0,155,244.5,334,423.5,513,1919412,0.30214425,12.77174108,8.021516642,7.342820866,7.222537694,8.2275708,2.65E-09,-3.88E-06,0.002130166,-0.520312521,55.17031669,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.2461,-104.8742,CO,8,WECC,1
6112_FSV0,30,80,130,180,230,268357,0.130434783,15.82800532,10.13121025,8.000818977,7.398076118,7.546374757,8.41E-09,-6.25E-06,0.0018697,-0.265711795,22.2786268,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.2461,-104.8742,CO,8,WECC,2
7242_CC1,52,87.25,122.5,157.75,193,1718578,0.269430052,15.22409364,12.15599301,10.87034408,9.881778396,8.979458698,3.44E-08,-2.01E-05,0.004359678,-0.445261299,29.16117172,Combined cycle,Other Gas,Combined cycle (Natural Gas),27.7286,-81.9897,FL,4,FRCC,0
3804_G784,153,279.25,405.5,531.75,658,6810092,0.232522796,7.527113605,7.303176378,7.148791054,6.942744952,7.451382395,1.46E-10,-2.09E-07,0.000107172,-0.024301791,9.40669078,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),38.5367,-77.2806,VA,3,SERC,0
7699_G200,,,,,160,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),27.7447,-81.85,FL,4,FRCC,
6042_G341,134,253.75,373.5,493.25,613,1758129,0.218597064,14.90428221,9.782527168,7.276160627,6.73298649,6.101590819,-2.84E-10,2.92E-07,-1.78E-05,-0.060841421,22.76416966,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),27.6058,-82.3456,FL,4,,0
6042_G341,448,572.75,697.5,822.25,947,3890519,0.473072862,7.721504557,7.182051599,6.812543075,6.569637518,7.025078713,1.06E-10,-2.73E-07,0.000263849,-0.116714242,27.29800574,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),27.6058,-82.3456,FL,4,,1
6042_G341,570,745.25,920.5,1095.75,1271,8993537,0.448465775,6.975149137,7.120467663,6.726599186,6.598740232,6.95689332,-2.58E-11,1.11E-07,-0.000170126,0.109584611,-18.05132787,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),27.6058,-82.3456,FL,4,,2
7552_CCC1,107,127,147,167,187,2104838,0.572192513,7.579689718,7.286291664,7.076514073,6.922557859,6.558106948,-6.21E-08,3.35E-05,-0.006607589,0.554926368,-8.994273799,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),38.511,-121.4735,CA,9,,0
7350_~CC1,76,134.25,192.5,250.75,309,3699250,0.245954693,9.639162033,7.676381163,6.915046616,6.706281364,6.842230012,1.60E-09,-1.59E-06,0.000639494,-0.122064774,15.86719174,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),45.8486,-119.6744,OR,10,,0
7710_G501,199,320.75,442.5,564.25,686,7719387,0.290087464,9.363789712,7.503074771,6.659929458,6.871852329,6.882678416,-2.45E-10,3.78E-07,-0.000174285,0.015494564,10.58851959,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.6094,-85.0961,AL,4,,0
7710_G501,185,206.5,228,249.5,271,37894,0.682656827,7.227857898,6.90553292,6.898029006,6.736116027,6.772759546,1.60E-07,-0.000147194,0.050432716,-7.646636504,439.9741606,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.6094,-85.0961,AL,4,,1
7551_CCC1,69,82,95,108,121,1109727,0.570247934,9.037416637,9.173911068,8.720042719,8.927501722,8.60892995,-3.56E-06,0.001354573,-0.190816429,11.77316827,-259.1684221,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),38.5306,-121.399,CA,9,,0
7551_CCC1,38,43.5,49,54.5,60,301888,0.633333333,7.740272959,9.191054364,8.914230124,8.948309783,9.044740569,-0.00010414,0.021307913,-1.623738728,54.60399715,-674.5954397,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),38.5306,-121.399,CA,9,,1
7721_G525,167,199.25,231.5,263.75,296,3586545,0.564189189,7.282874282,6.847648968,6.671644127,6.535014447,6.356880238,5.35E-09,-5.70E-06,0.002253444,-0.396016573,32.97315677,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),30.5248,-88.1289,AL,4,,0
7266_CC1,25,34.75,44.5,54.25,64,576159,0.390625,9.337508788,8.510044738,8.118279182,7.916832558,7.769957645,5.05E-07,-0.000124243,0.011533524,-0.493724531,16.21601659,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),37.6528,-121.0172,CA,9,,0
7805_1,,,,,394,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),34.8422,-79.7444,NC,4,,
7698_G524,95,104.75,114.5,124.25,134,1714623,0.708955224,6.867303132,6.856972271,6.85529086,6.850553405,6.857691053,1.23E-07,-5.60E-05,0.009533406,-0.720034885,27.20618938,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.3102,-86.5242,AL,4,,0
7314_CC1,27,48.25,69.5,90.75,112,1370845,0.241071429,19.1861078,14.93738638,13.10182181,12.24771455,11.51362377,1.17E-07,-5.23E-05,0.008563434,-0.643086898,31.27438243,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.8153,-73.0644,NY,2,NPCC,0
7846_CC1,,,,,388,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),30.3206,-81.9486,FL,4,,
7870_CC1,,,,,127,,,,,,,,,,,,,Combined cycle,Natural Gas,Combined cycle (Natural Gas),48.746,-122.486,WA,10,,
7826_G102,140,200.75,261.5,322.25,383,3754280,0.365535248,14.07039826,12.34180936,11.17977369,10.64619912,10.1081406,-2.13E-09,2.01E-06,-0.000612652,0.046697028,14.83863959,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),35.7325,-80.6019,NC,4,,0
7826_G102,90,113.5,137,160.5,184,410794,0.489130435,13.15271065,11.77176829,11.13690207,10.6914476,10.3353015,6.24E-08,-3.84E-05,0.008894713,-0.937226841,49.3564688,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),35.7325,-80.6019,NC,4,,1
7873_CC2,,,,,720,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),27.9072,-82.4231,FL,4,FRCC,
7887_CC1,14,25,36,47,58,15165,0.24137931,13.34332269,11.28549903,9.883652091,9.255178888,7.695021464,-5.19E-06,0.000647454,-0.02577144,0.225909368,13.6544248,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.9108,-96.6147,NE,7,,0
7887_CC1,42,61.75,81.5,101.25,121,138771,0.347107438,11.3857533,10.04320815,8.181633402,7.668494109,7.696752126,-7.32E-07,0.000250242,-0.029980182,1.421648214,-11.69924701,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.9108,-96.6147,NE,7,,1
7710_G100,344,437.25,530.5,623.75,717,7375007,0.479776848,6.928286173,6.669544228,6.609588952,6.895205154,6.582512506,-6.01E-10,1.19E-06,-0.000859391,0.265054304,-22.7190007,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.6094,-85.0961,AL,4,,0
7710_G100,164,190.5,217,243.5,270,46400,0.607407407,7.766674172,7.218649619,7.176682485,6.995258092,6.613111289,4.94E-08,-4.60E-05,0.015873209,-2.40859176,143.0981386,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.6094,-85.0961,AL,4,,1
7527_CC1,18,29.25,40.5,51.75,63,754637,0.285714286,11.7668468,10.36638378,9.327650191,8.753501635,8.201109898,-1.42E-06,0.000210053,-0.009536877,0.046880441,12.93692632,Combined cycle,Natural Gas,Combined cycle (Natural Gas),38.4461,-121.4614,CA,9,,0
7845_CC1,352,418.5,485,551.5,618,6301247,0.569579288,6.792451221,6.556210976,6.446309019,6.412668415,6.3740866,-6.63E-11,9.15E-08,-3.06E-05,-0.005552045,9.56183966,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),35.6578,-89.3964,TN,4,,0
7845_CC1,168,199.5,231,262.5,294,167581,0.571428571,7.264636881,6.970084541,6.751079788,6.708514239,6.578703772,-1.54E-08,1.38E-05,-0.0045348,0.639378423,-25.41022084,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),35.6578,-89.3964,TN,4,,1
7296_CC1,39,97.25,155.5,213.75,272,430240,0.143382353,18.68020751,12.08991051,9.833828737,7.154727363,8.528588516,3.34E-08,-2.09E-05,0.004727684,-0.498497854,32.09348522,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),37.0659,-94.614,MO,7,,0
7296_CC1,136,241.5,347,452.5,558,2966158,0.243727599,14.20013195,8.294126811,7.205301248,6.990356757,7.120024465,1.15E-09,-1.91E-06,0.001186475,-0.327585941,41.22153022,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),37.0659,-94.614,MO,7,,1
7946_CC1,,,,,402,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.4082,-85.0399,GA,4,SERC,
7985_CC1,,,,,400,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),41.5563,-93.5283,IA,7,,
7697_G523,137,151,165,179,193,2673158,0.70984456,6.142044042,6.08937455,6.485277437,6.485657817,6.672575034,1.55E-06,-0.001028867,0.255301948,-27.99547724,1150.429315,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),31.2622,-88.0052,AL,4,,0
7900_CC1,105,158.5,212,265.5,319,2645548,0.329153605,8.363415372,8.586894398,7.56522836,7.406466306,7.727343677,-1.27E-08,1.17E-05,-0.003826803,0.516461525,-15.65941816,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),30.2091,-97.6139,TX,6,ERCOT,0
7873_CC1,79,101.75,124.5,147.25,170,335298,0.464705882,13.51007418,12.28299167,11.37969426,10.86630281,10.38118462,-6.65E-08,3.10E-05,-0.004995677,0.283924931,9.543964149,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),27.9072,-82.4231,FL,4,FRCC,0
7873_CC1,160,206.25,252.5,298.75,345,1052070,0.463768116,13.65504632,12.18772917,11.34045915,10.84240196,10.50437853,7.44E-10,-1.14E-06,0.000658002,-0.176129285,29.16684393,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),27.9072,-82.4231,FL,4,FRCC,1
7873_CC1,250,319.75,389.5,459.25,529,3195899,0.472589792,13.49514141,12.05907078,11.24966299,10.83828384,10.31887215,-4.88E-10,5.80E-07,-0.000190448,-0.008270635,20.3036153,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),27.9072,-82.4231,FL,4,FRCC,2
8000_CC1,21,43.5,66,88.5,111,12225,0.189189189,21.71923065,13.85338091,10.63256324,8.692039916,9.400358353,7.70E-07,-0.000217758,0.02387876,-1.298576546,40.32580442,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.3286,-96.8067,NE,7,MAPP,0
8000_CC1,77,123.25,169.5,215.75,262,431351,0.29389313,13.73711187,10.118999,8.565977553,8.170955195,7.932489252,-8.59E-10,-1.03E-06,0.000941885,-0.231830336,26.50180363,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.3286,-96.8067,NE,7,MAPP,1
8059_CC1,11,31.25,51.5,71.75,92,31067,0.119565217,32.34633463,18.92118908,16.15367715,13.55338114,16.03377692,3.82E-06,-0.000842265,0.068027159,-2.500151918,52.68188936,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),34.5431,-98.3244,OK,6,SPP,0
8059_CC1,54,82.5,111,139.5,168,236431,0.321428571,18.62662837,16.18286884,14.55881836,13.64590418,12.78783307,-3.46E-08,1.26E-05,-0.001174468,-0.058232088,23.50518024,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),34.5431,-98.3244,OK,6,SPP,1
7897_G104,75,231.75,388.5,545.25,702,6164186,0.106837607,15.25110449,8.82761862,6.865708748,6.65443575,6.581318686,7.58E-11,-2.11E-07,0.000211445,-0.091005482,20.97390644,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.3814,-86.5736,AL,4,,0
7897_G104,135,180.5,226,271.5,317,49807,0.425867508,8.02748384,7.347298382,6.963724,6.61100028,6.652648227,6.12E-09,-5.44E-06,0.001810953,-0.275131944,23.52774107,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.3814,-86.5736,AL,4,,1
8031_G821,31,101.75,172.5,243.25,314,551590,0.098726115,17.59873424,8.821820802,7.202221805,7.002506692,7.489486835,8.32E-09,-7.26E-06,0.002373886,-0.346579869,26.27014233,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),43.094,-93.2922,IA,7,,0
8031_G821,101,231.25,361.5,491.75,622,3043277,0.162379421,12.39094416,8.637728573,7.173178136,6.991965753,7.169806728,1.17E-11,-8.97E-08,0.000125743,-0.063031745,17.56568067,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),43.094,-93.2922,IA,7,,1
10030_CC1,24,35,46,57,68,447850,0.352941176,9.168746005,9.402005666,8.21012819,8.14321038,9.103299992,-7.54E-06,0.001540162,-0.111304118,3.321354779,-25.22351099,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),39.1467,-75.5461,DE,3,,0
10099_CC1,93,104.5,116,127.5,139,442673,0.669064748,8.438048632,7.824846508,8.155533042,8.17352679,8.040125542,3.38E-06,-0.001627323,0.291967677,-23.11134421,688.8345776,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),39.7661,-75.4242,NJ,2,,0
10034_CC1,40,59,78,97,116,280891,0.344827586,10.77481117,9.392520809,8.64980777,8.313413688,7.8055085,-1.10E-07,2.45E-05,-0.001113111,-0.089576048,14.85170905,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),37.0001,-121.5367,CA,9,,0
10156_CC1,,,,,49,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),36.6183,-120.1,CA,9,,
7917_2224,166,256.5,347,437.5,528,5224948,0.314393939,12.22227853,9.430490221,7.539295987,6.88814522,6.743236177,-6.67E-10,8.81E-07,-0.000354305,0.025390043,14.24716051,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.407,-85.0387,GA,4,,0
7917_2224,33,88,143,198,253,635977,0.130434783,17.17884109,12.3223223,8.946594923,7.479177665,6.861832843,-6.77E-09,3.55E-06,-0.000358644,-0.079384944,20.06941726,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.407,-85.0387,GA,4,,1
10169_CC1,42,44,46,48,50,77965,0.84,8.204162922,8.092156522,7.996686679,7.899481969,7.876593275,0.000245631,-0.044594237,3.034273999,-91.75452769,1049.003795,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.8759,-118.2491,CA,9,,0
10169_CC1,18,20.5,23,25.5,28,3346,0.642857143,11.97817069,11.21537237,10.54665339,10.05412791,9.681039266,-0.000148129,0.013763099,-0.464471408,6.499689951,-19.24392585,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.8759,-118.2491,CA,9,,1
10307_CC1,,,,,252,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),42.0925,-71.4833,MA,1,,
10350_CC1,12,23.5,35,46.5,58,83854,0.206896552,12.72613832,8.734165006,7.7506578,7.552711503,5.834548533,-1.97E-07,-0.0002205,0.027599725,-1.106334068,22.41290526,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),39.0536,-121.6942,CA,9,,0
10405_CC1,,,,,25,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),36.547,-119.578,CA,9,,
10567_CC1,18,22.5,27,31.5,36,21037,0.5,13.9477666,13.68110571,13.03440669,12.5404808,11.96607269,-7.78E-05,0.008680709,-0.357314927,6.306545189,-26.25452734,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),41.9227,-72.6255,CT,1,,0
10617_CC01,,,,,1,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),43.8861,-75.4342,NY,2,,
10620_CC1,31,39,47,55,63,19257,0.492063492,11.05081581,9.360702782,8.476046289,8.355131912,8.349079299,-6.18E-06,0.001048764,-0.059651518,1.166444591,6.676465246,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),43.9842,-75.6225,NY,2,,0
7897_G103,174,306.25,438.5,570.75,703,7443810,0.247510669,10.64839454,7.665614476,6.771723848,6.740059251,6.592238661,3.38E-11,-1.39E-07,0.000167579,-0.080439672,20.27125944,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.3814,-86.5736,AL,4,,0
10621_CC01,17,38.5,60,81.5,103,56423,0.165048544,17.42846047,10.4667398,7.81527091,7.718325032,7.268176274,-2.25E-07,1.48E-05,0.005053322,-0.618103601,26.42181034,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),43.0667,-76.2246,NY,2,NPCC,0
10682_CPP,,,,,76,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.2415,-103.631,CO,8,WECC,
10682_BCP,,,,,72,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.2415,-103.631,CO,8,WECC,
10190_CCCC,14,17.75,21.5,25.25,29,2247,0.482758621,15.129249,12.81976373,11.65660668,11.00489331,10.11784783,-2.36E-05,-0.000155877,0.09395673,-3.098050066,41.41983118,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),42.5375,-73.7433,NY,2,NPCC,0
10190_CCCC,38,48,58,68,78,560993,0.487179487,9.938535126,8.613608907,8.496851411,8.822635986,7.703950309,-4.67E-06,0.000862953,-0.053165316,1.137409283,5.878419888,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),42.5375,-73.7433,NY,2,NPCC,1
8068_STS6,35,103,171,239,307,2036867,0.114006515,16.62742078,8.169167755,7.059773428,7.010657319,7.803158374,1.18E-08,-9.82E-06,0.003019968,-0.408918785,27.64320292,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.3333,-111.751,AZ,9,,0
3405_CC1,313,468,623,778,933,8262907,0.335476956,10.92469489,7.593047298,6.870300072,6.850786193,7.1261998,1.08E-10,-3.21E-07,0.000360539,-0.180992357,41.063906,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),36.3767,-82.9639,TN,4,SERC,0
3405_CC1,202,305.75,409.5,513.25,617,1962569,0.3273906,12.64042552,7.763194755,6.948544472,6.77954948,7.20589084,1.21E-09,-2.24E-06,0.001552917,-0.478547379,62.40400011,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),36.3767,-82.9639,TN,4,SERC,1
3405_CC1,78,128,178,228,278,90294,0.28057554,10.3684061,12.22275473,9.444277424,7.081009144,7.614455368,-1.71E-08,1.72E-05,-0.005807416,0.754363333,-20.66959695,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),36.3767,-82.9639,TN,4,SERC,2
10726_G321,,,,,206,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),42.156,-72.5292,MA,1,NPCC,
7710_G481,331,412,493,574,655,7665853,0.505343511,6.662404868,6.648809533,6.49027285,6.754509595,6.417331639,-1.54E-09,2.97E-06,-0.002098846,0.645721922,-66.22174834,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.6094,-85.0961,AL,4,,0
7710_G481,178,206.25,234.5,262.75,291,45916,0.611683849,7.016512817,6.765832977,6.685684791,6.550505402,6.565256319,2.82E-08,-2.65E-05,0.00928948,-1.442384954,90.58457868,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.6094,-85.0961,AL,4,,1
10725_F801,105,116.25,127.5,138.75,150,507983,0.7,8.125534872,7.728977686,7.715009509,7.752446313,7.196659827,-8.15E-07,0.000358712,-0.057374647,3.904622685,-85.45273983,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),42.5744,-73.8592,NY,2,,0
10725_F801,94,99,104,109,114,57012,0.824561404,9.686802939,9.296183286,8.884824781,8.727601252,8.571826439,-3.52E-05,0.014645791,-2.281089004,157.4315374,-4051.788717,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),42.5744,-73.8592,NY,2,,1
10761_CCB1,,,,,42,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),36.2317,-115.1235,NV,9,,
7757_CC1,373,471,569,667,765,1973757,0.487581699,9.399288964,7.717800391,7.226052401,7.055836083,6.982324935,2.91E-10,-7.58E-07,0.000743733,-0.326485307,61.42826449,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),36.2206,-95.2756,OK,6,SPP,0
7757_CC1,553,671,789,907,1025,4384138,0.539512195,8.229283983,7.307496169,7.047510759,6.929999893,6.927346953,1.06E-10,-3.61E-07,0.000464015,-0.266388529,64.85141298,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),36.2206,-95.2756,OK,6,SPP,1
7757_CC1,208,285.5,363,440.5,518,1434716,0.401544402,10.77836314,8.217263234,7.162746484,6.969379887,6.810839824,-2.09E-10,3.99E-08,0.000194692,-0.123606682,28.097567,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),36.2206,-95.2756,OK,6,SPP,2
7757_CC1,73,116.75,160.5,204.25,248,324771,0.294354839,13.14053038,10.10513641,7.806271524,7.462416081,6.569505461,-4.23E-08,2.59E-05,-0.005335884,0.383599208,4.699150567,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),36.2206,-95.2756,OK,6,SPP,3
10725_F802,105,155.5,206,256.5,307,1211999,0.342019544,12.74300532,9.61041828,8.14360774,8.19830372,8.072337057,-9.98E-09,7.03E-06,-0.001479137,0.052573913,16.60601607,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),42.5744,-73.8592,NY,2,,0
