unit,load_min,load_2,load_3,load_4,load_max,load_total,min_gen_perc,heat_rate(load_min),heat_rate(load_2),heat_rate(load_3),heat_rate(load_4),heat_rate(load_max),a4,a3,a2,a1,a0,unit_type,fuel_type,group_type,lat,lon,state,EPA,NERC,CC_Cluster
10725_F802,58,77.5,97,116.5,136,26694,0.426470588,11.2365897,10.26100136,8.43198999,8.216293013,8.165742893,-1.13E-06,0.000449174,-0.064470082,3.890144488,-72.38688597,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),42.5744,-73.8592,NY,2,,1
10761_CCB2,34,48.25,62.5,76.75,91,275897,0.373626374,12.75357867,11.20541388,10.48980378,10.07248349,9.803813209,3.89E-07,-0.00011686,0.013457642,-0.728053292,26.02404344,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),36.2317,-115.1235,NV,9,,0
10761_CCB2,19,25.75,32.5,39.25,46,17359,0.413043478,12.21201934,11.0560614,10.3894545,9.993744335,9.820787564,3.42E-06,-0.000516623,0.031524007,-0.956792419,22.1089425,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),36.2317,-115.1235,NV,9,,1
50002_CC1,,,,,137,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),42.4564,-73.2181,MA,1,NPCC,
10741_5,70,89.75,109.5,129.25,149,353074,0.469798658,11.2623331,11.93203074,10.3307859,8.414071897,9.625721102,4.08E-07,-0.000120121,0.009573295,-0.028143477,-2.261751018,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),29.6255,-95.067,TX,6,,0
10741_5,161,188.75,216.5,244.25,272,356861,0.591911765,11.34232055,11.39265553,9.684260505,9.116581653,8.501760822,-2.87E-07,0.000255384,-0.084141649,12.13350502,-633.9400356,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),29.6255,-95.067,TX,6,,1
10751_CC1,102,113.75,125.5,137.25,149,423228,0.684563758,8.890607897,8.676251601,8.773133515,9.066960755,8.203558775,-2.71E-06,0.001285137,-0.22663902,17.61909659,-500.7305328,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),39.9175,-75.1192,NJ,2,,0
10761_CCB3,32,46.75,61.5,76.25,91,279589,0.351648352,12.82705469,11.23492138,10.42189754,9.977164873,9.70237074,1.87E-07,-6.18E-05,0.007968684,-0.491810463,22.23493179,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),36.2317,-115.1235,NV,9,,0
10761_CCB3,19,25.5,32,38.5,45,11776,0.422222222,11.93808664,10.98023554,10.35681974,9.978401512,9.956338476,4.69E-06,-0.000593276,0.030859343,-0.844124619,20.29470685,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),36.2317,-115.1235,NV,9,,1
7834_PB1,141,195.25,249.5,303.75,358,4587595,0.393854749,14.5597493,12.32924721,11.27768408,10.72966697,10.19732031,9.02E-10,-1.51E-06,0.000874266,-0.223746734,32.59579431,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),34.3477,-82.776,SC,4,,0
7834_PB1,65,92.75,120.5,148.25,176,108099,0.369318182,14.9974947,12.61563144,11.39286276,10.74045673,10.27596734,1.45E-08,-1.08E-05,0.002991071,-0.383852795,30.01063891,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),34.3477,-82.776,SC,4,,1
50109_CC1,94,137.75,181.5,225.25,269,827914,0.349442379,14.08887862,9.587473869,8.499170654,8.383510586,8.378699535,1.80E-08,-1.63E-05,0.005557765,-0.841384624,56.22478216,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.6968,-95.5577,TX,6,,0
50109_CC1,25,52,79,106,133,85195,0.187969925,19.58314173,11.22426764,8.984477814,8.774830386,8.233276845,1.35E-07,-7.01E-05,0.012836624,-1.008237213,37.80855146,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.6968,-95.5577,TX,6,,1
10308_CC1,35,67.25,99.5,131.75,164,79690,0.213414634,15.63399243,12.23504373,10.22388334,8.613971315,8.419718607,7.71E-08,-3.06E-05,0.00467036,-0.380283835,24.41931333,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.439,-74.3444,NJ,2,,0
10308_CC1,165,208.25,251.5,294.75,338,2170565,0.48816568,10.21628009,8.92294276,8.237992813,8.145544506,7.590734122,-1.24E-08,1.13E-05,-0.003681777,0.479755138,-10.49347715,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.439,-74.3444,NJ,2,,1
50292_G603,29,42.5,56,69.5,83,639046,0.34939759,11.67805165,8.883944415,8.032792953,8.27621035,8.638005604,-1.60E-07,-2.59E-05,0.01039769,-0.81962787,27.44753537,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.7469,-73.4994,NY,2,,0
50449_G722,6,9.75,13.5,17.25,21,3604,0.285714286,24.67052595,19.40298541,16.07933685,14.07185671,12.91608869,3.44E-05,-0.003583532,0.153829629,-3.219201164,39.17732642,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),42.6544,-78.0772,NY,2,NPCC,0
50449_G722,24,33.25,42.5,51.75,61,190745,0.393442623,11.55831793,10.66012258,9.178047589,8.849082995,8.682664225,-1.55E-05,0.002717622,-0.170191976,4.402334193,-28.48513334,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),42.6544,-78.0772,NY,2,NPCC,1
8068_STS5,37,104,171,238,305,504800,0.121311475,15.48008606,9.114656817,7.725103942,7.379031894,7.880120012,7.73E-09,-6.43E-06,0.002023739,-0.290566892,23.77167866,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.3333,-111.751,AZ,9,,0
8068_STS5,188,293.25,398.5,503.75,609,3135152,0.308702791,10.13597703,8.015191731,7.172057498,7.252569603,7.339211314,-1.91E-10,2.14E-07,-2.99E-05,-0.03239519,16.09766832,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.3333,-111.751,AZ,9,,1
50497_CC1,,,,,128,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.6553,-74.1124,NJ,2,,
50450_CC1,20,31,42,53,64,143353,0.3125,13.22719917,10.82578211,9.122035246,8.701935469,8.710935613,-4.10E-06,0.000671913,-0.035470797,0.54419568,11.81223167,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),43.4682,-76.4965,NY,2,NPCC,0
50450_CC1,7,7.75,8.5,9.25,10,738,0.7,24.95892857,23.5820601,22.27145002,21.37511676,21.29666667,0.007320217,-0.100418286,-0.248519297,6.453569238,8.829020694,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),43.4682,-76.4965,NY,2,NPCC,1
50555_G785,,,,,84,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),36.4525,-77.6594,NC,4,,
50498_CC1,29,37.75,46.5,55.25,64,193565,0.453125,9.891460331,8.782985029,8.584698788,8.848862472,8.550619525,-4.10E-06,0.000579836,-0.024332598,0.169300817,14.2052644,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),41.7639,-72.6925,CT,1,,0
50558_CC01,104,108.75,113.5,118.25,123,87332,0.845528455,7.680002849,7.977138974,7.859517799,7.967648308,8.055770335,-7.25E-05,0.033240286,-5.704776306,434.6028309,-12392.75371,Combined cycle,Natural Gas,Combined cycle (Natural Gas),35.4397,-97.625,OK,6,,0
50744_CC1,,,,,45,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),43.0803,-75.6003,NY,2,NPCC,
10805_G741,9,15.25,21.5,27.75,34,222034,0.264705882,14.17245078,11.03710644,8.40132864,7.526881646,6.562810169,-8.50E-05,0.007108717,-0.196905043,1.714909139,10.06299411,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.6781,-74.2744,NJ,2,,0
50799_PEC,51,69.25,87.5,105.75,124,77300,0.411290323,13.27621404,11.46776174,9.525422874,9.562805735,8.345278542,-2.01E-06,0.00068773,-0.084606262,4.345833241,-65.93811819,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.4586,-74.3327,NJ,2,,0
50799_PEC,19,28.5,38,47.5,57,6717,0.333333333,14.56607519,13.26635697,10.95746606,9.860292179,8.345663918,-1.97E-05,0.003051194,-0.16870565,3.742276567,-13.99587054,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.4586,-74.3327,NJ,2,,1
50815_CC1,,,,,598,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),29.8169,-95.1086,TX,6,,
50949_CC01,,,,,172,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),27.6364,-81.9636,FL,4,,
50385_CC1,26,38,50,62,74,130328,0.351351351,12.8365028,12.3845853,10.05701301,8.508177381,8.693373456,-3.41E-06,0.000856907,-0.074128309,2.506516098,-15.72299415,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.7197,-74.13,NJ,2,,0
50385_CC1,84,99.5,115,130.5,146,745290,0.575342466,10.42011438,9.255746801,8.551779021,8.318024699,8.197238094,-2.65E-07,0.000114112,-0.017300863,1.035383709,-8.919584404,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.7197,-74.13,NJ,2,,1
50978_CC1,,,,,75,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),43.0611,-76.0819,NY,2,,
50852_CC1,26,38.75,51.5,64.25,77,62067,0.337662338,16.7503831,13.42228848,10.47631156,9.314515426,8.892884344,-3.86E-06,0.000808881,-0.057483444,1.428477959,6.0143099,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.9056,-74.1308,NJ,2,,0
51030_OSP1,,,,,209,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),42.0099,-71.6701,RI,1,,
10633_CC1,110,160,210,260,310,1615113,0.35483871,14.24351997,12.80202876,12.01878364,11.32440902,10.56545145,2.77E-09,-2.81E-06,0.001048117,-0.184594807,25.20227357,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),37.2914,-77.2821,VA,3,SERC,0
10633_CC1,19,40,61,82,103,38148,0.184466019,21.69207058,14.6959791,12.40962318,11.6540178,10.67189997,3.05E-07,-0.00011874,0.016530132,-1.02057603,35.89037725,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),37.2914,-77.2821,VA,3,SERC,1
10633_CC1,60,96.75,133.5,170.25,207,420990,0.289855072,14.51930044,12.84788349,12.17721491,11.47662435,10.67938785,2.20E-08,-1.36E-05,0.003051756,-0.313346749,24.98623422,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),37.2914,-77.2821,VA,3,SERC,2
52026_CC1,15,32.25,49.5,66.75,84,113627,0.178571429,14.67047846,9.625054191,8.081105625,7.945443845,5.612819301,-7.12E-07,4.84E-05,0.005855665,-0.611229585,22.39416504,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),41.6728,-70.9989,MA,1,,0
50292_G602,6,14.25,22.5,30.75,39,125202,0.153846154,9.328330662,6.86668549,6.406687969,6.051861317,6.500363504,2.33E-05,-0.00227819,0.082075229,-1.333965408,14.83925889,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.7469,-73.4994,NY,2,,0
50292_G602,30,41.75,53.5,65.25,77,670742,0.38961039,7.473233229,6.278193372,6.207159341,6.029165128,6.45759367,4.25E-06,-0.000936135,0.07628438,-2.734347229,42.68068036,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.7469,-73.4994,NY,2,,1
50561_CC1,39,61.5,84,106.5,129,511241,0.302325581,12.59269213,12.01290509,11.05241708,8.882211364,8.816427012,6.74E-07,-0.000208142,0.022399325,-1.0328441,29.59273712,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),39.8746,-75.1592,NJ,2,,0
50561_CC1,145,167.5,190,212.5,235,781341,0.617021277,9.675160405,9.491794072,9.209620858,8.960652253,8.696859425,-2.93E-08,2.29E-05,-0.006642569,0.839396271,-29.12958325,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),39.8746,-75.1592,NJ,2,,1
52176_CC1,24,44,64,84,104,76053,0.230769231,16.32203003,13.51962929,9.968914518,9.030859517,8.541691141,-1.44E-06,0.000380787,-0.033911463,1.05296948,5.797099406,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.2722,-101.4222,TX,6,ERCOT,0
52176_CC1,109,137.25,165.5,193.75,222,283276,0.490990991,10.95216037,9.287502724,8.957571637,8.920086385,8.574570577,2.89E-08,-2.52E-05,0.007924923,-1.077696781,62.82761666,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.2722,-101.4222,TX,6,ERCOT,1
54034_G701,12,19.5,27,34.5,42,1326,0.285714286,22.06882052,16.60902401,13.6595338,11.84181252,10.79899599,1.35E-05,-0.001795842,0.095918173,-2.609878242,42.39937199,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),42.63,-73.75,NY,2,NPCC,0
54034_G701,45,54.75,64.5,74.25,84,73712,0.535714286,10.59735551,9.283798108,8.641891749,8.766363399,8.368627701,-6.38E-06,0.001538208,-0.133799318,4.891680139,-52.59966764,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),42.63,-73.75,NY,2,NPCC,1
54041_LEA1,,,,,150,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),43.1622,-78.7453,NY,2,NPCC,
54056_CC1,25,34.25,43.5,52.75,62,31149,0.403225806,11.34514007,10.35236904,9.047588109,8.743604731,8.164348579,-1.47E-05,0.002567659,-0.160683097,4.167512746,-26.77977996,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),41.861,-71.407,RI,1,NPCC,0
52056_CC1,26,32.75,39.5,46.25,53,552776,0.490566038,13.168075,12.1532096,11.6473537,11.16310065,10.38422313,3.44E-06,-0.000760607,0.058048375,-1.936018582,36.06220944,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.7259,-73.5885,NY,2,NPCC,0
54096_CC01,,,,,34,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.425,-86.8694,AL,4,,
7999_CC01,341,417.25,493.5,569.75,646,5758765,0.527863777,6.971635889,6.96031594,6.761817655,7.071310472,7.05007433,-1.89E-09,3.71E-06,-0.002668168,0.836161595,-89.257957,Combined cycle,Natural Gas,Combined cycle (Natural Gas),46.9688,-123.48,WA,10,,0
7999_CC01,226,249,272,295,318,178121,0.710691824,6.917406653,6.858717655,6.912055679,7.145286411,6.972295767,-9.74E-08,0.000102393,-0.040106606,6.937816454,-440.4606491,Combined cycle,Natural Gas,Combined cycle (Natural Gas),46.9688,-123.48,WA,10,,1
50966_G781,166,194.25,222.5,250.75,279,2090238,0.594982079,9.933560728,9.079125324,8.749288778,8.612302052,8.581813665,1.61E-08,-1.58E-05,0.005908235,-0.991968161,72.02984178,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),37.4964,-77.4319,VA,3,,0
50966_G781,88,98.5,109,119.5,130,40882,0.676923077,9.941746489,9.47859018,9.435619227,9.115927907,8.742727976,3.15E-06,-0.001409285,0.234390702,-17.2181113,481.2527065,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),37.4964,-77.4319,VA,3,,1
54131_CC1,,,,,48,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),43.0483,-78.8539,NY,2,,
54324_OSP2,,,,,201,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),42.0099,-71.6701,RI,1,,
52019_UNT6,107,176.75,246.5,316.25,386,4113766,0.277202073,12.56930802,9.90905327,8.857956348,8.547368847,8.018859438,-1.58E-10,-2.93E-07,0.000351056,-0.117797506,21.53387218,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),37.8181,-77.4478,VA,3,,0
52019_UNT6,37,71.5,106,140.5,175,192463,0.211428571,15.73258011,10.83734078,9.311672755,8.545074025,8.607831932,7.88E-08,-3.86E-05,0.007179752,-0.624180053,30.80485863,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),37.8181,-77.4478,VA,3,,1
54076_G721,10,16,22,28,34,3919,0.294117647,18.82388271,15.17271658,13.15407337,11.72851448,10.97320493,3.59E-05,-0.003530363,0.135698058,-2.647291478,34.89836411,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),42.0875,-78.4578,NY,2,NPCC,0
54076_G721,37,49,61,73,85,521918,0.435294118,9.440951726,9.169238322,8.733710749,8.617847669,8.54021371,-1.54E-06,0.000384774,-0.034767066,1.317461842,-8.318368133,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),42.0875,-78.4578,NY,2,NPCC,1
54476_CC1,,,,,99,,,,,,,,,,,,,Combined cycle,Natural Gas,Combined cycle (Natural Gas),48.9905,-122.2733,WA,10,,
54537_CC1,,,,,185,,,,,,,,,,,,,Combined cycle,Natural Gas,Combined cycle (Natural Gas),48.8283,-122.6853,WA,10,,
54426_CC1,106,114,122,130,138,550134,0.768115942,7.705523295,7.877668194,8.018463129,8.041421311,8.112686797,2.57E-06,-0.001241143,0.22367152,-17.81306853,536.4957612,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),27.8489,-81.8775,FL,4,,0
54426_CC1,106,111.25,116.5,121.75,127,209684,0.834645669,7.441999674,7.329317421,7.284128047,7.189842388,7.109563463,9.86E-06,-0.004623487,0.812174761,-63.32885564,1857.111997,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),27.8489,-81.8775,FL,4,,1
7805_2,189,320.5,452,583.5,715,9262526,0.264335664,9.81004246,11.30754648,8.007404161,6.924894627,6.370939698,-1.21E-09,2.39E-06,-0.001666376,0.470689093,-34.20065349,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),34.8422,-79.7444,NC,4,,0
7805_2,120,178,236,294,352,164562,0.340909091,10.4215621,10.91887141,8.007026985,7.082020613,6.603842591,-2.55E-08,2.58E-05,-0.009318962,1.399336395,-62.51437641,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),34.8422,-79.7444,NC,4,,1
54424_CC1,43,62,81,100,119,418981,0.361344538,11.01842818,9.609494199,9.18434915,8.744948657,8.948373803,5.29E-07,-0.000175598,0.021627644,-1.193563505,34.50421304,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),28.3744,-82.1892,FL,4,FRCC,0
54424_CC1,47,50.5,54,57.5,61,9175,0.770491803,8.920154081,8.838938219,8.747188123,8.661491663,9.177646848,0.000160825,-0.03354788,2.61924464,-90.73789826,1185.958274,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),28.3744,-82.1892,FL,4,FRCC,1
54574_CA,16,52,88,124,160,163722,0.1,24.70790172,11.34428433,9.024227215,8.552629281,9.495688678,2.17E-07,-9.37E-05,0.015070503,-1.084429383,38.57028847,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),44.7132,-73.4557,NY,2,,0
54574_CA,81,129,177,225,273,105205,0.296703297,12.29993421,10.2769333,8.662507657,8.442836197,8.171415923,-1.91E-08,1.32E-05,-0.003058417,0.24990506,5.945678766,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),44.7132,-73.4557,NY,2,,1
54592_CC1,,,,,59,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),44.9503,-74.8928,NY,2,,
54586_CC1,20,35.5,51,66.5,82,232400,0.243902439,11.14434591,9.29323943,8.587834583,8.294398741,8.222083721,3.92E-07,-0.000100637,0.01004476,-0.474486485,17.35856371,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),42.6308,-71.3133,MA,1,NPCC,0
54640_LCLP,,,,,198,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.0613,-74.1686,NJ,2,,
54593_CC01,41,45.25,49.5,53.75,58,77450,0.706896552,9.855043411,9.657796702,9.241300225,9.103281989,8.8867342,-0.00010916,0.02176651,-1.617825283,53.05562763,-637.569923,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),42.9828,-78.1592,NY,2,NPCC,0
50458_G723,92,104,116,128,140,1451546,0.657142857,9.720840036,9.159032987,8.056511213,8.017765385,7.543046713,-6.24E-06,0.002899307,-0.500766513,38.0354212,-1061.847235,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),43.25,-73.8125,NY,2,NPCC,0
50458_G723,30,39.5,49,58.5,68,8510,0.441176471,16.646068,14.38987413,13.34329432,12.03849682,11.38202557,1.21E-05,-0.002435228,0.180472299,-5.980165372,89.53862935,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),43.25,-73.8125,NY,2,NPCC,1
54785_CC1,,,,,123,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),39.9417,-75.1883,PA,3,,
10745_1,133,151.5,170,188.5,207,270990,0.642512077,12.71553578,11.51996092,11.2613306,10.94335085,11.04062944,5.23E-07,-0.000362657,0.093962548,-10.80051157,476.5632817,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),43.5861,-84.2242,MI,5,,0
10745_1,228,275,322,369,416,1152485,0.548076923,12.53094072,11.71725201,11.13834108,10.70736448,10.48891895,1.29E-09,-1.68E-06,0.000852332,-0.208672244,32.25833543,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),43.5861,-84.2242,MI,5,,1
10745_1,173,207.75,242.5,277.25,312,587485,0.554487179,12.50422185,11.6581646,11.11767729,10.72536819,10.35057787,7.64E-10,-1.31E-06,0.000746102,-0.186529524,28.55770763,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),43.5861,-84.2242,MI,5,,2
10745_1,374,436,498,560,622,396956,0.601286174,11.96388457,11.44535261,10.99520536,10.6720251,10.48736233,-1.33E-10,2.89E-07,-0.000216956,0.060475747,7.184454484,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),43.5861,-84.2242,MI,5,,3
10745_1,443,513.5,584,654.5,725,562805,0.611034483,11.9729315,11.43860664,10.94780925,10.6912352,10.33088757,-8.92E-10,2.05E-06,-0.001735419,0.636783956,-73.25905407,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),43.5861,-84.2242,MI,5,,4
10745_1,299,354.25,409.5,464.75,520,402092,0.575,12.11535189,11.58693346,11.05298099,10.69665705,10.35210067,-1.56E-09,2.56E-06,-0.00154691,0.397169951,-24.43267673,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),43.5861,-84.2242,MI,5,,5
10745_1,71,79,87,95,103,17240,0.689320388,14.07141871,11.90030034,11.39870247,11.61217312,11.61024342,2.44E-07,-0.000391692,0.096722778,-8.576611408,269.4223942,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),43.5861,-84.2242,MI,5,,6
10745_1,590,676,762,848,934,1220243,0.631691649,11.7093204,11.38908074,10.89764533,10.84648826,10.74912949,-8.36E-10,2.57E-06,-0.002915156,1.450606782,-254.9451657,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),43.5861,-84.2242,MI,5,,7
10745_1,822,901.5,981,1060.5,1140,2022516,0.721052632,11.66364636,10.92481728,10.9233332,10.79344757,10.52808638,8.96E-10,-3.66E-06,0.005581948,-3.769124017,961.7896757,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),43.5861,-84.2242,MI,5,,8
10745_1,526,602.25,678.5,754.75,831,561484,0.632972323,11.82587337,11.28274873,10.91470479,10.678796,10.47187444,-7.42E-11,1.74E-07,-0.000137278,0.034981981,11.77437775,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),43.5861,-84.2242,MI,5,,9
10745_1,892,978.25,1064.5,1150.75,1237,984410,0.721099434,11.60081864,10.76436791,11.21029756,10.84635247,10.55667977,2.24E-09,-9.70E-06,0.01566653,-11.19325277,2995.734452,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),43.5861,-84.2242,MI,5,,10
10745_1,729,806.5,884,961.5,1039,2520862,0.701636189,11.76070818,10.97247336,10.90020004,10.91784363,10.59887928,2.30E-10,-1.00E-06,0.001586331,-1.088544395,285.8789731,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),43.5861,-84.2242,MI,5,,11
50707_J272,13,27.75,42.5,57.25,72,135033,0.180555556,16.79169097,11.19901699,9.602749074,8.487066912,8.814419008,3.94E-06,-0.000736469,0.051423733,-1.668263094,31.29393056,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.0979,-104.7745,CO,8,,0
50707_J272,27,47.25,67.5,87.75,108,171217,0.25,14.85428312,10.8753359,9.621976435,9.017517361,8.673142377,4.18E-07,-0.000137668,0.017063836,-0.972107518,31.14910238,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.0979,-104.7745,CO,8,,1
50707_J272,49,72.75,96.5,120.25,144,296676,0.340277778,12.32032518,10.44232272,9.455833022,9.068764374,8.797124795,-2.51E-08,4.87E-06,0.000538968,-0.176013879,19.22252569,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.0979,-104.7745,CO,8,,2
50707_J272,73,100.5,128,155.5,183,268537,0.398907104,11.71989036,10.30697516,9.374400084,9.239479202,9.472103393,-5.45E-08,2.74E-05,-0.004610869,0.26995516,7.460853239,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.0979,-104.7745,CO,8,,3
50707_J272,9,15.75,22.5,29.25,36,9566,0.25,12.19183028,10.52715475,9.46491267,8.775366695,8.261520827,6.57E-07,-0.000174773,0.013861029,-0.512746063,15.80689906,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.0979,-104.7745,CO,8,,4
54805_ST-1,72,83.75,95.5,107.25,119,414181,0.605042017,12.46552401,11.6666655,11.40255627,11.20421781,10.61853459,3.47E-08,-6.06E-05,0.015701684,-1.474536357,58.92662336,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),42.1292,-71.5122,MA,1,,0
54817_CC01,52,60.5,69,77.5,86,9720,0.604651163,15.03969651,14.67448776,13.06722541,12.00593152,11.31667499,-1.57E-05,0.004541282,-0.487781793,22.85623265,-378.5604887,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.3994,-97.4078,TX,6,,0
54817_CC01,74,126.75,179.5,232.25,285,1033812,0.259649123,10.78064971,8.322670785,7.689005452,7.394577106,7.587564035,8.79E-09,-7.07E-06,0.002144385,-0.296488021,23.57936692,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.3994,-97.4078,TX,6,,1
54547_BLK2,171,278.75,386.5,494.25,602,5113097,0.284053156,14.13386385,8.335398538,7.252889835,7.118855696,7.166755847,9.28E-10,-1.74E-06,0.001211715,-0.37497487,50.71079198,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),43.495,-76.4508,NY,2,,0
54547_BLK2,42,105.75,169.5,233.25,297,272476,0.141414141,16.56360054,11.36524864,7.450443682,7.13249313,5.506285733,-1.82E-08,1.15E-05,-0.002198634,0.077949863,16.37180513,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),43.495,-76.4508,NY,2,,1
54914_CC1,,,,,120,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.6994,-73.9758,NY,2,NPCC,
54832_F701,175,198.25,221.5,244.75,268,2510734,0.652985075,7.842220198,7.648265278,7.601373252,7.589957853,7.542098706,5.66E-09,-6.23E-06,0.002503283,-0.438732407,36.03089351,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),38.6681,-76.8678,MD,3,MAAC,0
54832_F701,86,97.5,109,120.5,132,94290,0.651515152,7.829759381,7.814778937,7.657283257,7.553066903,7.448717294,-5.94E-07,0.000266649,-0.044592759,3.28000074,-81.57094139,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),38.6681,-76.8678,MD,3,MAAC,1
54844_G783,93,101.5,110,118.5,127,1010937,0.732283465,8.422456449,8.644581865,8.515941213,8.569512225,8.44725662,-7.11E-06,0.003153067,-0.522398114,38.3299891,-1042.214153,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),38.1245,-78.2031,VA,3,,0
54914_CC2,,,,,120,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.6994,-73.9758,NY,2,NPCC,
54844_G782,95,102,109,116,123,1008009,0.772357724,8.414087352,8.585970199,8.575668091,8.485826755,8.607575641,3.27E-06,-0.001330454,0.200915303,-13.33378888,336.1421804,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),38.1245,-78.2031,VA,3,,0
55010_CC1,32,107.75,183.5,259.25,335,513992,0.095522388,19.40625167,11.93581393,8.764800011,7.218476369,7.393873175,3.51E-09,-3.07E-06,0.001102162,-0.209487157,25.07810752,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),44.7956,-92.9119,MN,5,,0
54365_CC1,21,30,39,48,57,77104,0.368421053,9.86666076,8.850996191,8.598892295,7.799484431,7.657965526,1.60E-05,-0.002504744,0.142561512,-3.539431376,41.41399267,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),27.8708,-81.8253,FL,4,,0
54365_CC1,68,79.5,91,102.5,114,767713,0.596491228,8.722950261,7.812127884,7.779995617,7.774583837,7.239813094,7.05E-07,-0.000333735,0.056093789,-4.034288245,113.542121,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),27.8708,-81.8253,FL,4,,1
50006_CC1,349,424.5,500,575.5,651,723024,0.53609831,6.904794508,7.047601308,6.847095919,6.73012603,6.837824942,-3.66E-10,8.43E-07,-0.000705125,0.253529952,-26.0805065,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.6322,-74.2156,NJ,2,,0
50006_CC1,465,550.75,636.5,722.25,808,6594472,0.57549505,7.758561272,6.956325521,6.78872583,6.797144836,6.842562675,2.46E-10,-7.06E-07,0.000759675,-0.363323866,71.91815022,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.6322,-74.2156,NJ,2,,1
50006_CC1,609,713,817,921,1025,1898429,0.594146341,7.334633437,6.828547321,6.946768887,7.045225483,6.97039948,1.75E-10,-6.30E-07,0.000841764,-0.493186525,113.7702827,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.6322,-74.2156,NJ,2,,2
50006_CC1,763,879,995,1111,1227,3212528,0.621841891,7.353375557,6.799860805,7.013660591,6.757170353,7.687113918,6.66E-10,-2.63E-06,0.003863187,-2.505839258,612.1058177,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.6322,-74.2156,NJ,2,,3
55040_CC01,39,72,105,138,171,78731,0.228070175,16.60162673,11.96185103,9.51407016,8.209674707,7.534585372,1.88E-08,-1.15E-05,0.002888301,-0.365669662,27.10903809,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.4853,-83.6036,GA,4,,0
55040_CC01,125,181.5,238,294.5,351,592178,0.356125356,11.89866494,10.33402004,9.102336086,7.92068077,8.417641188,7.82E-09,-6.82E-06,0.002195276,-0.331010275,30.38378834,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.4853,-83.6036,GA,4,,1
55043_CC1,,,,,79,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),35.0727,-81.613,SC,4,,
52019_UNT5,213,257,301,345,389,4619323,0.547557841,9.394204704,8.605556456,8.593285661,8.351436455,8.647338053,1.97E-08,-2.40E-05,0.010829543,-2.157601564,168.679392,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),37.8181,-77.4478,VA,3,,0
52019_UNT5,114,124.5,135,145.5,156,68716,0.730769231,8.922084675,8.758148644,8.558352653,8.485939761,8.354566345,-1.20E-06,0.00064545,-0.1296571,11.49828553,-370.7238193,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),37.8181,-77.4478,VA,3,,1
55048_1226,136,177,218,259,300,2511375,0.453333333,7.870318096,7.359781337,7.101790211,6.952335152,6.629409504,-2.03E-09,1.26E-06,-0.000207633,-0.008784617,10.43392283,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),41.6417,-71.17,RI,1,NPCC,0
54915_CC1,121,123.25,125.5,127.75,130,2106385,0.930769231,6.320245192,8.998049654,9.168260217,9.01023275,9.392673868,-0.002130812,1.091967213,-209.7823395,17906.52118,-572987.523,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),43.94,-86.4247,MI,5,,0
55011_CC1,40,104.5,169,233.5,298,1256277,0.134228188,17.91459489,12.29885133,9.755050994,7.636600019,7.857677415,1.10E-08,-7.65E-06,0.002002301,-0.268510505,25.91280675,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),42.8543,-88.7297,WI,5,,0
55047_P2,314,397.25,480.5,563.75,647,6752601,0.485316847,7.255700671,6.132617163,6.065134623,5.887874705,5.712351347,1.11E-09,-2.28E-06,0.001738237,-0.582381143,78.5943052,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),29.7233,-95.1769,TX,6,,0
55047_P2,79,140,201,262,323,797939,0.244582043,8.198844854,6.78954729,6.139257758,5.861419002,5.738515232,5.09E-10,-6.31E-07,0.000305199,-0.069544393,12.07928914,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),29.7233,-95.1769,TX,6,,1
55042_BPE1,236,314.75,393.5,472.25,551,6382507,0.42831216,9.642001876,7.764545534,7.371162234,7.270578311,7.173762038,9.77E-10,-1.79E-06,0.001223864,-0.37094714,49.53236163,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),41.1692,-73.1844,CT,1,,0
55042_BPE1,44,103.25,162.5,221.75,281,182535,0.15658363,17.48774318,11.51705984,8.150001649,7.511434675,5.98659185,-1.26E-08,6.82E-06,-0.000888575,-0.063369066,21.46269497,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),41.1692,-73.1844,CT,1,,1
55068_CC1,,,,,346,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),44.8236,-68.7106,ME,1,,
54114_CC1,52,67.25,82.5,97.75,113,945555,0.460176991,10.89978487,10.08994627,9.680158191,9.35863817,8.896490403,6.39E-08,-3.38E-05,0.005926891,-0.452711376,22.69680364,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.6417,-73.7778,NY,2,NPCC,0
54114_CC1,35,43.75,52.5,61.25,70,343611,0.5,10.01535692,9.616749164,9.209803166,8.802188219,8.609470099,1.48E-06,-0.000282561,0.01994735,-0.662066238,18.6493971,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.6417,-73.7778,NY,2,NPCC,1
55047_P1,238,268.5,299,329.5,360,520577,0.661111111,5.205569574,5.154219059,5.106899511,5.059800995,5.019795177,5.14E-10,-6.06E-07,0.000267453,-0.053921253,9.410320487,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),29.7233,-95.1769,TX,6,,0
55047_P1,168,197.5,227,256.5,286,2890153,0.587412587,7.777662509,6.633683227,6.698814187,6.397039605,5.655095247,8.27E-08,-8.04E-05,0.028924822,-4.566927594,274.1320014,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),29.7233,-95.1769,TX,6,,1
55079_CC01,,,,,266,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),42.1127,-72.0152,MA,1,NPCC,
54761_CC1,32,85.75,139.5,193.25,247,2022041,0.129554656,15.52905781,10.1315356,8.476072602,7.691078448,7.671755064,1.38E-08,-9.30E-06,0.002391886,-0.292214347,22.72102496,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),45.8042,-119.37,OR,10,WECC,0
54761_CC2,39,91.25,143.5,195.75,248,2122524,0.157258065,14.27043504,9.88745823,8.385964977,7.627328539,7.506350997,1.14E-08,-7.84E-06,0.002073851,-0.26353408,21.83245564,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),45.8042,-119.37,OR,10,WECC,0
55089_CC1,,,,,567,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),29.9861,-90.4575,LA,6,,
55077_CC1,28,80.75,133.5,186.25,239,317489,0.117154812,22.84067236,11.70951514,8.56124807,7.7386703,7.519540962,2.12E-08,-1.55E-05,0.004301324,-0.54736549,35.12185276,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),35.7867,-114.9928,NV,9,,0
55077_CC1,230,298.25,366.5,434.75,503,3124252,0.457256461,9.959454,7.533006499,7.334151708,7.294380234,7.095236681,3.36E-09,-5.55E-06,0.003397864,-0.913783482,98.53495916,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),35.7867,-114.9928,NV,9,,1
55075_CC01,156,191.25,226.5,261.75,297,3625125,0.525252525,7.425117142,7.100802639,6.878730224,6.876644721,6.793850026,-1.13E-08,9.88E-06,-0.003136882,0.422094015,-12.91392748,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),34.2181,-91.9025,AR,6,,0
55063_CC3,137,172.75,208.5,244.25,280,2458505,0.489285714,8.333158717,7.859698302,7.583194351,7.573556821,7.687499063,-5.44E-09,4.40E-06,-0.001223433,0.129452277,4.158199515,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),34.3345,-89.9272,MS,4,SERC,0
55063_CC2,138,173.5,209,244.5,280,2852873,0.492857143,8.32580173,8.072885774,7.690489599,7.682023327,7.883980165,-1.75E-08,1.53E-05,-0.004812108,0.644353343,-22.71224294,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),34.3345,-89.9272,MS,4,SERC,0
55100_CC1,28,52.75,77.5,102.25,127,15300,0.220472441,17.82078113,12.1335548,9.928115636,8.671953851,8.505304081,2.97E-07,-0.000105153,0.014345738,-0.943332132,35.11292802,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),44.5303,-70.5219,ME,1,NPCC,0
55100_CC1,135,171.25,207.5,243.75,280,685654,0.482142857,7.892685616,7.35261471,7.103089801,6.967429005,6.948371236,4.33E-09,-3.90E-06,0.001345514,-0.214557092,20.48773165,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),44.5303,-70.5219,ME,1,NPCC,1
55063_CC1,142,176.75,211.5,246.25,281,2539656,0.505338078,8.329745466,8.106326836,7.762194693,7.83928125,7.743792248,-3.25E-08,2.74E-05,-0.008430997,1.120211232,-45.85827653,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),34.3345,-89.9272,MS,4,SERC,0
55098_CC1,201,282.75,364.5,446.25,528,5062583,0.380681818,13.87239832,10.01424506,7.443066348,7.01270728,6.018006168,-3.32E-09,4.56E-06,-0.002155609,0.381199375,-7.258261275,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),26.208,-98.3992,TX,6,,0
55098_CC1,32,93,154,215,276,241415,0.115942029,21.3845437,14.31993091,10.81522546,7.585915019,7.640389177,1.89E-08,-1.18E-05,0.002708091,-0.328383977,29.48546322,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),26.208,-98.3992,TX,6,,1
55112_CC1,71,125.25,179.5,233.75,288,354994,0.246527778,9.62606759,7.678259569,6.885995086,6.601682482,6.5225193,1.66E-09,-1.69E-06,0.000669181,-0.124009255,15.61900495,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),39.0531,-121.6939,CA,9,,0
55112_CC1,306,373.25,440.5,507.75,575,929747,0.532173913,7.257053466,6.847044848,6.646108518,6.5669625,6.506338364,-3.26E-11,5.17E-09,4.47E-05,-0.033096398,13.33710716,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),39.0531,-121.6939,CA,9,,1
55107_CC1,406,461.25,516.5,571.75,627,3916465,0.647527911,6.91248361,6.801173731,6.756210274,6.731548444,6.627422093,-2.40E-10,4.24E-07,-0.000268807,0.070134193,0.882163685,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),41.8017,-71.5186,RI,1,,0
55107_CC1,207,230,253,276,299,163061,0.692307692,7.001907217,6.879141463,6.806983582,6.757110405,6.717721713,2.46E-09,-2.76E-06,0.00117318,-0.224640476,23.23633575,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),41.8017,-71.5186,RI,1,,1
55065_CC1,18,69.5,121,172.5,224,728541,0.080357143,29.05479854,14.28398606,11.74312254,9.069847245,8.177390097,8.46E-08,-4.73E-05,0.009492947,-0.852605667,41.59296823,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.9728,-102.7417,TX,6,,0
55065_CC1,124,210.75,297.5,384.25,471,1567873,0.263269639,12.18650434,12.40858916,10.03106927,7.633018148,8.544110115,5.52E-10,9.71E-08,-0.000385418,0.112184342,3.886186724,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.9728,-102.7417,TX,6,,1
55103_CC1,55,110.25,165.5,220.75,276,680028,0.199275362,16.76993962,9.708749843,7.901667138,7.52575233,7.33600211,1.15E-08,-1.01E-05,0.003336956,-0.492841331,35.36269248,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),42.1739,-121.8106,OR,10,,0
55103_CC1,257,327.75,398.5,469.25,540,4470385,0.475925926,8.532344849,7.630439827,7.322773573,7.256355081,7.179544391,1.69E-10,-4.11E-07,0.000353935,-0.130909659,25.03924872,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),42.1739,-121.8106,OR,10,,1
55104_CC1,44,57,70,83,96,1092756,0.458333333,16.40134503,11.91920453,10.99038834,11.05892925,10.5159125,1.38E-06,-0.00054483,0.07651195,-4.604641636,112.1108219,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),30.0444,-93.7716,TX,6,,0
55104_CC1,20,26.5,33,39.5,46,49067,0.434782609,13.63535017,15.65786116,15.06107395,14.01322533,14.3765799,-7.14E-06,0.00216577,-0.172781965,5.17649667,-36.96524656,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),30.0444,-93.7716,TX,6,,1
55097_BLK2,160,274.5,389,503.5,618,4770666,0.258899676,12.61806184,11.13443747,9.085551305,6.922523327,7.547861073,5.94E-10,-7.39E-07,0.000310139,-0.066792087,18.00068423,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.6314,-95.589,TX,6,,0
55097_BLK2,94,145.5,197,248.5,300,235540,0.313333333,12.16851157,10.76060735,9.014011099,7.04832896,6.880713414,1.12E-08,-7.55E-06,0.00177564,-0.203428591,20.9972867,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.6314,-95.589,TX,6,,1
55097_BLK2,31,35,39,43,47,11641,0.659574468,22.40832309,20.95830492,19.54542618,18.33260528,17.4627906,-3.25E-06,0.000905316,-0.069955617,1.762222683,11.03825059,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.6314,-95.589,TX,6,,2
55129_STG3,262,350,438,526,614,2247872,0.426710098,9.748168088,7.666015665,7.23269672,7.324020398,7.616146529,5.56E-10,-1.15E-06,0.000902325,-0.315288554,48.50059938,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.9042,-111.7889,AZ,9,,0
55129_STG3,59,122.75,186.5,250.25,314,904592,0.187898089,14.16594697,10.02712563,7.628681,7.44176829,7.182827799,-6.95E-09,4.60E-06,-0.000823797,-0.010440304,16.78876703,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.9042,-111.7889,AZ,9,,1
55062_STG1,184,295.75,407.5,519.25,631,3085649,0.291600634,10.2440893,7.93841528,7.112899018,7.07972694,7.183116986,8.56E-12,-9.42E-08,0.000138227,-0.07089332,19.18554267,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),30.5924,-95.9178,TX,6,,0
55062_STG1,133,175.75,218.5,261.25,304,687132,0.4375,8.646034868,7.621787882,7.278829783,7.406107299,7.194669768,-7.46E-09,5.43E-06,-0.00128117,0.092696265,8.536601933,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),30.5924,-95.9178,TX,6,,1
55062_STG1,367,510.25,653.5,796.75,940,4019917,0.390425532,8.465975612,7.639672882,7.013432525,7.076797217,6.703518395,-1.60E-10,4.00E-07,-0.000354203,0.127512313,-7.489661059,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),30.5924,-95.9178,TX,6,,2
54547_BLK1,216,312.5,409,505.5,602,5223497,0.358803987,9.168630127,7.645663107,7.217846056,7.104169675,6.821523423,1.43E-10,-3.51E-07,0.000303034,-0.112422371,22.54318988,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),43.495,-76.4508,NY,2,,0
54547_BLK1,81,132.25,183.5,234.75,286,343624,0.283216783,13.44128409,9.586511416,7.105445093,7.224428879,5.838999333,-3.22E-08,2.19E-05,-0.004944365,0.384711512,4.493404311,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),43.495,-76.4508,NY,2,,1
55131_KEN2,38,108.75,179.5,250.25,321,3430852,0.118380062,13.73202784,9.056547227,7.695002416,7.321513427,7.364786702,2.92E-09,-2.78E-06,0.00101528,-0.172435653,18.96479905,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),41.4797,-88.2581,IL,5,,0
55131_KEN4,94,150,206,262,318,3168468,0.295597484,9.743062675,8.113443029,7.587008142,7.338045094,7.427618924,3.76E-09,-3.46E-06,0.001213308,-0.196725514,20.09386114,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),41.4797,-88.2581,IL,5,,0
52088_CC1,66,81.5,97,112.5,128,1250881,0.515625,14.29875622,14.45677854,13.44283169,12.26959003,8.90314044,-2.20E-06,0.000830458,-0.117309557,7.280466857,-152.2345752,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),29.3787,-94.944,TX,6,,0
52088_CC1,147,180.5,214,247.5,281,292953,0.523131673,12.96683914,11.67697395,11.14367537,10.62250345,10.86407727,4.95E-08,-4.23E-05,0.013531953,-1.931388385,115.8205572,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),29.3787,-94.944,TX,6,,1
52088_CC1,254,295.75,337.5,379.25,421,253200,0.603325416,11.27025643,10.51918296,10.17565228,10.00685993,9.593856129,-2.55E-09,2.70E-06,-0.000934435,0.095842958,13.59371908,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),29.3787,-94.944,TX,6,,2
55086_CC1,376,441,506,571,636,6731445,0.591194969,6.877595186,7.311464387,7.112862385,7.141275969,6.390312823,-4.36E-09,8.77E-06,-0.006577757,2.175822497,-260.4645538,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),27.8881,-97.2572,TX,6,,0
55086_CC1,187,222,257,292,327,557005,0.571865443,7.009725792,6.903018248,6.967838927,7.146021074,7.219970853,-4.43E-09,4.01E-06,-0.001289337,0.171920348,-0.892097357,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),27.8881,-97.2572,TX,6,,1
55123_STG,385,493.5,602,710.5,819,5067053,0.47008547,7.674270724,6.840737751,6.669749894,6.532259016,6.110027929,9.34E-11,-2.87E-07,0.000315133,-0.149823953,32.96090904,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),26.3403,-98.19,TX,6,,0
55123_STG,107,178.75,250.5,322.25,394,1770629,0.271573604,9.462960269,7.626526685,6.886710126,6.645530243,6.317859398,2.02E-11,-2.87E-07,0.000256522,-0.081191165,15.56263454,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),26.3403,-98.19,TX,6,,1
55139_BLK1,212,345.75,479.5,613.25,747,5389234,0.283801874,10.60927967,8.101422317,7.359614574,7.070187674,7.278592632,1.77E-10,-3.84E-07,0.000317136,-0.120658128,25.23278139,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.3347,-97.7344,TX,6,ERCOT,0
55139_BLK1,53,134.5,216,297.5,379,729889,0.139841689,18.35159585,9.613216976,7.802620973,7.288918994,7.655230411,4.92E-09,-5.19E-06,0.002046636,-0.364923371,32.67667125,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.3347,-97.7344,TX,6,ERCOT,1
55146_G841,157,194,231,268,305,2490669,0.514754098,7.720437082,7.412149788,7.308610635,7.268508504,7.300250712,3.33E-09,-3.29E-06,0.001235831,-0.209359737,20.85395055,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),35.9833,-95.9346,OK,6,SPP,0
55087_PHS2,198,243.25,288.5,333.75,379,1882314,0.522427441,13.13387671,12.04520384,11.58870374,10.95847179,11.33385304,1.97E-08,-2.24E-05,0.009479563,-1.776116526,136.9750765,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),42.82,-85.9988,MI,5,,0
55087_PHS2,131,145.5,160,174.5,189,49910,0.693121693,11.84217193,11.3499715,10.98588925,10.82955773,10.2708516,-6.50E-07,0.000401595,-0.092271837,9.321650273,-337.1700401,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),42.82,-85.9988,MI,5,,1
55087_PHS2,330,399,468,537,606,2527250,0.544554455,7.669809488,7.444181724,7.260982384,7.329135159,7.25518038,-1.11E-09,2.03E-06,-0.00135776,0.392996016,-33.83745945,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),42.82,-85.9988,MI,5,,2
55154_CC1,,,,,364,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),30.1478,-97.27,TX,6,,
55097_BLK1,165,281.75,398.5,515.25,632,5145905,0.261075949,12.63421164,10.94789564,9.078702393,6.93861175,7.26224804,6.33E-10,-8.70E-07,0.000418898,-0.098473552,20.91878804,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.6314,-95.589,TX,6,,0
55097_BLK1,32,36,40,44,48,14136,0.666666667,21.83710747,20.4064556,19.27505625,18.45672666,17.76243745,-3.30E-05,0.005054323,-0.279259268,6.291866555,-24.54203902,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.6314,-95.589,TX,6,,1
55097_BLK1,92,144.75,197.5,250.25,303,140913,0.303630363,12.57466119,10.7340683,9.312741072,7.221048715,6.991538059,1.95E-08,-1.46E-05,0.003901911,-0.471372136,32.87188844,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.6314,-95.589,TX,6,,2
55170_CC1,,,,,542,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),42.9043,-71.4251,NH,1,,
55146_G843,164,197.5,231,264.5,298,2660942,0.55033557,7.399145616,7.40693259,7.277077244,7.294997244,7.304466193,-1.46E-08,1.38E-05,-0.004794181,0.726263658,-33.00788212,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),35.9833,-95.9346,OK,6,SPP,0
55172_G641,,,,,184,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),31.8594,-97.3586,TX,6,,
55146_G842,154,191.25,228.5,265.75,303,2364979,0.508250825,7.756073793,7.480754554,7.333969429,7.327139721,7.252968774,-4.73E-09,4.01E-06,-0.001209347,0.148745182,1.54514658,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),35.9833,-95.9346,OK,6,SPP,0
55168_CC1,144,254,364,474,584,6326022,0.246575342,7.575128866,7.231493277,7.104317638,7.035607317,7.083663873,6.16E-11,-9.59E-08,5.74E-05,-0.016387373,9.00399149,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),30.1458,-97.55,TX,6,,0
55131_KEN1,162,200.75,239.5,278.25,317,3485119,0.511041009,8.025246837,7.522003488,7.349303739,7.180028026,7.805993065,2.07E-08,-1.91E-05,0.006608452,-1.012834999,65.82136475,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),41.4797,-88.2581,IL,5,,0
55177_CC1,164,192,220,248,276,637198,0.594202899,7.26646317,7.051894782,6.967701487,6.855890551,6.90000755,2.32E-08,-2.03E-05,0.006623671,-0.959861956,59.226441,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),34.8678,-114.5317,AZ,9,WECC,0
55177_CC1,328,380.25,432.5,484.75,537,1405478,0.610800745,7.256622665,7.056377763,6.951396802,6.881801815,6.734050214,-3.00E-10,4.18E-07,-0.000197957,0.032523099,6.618833503,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),34.8678,-114.5317,AZ,9,WECC,1
55124_1111,126,160.25,194.5,228.75,263,1216189,0.479087452,7.930924634,7.389914961,7.054053455,6.985769805,7.323917224,2.31E-09,-1.38E-06,0.00039298,-0.070425622,12.74856778,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),35.0517,-114.1334,AZ,9,,0
55124_1111,329,396.25,463.5,530.75,598,3084107,0.550167224,7.051491691,6.850450993,6.829425266,6.993980489,7.278885237,-1.44E-10,2.51E-07,-0.000142002,0.028424904,5.81993284,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),35.0517,-114.1334,AZ,9,,1
55178_CC1,36,106,176,246,316,153795,0.113924051,20.33027682,10.40910866,7.819521416,7.270551596,7.740022781,7.41E-09,-6.75E-06,0.002358598,-0.379501413,31.23802584,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),38.7931,-94.3006,MO,7,SPP,0
55178_CC1,120,254.25,388.5,522.75,657,2916162,0.182648402,15.46719109,9.102201005,7.186421853,7.113117655,7.317579969,1.34E-10,-3.51E-07,0.000337196,-0.139066042,27.87897049,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),38.7931,-94.3006,MO,7,SPP,1
55131_KEN3,146,192.75,239.5,286.25,333,3442398,0.438438438,8.437772754,7.644682108,7.301955931,7.153972604,7.911831459,8.43E-09,-7.71E-06,0.002661399,-0.418030084,32.89339838,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),41.4797,-88.2581,IL,5,,0
