unit,load_min,load_2,load_3,load_4,load_max,load_total,min_gen_perc,heat_rate(load_min),heat_rate(load_2),heat_rate(load_3),heat_rate(load_4),heat_rate(load_max),a4,a3,a2,a1,a0,unit_type,fuel_type,group_type,lat,lon,state,EPA,NERC,CC_Cluster
55179_CC1,163,194.5,226,257.5,289,2865491,0.564013841,6.945255793,7.017220905,6.87596839,6.98199694,7.06323518,-3.10E-08,2.85E-05,-0.009686124,1.437160283,-71.62628778,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),47.7861,-116.9214,ID,10,,0
55179_CC1,32,51.75,71.5,91.25,111,13146,0.288288288,15.60485586,11.50457874,10.1261585,8.840782571,8.880638829,1.06E-06,-0.000317511,0.03538016,-1.797284936,46.18416691,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),47.7861,-116.9214,ID,10,,1
55172_G125,186,285.75,385.5,485.25,585,5011828,0.317948718,11.27950508,10.23180066,7.138906416,6.7215416,5.969432787,-3.25E-09,5.16E-06,-0.00290043,0.661981835,-40.82033249,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),31.8594,-97.3586,TX,6,,0
55172_G125,46,118.5,191,263.5,336,463008,0.136904762,13.09647217,8.844010532,7.059797371,6.729224269,4.406005999,-3.67E-09,1.83E-06,-8.62E-05,-0.074191952,16.53035597,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),31.8594,-97.3586,TX,6,,1
55183_BLK1,28,75.25,122.5,169.75,217,391141,0.129032258,22.01748329,13.57931364,11.32910158,10.30512378,10.83593363,4.42E-08,-2.53E-05,0.00550281,-0.559525407,33.89885219,"Combined cycle (Started Jan 30, 2015)",Pipeline Natural Gas,Combined cycle (Natural Gas),41.7461,-89.3005,IL,5,,0
55183_BLK2,24,70.75,117.5,164.25,211,394300,0.113744076,23.08908456,13.6887705,11.43284778,10.33852607,10.67987426,5.46E-08,-3.03E-05,0.006308816,-0.607073382,34.42583415,"Combined cycle (Started Mar 26, 2015)",Pipeline Natural Gas,Combined cycle (Natural Gas),41.7461,-89.3005,IL,5,,0
55188_CC1,298,367,436,505,574,37465,0.519163763,7.74993072,7.199992007,7.218381708,7.15168546,7.224744104,1.61E-09,-2.92E-06,0.001966934,-0.582558359,71.3352363,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),41.7146,-90.2802,IL,5,,0
55137_CC1,158,187.5,217,246.5,276,204431,0.572463768,7.367453584,7.29183414,6.809586942,6.715506945,6.265273406,-8.47E-08,7.37E-05,-0.023734438,3.34553772,-166.5054591,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),29.5932,-97.9724,TX,6,,0
55137_CC1,277,347,417,487,557,1258814,0.497307002,7.267108483,7.379025023,7.02753513,6.569867039,6.77928354,7.22E-10,-9.30E-07,0.000395299,-0.061267673,9.414637061,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),29.5932,-97.9724,TX,6,,1
55137_CC1,428,547,666,785,904,5172252,0.473451327,7.279408913,7.33236655,6.807300596,6.633384918,6.506144397,-2.56E-10,7.14E-07,-0.000727864,0.319266343,-43.39177219,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),29.5932,-97.9724,TX,6,,2
55197_CCC2,209,232.5,256,279.5,303,2771787,0.689768977,7.144897131,7.074350983,7.026451223,6.932120693,6.680146576,-5.76E-09,4.74E-06,-0.001413357,0.176220387,-0.211059252,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.6464,-88.2717,MS,4,,0
55197_CCC1,136,176.5,217,257.5,298,2800802,0.456375839,8.486895206,7.517435323,7.095315554,7.014271244,7.075609464,1.17E-10,-6.10E-07,0.000467617,-0.126974909,18.60021146,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.6464,-88.2717,MS,4,,0
55200_A567,30,55.5,81,106.5,132,177665,0.227272727,13.4282323,9.72258063,8.072249707,8.093952454,7.58262569,-1.80E-07,4.52E-05,-0.002503707,-0.125084081,18.36025277,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),39.6692,-105.0018,CO,8,,0
55153_STG1,326,381,436,491,546,5026960,0.597069597,8.223282085,7.867235327,7.77773378,7.745028229,8.00614236,2.03E-09,-3.53E-06,0.002305691,-0.670622941,81.27674376,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),29.6237,-98.1395,TX,6,ERCOT,0
55153_STG1,140,168.25,196.5,224.75,253,383138,0.553359684,10.29935095,8.462666783,7.925457488,7.874274542,7.744642335,1.63E-08,-1.79E-05,0.007067424,-1.205215256,83.35609953,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),29.6237,-98.1395,TX,6,ERCOT,1
55187_CC1,829,932.5,1036,1139.5,1243,11898801,0.666934835,7.122344803,6.914905521,6.749829532,6.669765535,6.492850865,-8.15E-11,3.27E-07,-0.00048761,0.317786127,-69.21695636,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),29.8356,-95.1242,TX,6,,0
55187_CC1,657,731,805,879,953,4940966,0.689401889,6.801306914,6.942355736,6.858926283,6.994861586,6.727376762,-1.48E-09,4.74E-06,-0.005645576,2.976292744,-578.537185,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),29.8356,-95.1242,TX,6,,1
55197_CCC3,36,101,166,231,296,2753898,0.121621622,14.75024297,9.174650685,7.351294288,6.974573007,6.963250192,2.86E-09,-2.93E-06,0.00114344,-0.202661616,20.69584839,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.6464,-88.2717,MS,4,,0
55182_CC1,313,384.75,456.5,528.25,600,6334999,0.521666667,7.00109684,6.756659673,6.612145375,6.764045123,6.88643806,-8.21E-10,1.47E-06,-0.000953938,0.264335378,-19.4894989,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),35.2097,-119.585,CA,9,,0
55182_CC1,145,180.75,216.5,252.25,288,41829,0.503472222,8.955343847,7.290477018,6.884702775,6.933589059,7.141418323,1.30E-08,-1.32E-05,0.005113954,-0.881148758,63.84133362,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),35.2097,-119.585,CA,9,,1
55210_CC1,80,98.75,117.5,136.25,155,52291,0.516129032,12.70038516,11.47583108,10.83418417,10.45056965,10.13828453,4.66E-08,-2.84E-05,0.006488948,-0.67758533,37.99040013,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.1134,-106.848,NM,6,,0
55210_CC1,26,31.75,37.5,43.25,49,11070,0.530612245,17.55132732,14.17977774,13.34017201,12.98400309,10.99828335,-2.46E-06,-0.001455497,0.191873308,-7.77534696,116.708963,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.1134,-106.848,NM,6,,1
55210_CC1,149,173.25,197.5,221.75,246,1228284,0.605691057,7.789658826,7.245018347,7.116956936,7.221245077,7.611110562,2.86E-08,-2.34E-05,0.007330264,-1.042644073,63.60259215,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.1134,-106.848,NM,6,,2
55132_STG1,435,560.25,685.5,810.75,936,6734420,0.46474359,7.439855258,7.282220853,6.944282177,7.092467306,7.001101664,-2.36E-10,6.44E-07,-0.000640172,0.273118897,-34.78081606,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.0164,-94.6189,TX,6,,0
55132_STG1,277,364.5,452,539.5,627,1094688,0.441786284,7.671402016,7.251471711,6.940211939,7.030550029,7.168846979,-4.60E-10,8.23E-07,-0.000523389,0.13704043,-4.924085739,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.0164,-94.6189,TX,6,,1
55173_PB02,343,413,483,553,623,6809801,0.550561798,7.283532765,7.125261178,7.011927685,7.096610551,6.957045062,-9.98E-10,1.86E-06,-0.001277692,0.380112447,-34.15875018,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),30.4284,-92.4112,LA,6,,0
55173_PB02,179,212.5,246,279.5,313,493889,0.571884984,7.457545432,7.296120751,7.177377525,7.117789405,7.324523196,6.31E-09,-5.71E-06,0.001944125,-0.298377922,24.85964682,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),30.4284,-92.4112,LA,6,,1
55206_CCEC,143,178.5,214,249.5,285,2078813,0.501754386,8.339820086,8.713165785,8.162449922,8.451085293,7.611916516,-9.79E-08,8.34E-05,-0.026192381,3.585974901,-171.7921862,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),27.8139,-97.4283,TX,6,,0
55206_CCEC,272,341.75,411.5,481.25,551,3859815,0.493647913,9.507498081,8.493742317,8.219111151,7.968517455,8.530470676,2.65E-09,-4.34E-06,0.002656602,-0.723884169,82.68253266,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),27.8139,-97.4283,TX,6,,1
55193_CC01,168,286.25,404.5,522.75,641,8724975,0.262090484,7.132996273,6.652787314,6.851114078,6.66606226,6.737043581,3.63E-10,-6.08E-07,0.000362987,-0.090888023,14.75087665,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.4219,-75.9353,PA,3,,0
55221_OSW1,131,189.75,248.5,307.25,366,108295,0.357923497,10.72043387,8.723666918,8.046114932,7.790098267,8.081558034,3.58E-09,-3.88E-06,0.001611622,-0.309565824,31.27527246,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),34.5923,-92.2166,AR,6,,0
55221_OSW1,113,159.25,205.5,251.75,298,59294,0.379194631,9.338478751,8.863921137,7.857186107,7.854494116,8.006070796,-2.17E-08,1.84E-05,-0.005580667,0.699779757,-21.5390146,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),34.5923,-92.2166,AR,6,,1
55221_OSW1,147,228,309,390,471,370278,0.312101911,10.6145018,8.811910279,8.008831069,7.895978912,8.929010731,7.40E-10,-8.92E-07,0.000450642,-0.11611527,20.43390154,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),34.5923,-92.2166,AR,6,,2
55221_OSW1,17,21.5,26,30.5,35,2392,0.485714286,17.51021489,15.64742027,14.17599768,13.21910631,12.34835033,-5.60E-05,0.005549417,-0.191701563,2.390205603,9.695017299,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),34.5923,-92.2166,AR,6,,3
55221_OSW1,138,157,176,195,214,13911,0.644859813,7.445679631,6.968149006,7.54151845,8.097672803,8.003372599,1.39E-07,-0.000118555,0.036681435,-4.88968669,244.8052953,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),34.5923,-92.2166,AR,6,,4
55221_OSW1,264,335.75,407.5,479.25,551,281847,0.479128857,8.660135475,8.277851439,7.825864646,8.092067936,8.694765993,-1.84E-09,3.09E-06,-0.001864875,0.477032903,-35.20482537,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),34.5923,-92.2166,AR,6,,5
55217_CC1,345,413.5,482,550.5,619,4349355,0.557350565,7.249853845,6.919532305,6.727040197,6.626107822,6.955566494,7.29E-10,-1.33E-06,0.000912545,-0.282179153,40.24517822,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),38.03,-121.8708,CA,9,,0
55217_CC1,178,210.5,243,275.5,308,1835469,0.577922078,6.995494592,7.233768951,7.076968082,6.754801618,6.961587265,1.74E-08,-1.46E-05,0.004415758,-0.561335802,32.05399313,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),38.03,-121.8708,CA,9,,1
55176_CC1,152,231.75,311.5,391.25,471,4004828,0.322717622,12.95595545,10.07136692,9.145023,8.651755313,8.87408462,1.86E-09,-2.52E-06,0.001297063,-0.305990832,37.37002366,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.4472,-94.6917,TX,6,,0
55176_CC1,141,161.75,182.5,203.25,224,721216,0.629464286,11.47793728,10.06681027,9.669025052,9.525428563,9.175041141,6.70E-08,-6.03E-05,0.019889815,-2.871929684,163.5450582,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.4472,-94.6917,TX,6,,1
55216_MCG1,48,64.75,81.5,98.25,115,435707,0.417391304,14.02583876,12.99130823,12.10420573,11.78529707,10.53610834,-1.02E-06,0.000312079,-0.034517715,1.576877466,-11.25595349,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),41.4092,-88.3292,IL,5,MAIN,0
55216_MCG1,77,86.5,96,105.5,115,47812,0.669565217,14.83418278,13.46224706,13.20446971,13.07808377,13.25115516,5.89E-06,-0.002339859,0.348539039,-23.07451207,586.3545691,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),41.4092,-88.3292,IL,5,MAIN,1
55216_MCG1,26,29,32,35,38,3990,0.684210526,13.63659519,13.50192726,13.19448903,12.71313889,12.33097656,0.000141071,-0.017217666,0.77522648,-15.3512553,126.8679333,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),41.4092,-88.3292,IL,5,MAIN,2
55225_BLK1,61,118.75,176.5,234.25,292,172958,0.20890411,12.45222084,9.149759062,7.8469871,7.546450828,7.084224952,-6.24E-10,-4.95E-07,0.00053095,-0.138220648,19.02898139,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),36.0119,-95.6967,OK,6,SPP,0
55225_BLK1,189,294,399,504,609,5520588,0.310344828,10.55918413,8.01803847,7.416796903,7.30424987,7.425423625,4.10E-10,-7.77E-07,0.000556353,-0.17897372,29.23612721,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),36.0119,-95.6967,OK,6,SPP,1
55220_PB01,101,202.75,304.5,406.25,508,5495718,0.198818898,14.8114043,9.934747384,9.121893065,7.420373347,6.48515333,2.57E-09,-3.39E-06,0.001597708,-0.32995517,35.06339838,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.0142,-89.6758,MS,4,,0
55220_PB01,26,83.75,141.5,199.25,257,81873,0.101167315,20.7010254,12.09829217,10.12413114,7.983207787,6.702809704,2.93E-08,-1.91E-05,0.004457132,-0.474574977,30.34894736,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.0142,-89.6758,MS,4,,1
55223_CC1,144,200.75,257.5,314.25,371,2880836,0.388140162,8.516807658,7.524552844,7.016016922,6.87953221,6.531325608,-1.90E-09,1.64E-06,-0.000445698,0.028895999,9.527113247,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.3194,-96.6739,TX,6,ERCOT,0
55231_CC1,,,,,382,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),39.8622,-75.3361,PA,3,MAAC,
55239_CC1,,,,,577,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.4481,-74.3497,NJ,2,,
55225_BLK2,65,122,179,236,293,221048,0.221843003,12.48181381,8.792577034,7.806198798,7.49653462,7.092882804,4.96E-09,-4.81E-06,0.001716543,-0.273457728,24.23574015,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),36.0119,-95.6967,OK,6,SPP,0
55225_BLK2,201,303.5,406,508.5,611,5999434,0.328968903,10.1483283,7.891469563,7.335277547,7.229916288,7.325139078,3.77E-10,-7.29E-07,0.000532058,-0.17462077,29.05429326,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),36.0119,-95.6967,OK,6,SPP,1
55173_PB01,339,404,469,534,599,6433742,0.565943239,8.042846228,6.865058967,7.052881376,6.518411603,6.122528814,6.88E-09,-1.33E-05,0.009493264,-2.97958183,353.7968191,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),30.4284,-92.4112,LA,6,,0
55173_PB01,205,228.5,252,275.5,299,102618,0.685618729,7.291218646,7.512572594,6.929663034,6.349203124,6.227088507,-4.79E-08,5.64E-05,-0.024362649,4.568911627,-306.9123374,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),30.4284,-92.4112,LA,6,,1
55259_CC1,,,,,372,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),41.6739,-87.4778,IN,5,ECAR,
55153_STG2,343,394.75,446.5,498.25,550,5484432,0.623636364,8.020978318,7.934374341,7.807487654,7.815423251,7.945751518,-1.09E-09,2.04E-06,-0.001406171,0.419937157,-37.9722046,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),29.6237,-98.1395,TX,6,ERCOT,0
55153_STG2,139,168,197,226,255,409884,0.545098039,10.56158404,8.531941789,8.110573402,8.001437235,8.187642645,7.54E-08,-6.39E-05,0.020320507,-2.880346889,161.7084185,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),29.6237,-98.1395,TX,6,ERCOT,1
55269_SCC1,198,221.75,245.5,269.25,293,2885843,0.675767918,7.283153152,6.912897426,6.937340098,6.855125571,6.648098651,6.33E-08,-6.54E-05,0.025133014,-4.264970629,276.61761,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),34.9939,-90.039,MS,4,,0
55215_BLK1,304,364.75,425.5,486.25,547,4468016,0.555758684,7.396937393,7.270818348,7.163833095,7.231587634,7.226465095,-1.23E-09,2.07E-06,-0.001268101,0.337315716,-25.44152138,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),31.8378,-102.3278,TX,6,ERCOT,0
55215_BLK1,135,167.25,199.5,231.75,264,584506,0.511363636,8.248111778,7.461734991,7.334625752,7.286607462,7.595151836,3.30E-08,-2.71E-05,0.008342663,-1.142413492,66.16747643,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),31.8378,-102.3278,TX,6,ERCOT,1
55242_CC1,207,218.25,229.5,240.75,252,2052948,0.821428571,7.272023574,7.267140078,7.211066848,7.153988522,7.073382943,-1.89E-07,0.000175238,-0.060862945,9.385961424,-534.7744008,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),30.5661,-87.115,FL,4,,0
55242_CC1,153,155.5,158,160.5,163,24024,0.938650307,7.774666273,7.769069304,7.674271257,7.653843535,7.618142877,-0.000270096,0.171094729,-40.63525819,4288.455564,-169676.7578,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),30.5661,-87.115,FL,4,,1
55117_CC1,227,281.5,336,390.5,445,5937278,0.51011236,10.86888963,9.500144266,9.519821057,9.301760519,9.010488861,8.46E-09,-1.21E-05,0.006421958,-1.49386782,138.3586926,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),30.221,-93.2826,LA,6,,0
55117_CC1,160,183,206,229,252,343887,0.634920635,11.86660163,10.12917862,9.157053608,8.319497622,7.084359793,1.47E-08,-2.01E-05,0.008778795,-1.61154203,117.5191986,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),30.221,-93.2826,LA,6,,1
55117_CC1,300,325,350,375,400,105092,0.75,5.59263415,5.391495048,5.440503028,5.348945171,5.185242032,4.90E-08,-7.03E-05,0.03765784,-8.930408276,796.4544673,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),30.221,-93.2826,LA,6,,2
55117_CC1,204,219.25,234.5,249.75,265,50707,0.769811321,15.88334516,15.12716101,14.37575066,13.50734174,13.13248564,5.64E-07,-0.00051771,0.177681891,-27.08215996,1564.32935,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),30.221,-93.2826,LA,6,,3
55269_SCC2,169,200,231,262,293,2899855,0.576791809,7.550108876,7.004827299,6.885323317,6.928365464,6.558614262,-1.41E-08,1.07E-05,-0.002784719,0.274482599,0.703044583,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),34.9939,-90.039,MS,4,,0
55215_BLK2,188,276.5,365,453.5,542,4464933,0.346863469,9.927935364,8.060563169,7.25249317,7.249232493,7.248769068,-3.72E-10,4.16E-07,-0.000103897,-0.021650645,15.37114231,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),31.8378,-102.3278,TX,6,ERCOT,0
55215_BLK2,130,162.25,194.5,226.75,259,507628,0.501930502,9.080550228,7.62017554,7.374103084,7.345153914,7.635630241,4.24E-08,-3.52E-05,0.010970373,-1.524196612,87.00375197,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),31.8378,-102.3278,TX,6,ERCOT,1
55270_CC1,159,243.5,328,412.5,497,613914,0.319919517,9.983916167,8.530674409,7.892300079,7.782539095,8.442115955,4.31E-10,-5.71E-07,0.000318135,-0.089467616,18.1878459,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),42.2488,-84.3767,MI,5,,0
55270_CC1,165,266.75,368.5,470.25,572,2602235,0.288461538,10.58119677,8.74785575,7.962101589,7.761220784,8.693353823,3.93E-10,-5.72E-07,0.000336866,-0.098636978,19.96538829,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),42.2488,-84.3767,MI,5,,1
55270_CC1,20,29,38,47,56,5314,0.357142857,16.87385317,13.5174355,11.75168814,10.65007099,10.03759447,4.77E-06,-0.00085139,0.059419495,-2.024341765,39.64035261,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),42.2488,-84.3767,MI,5,,2
55270_CC1,234,283.5,333,382.5,432,38216,0.541666667,8.118360305,7.831141256,7.87579376,8.041439825,8.416859816,2.08E-09,-2.85E-06,0.001487075,-0.345803329,37.94288816,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),42.2488,-84.3767,MI,5,,3
55282_CC1,149,174.75,200.5,226.25,252,308566,0.591269841,7.599443758,7.284613475,7.093459897,6.941784296,6.984592587,2.27E-08,-1.78E-05,0.005274876,-0.702008077,42.91695204,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.3417,-112.8897,AZ,9,,0
55282_CC1,305,379.5,454,528.5,603,3508495,0.505804312,7.298310418,6.983157314,6.962431583,7.180358693,6.853943882,-9.84E-10,1.62E-06,-0.000959253,0.241434436,-14.47761081,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.3417,-112.8897,AZ,9,,1
55269_SCC3,181,210.25,239.5,268.75,298,3086406,0.60738255,7.359185755,6.851733626,6.741647205,6.781211153,6.409123123,-1.79E-08,1.44E-05,-0.00410498,0.469193897,-9.35009734,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),34.9939,-90.039,MS,4,,0
55295_CC1,58,90.25,122.5,154.75,187,176184,0.310160428,14.95785675,12.21474688,10.97872235,10.35714156,10.32552131,3.34E-08,-1.87E-05,0.004108846,-0.438744431,29.846068,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.6157,-114.6865,CA,9,WECC,0
55295_CC1,179,221,263,305,347,1039087,0.515850144,12.48163954,11.49167823,10.81695475,10.39707887,10.1727063,1.40E-11,-1.49E-07,0.000184283,-0.079741694,21.69333424,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.6157,-114.6865,CA,9,WECC,1
55292_CC01,31,87.25,143.5,199.75,256,47872,0.12109375,21.42966651,11.82767829,9.010656611,7.717871811,7.630384875,2.06E-08,-1.44E-05,0.003841675,-0.483217828,33.12811059,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),34.6292,-87.0214,AL,4,,0
55292_CC01,333,450.25,567.5,684.75,802,3628311,0.41521197,8.081222392,7.40295596,7.160918355,7.013755544,7.037250853,9.20E-11,-2.22E-07,0.000203266,-0.084449312,20.74763208,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),34.6292,-87.0214,AL,4,,1
55292_CC01,149,244,339,434,529,349465,0.281663516,13.32454619,7.92942814,7.253807846,7.140741681,7.092912428,1.87E-09,-2.99E-06,0.001765204,-0.457442084,51.26531931,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),34.6292,-87.0214,AL,4,,2
55218_PB01,279,342,405,468,531,5447039,0.525423729,8.23170716,7.049259917,6.984143503,6.818545163,6.617431138,3.39E-09,-5.88E-06,0.003779869,-1.069783327,119.6308983,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.3781,-90.2169,MS,4,,0
55218_PB01,147,178.5,210,241.5,273,43269,0.538461538,8.02561715,7.186573816,7.150721068,6.772375439,6.750254608,7.81E-08,-6.68E-05,0.021154137,-2.949515028,160.095313,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.3781,-90.2169,MS,4,,1
55218_PB01,178,217.25,256.5,295.75,335,149345,0.531343284,12.59027442,11.51168393,10.80451662,10.49211638,9.99278985,-1.06E-08,1.01E-05,-0.003456514,0.479219355,-9.655333453,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.3781,-90.2169,MS,4,,2
55230_CC02,240,345.75,451.5,557.25,663,5783210,0.36199095,7.934176788,6.92141617,6.648828629,6.763339269,7.012157828,3.34E-11,-1.03E-07,0.000115628,-0.053970951,15.54055676,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.101,-97.9574,TX,6,,0
55230_CC02,149,192.75,236.5,280.25,324,288525,0.459876543,7.500857137,7.045515702,6.851569238,6.873921454,6.944827158,-1.39E-09,1.11E-06,-0.000258667,0.00872154,8.967112945,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.101,-97.9574,TX,6,,1
55241_CC1,152,177,202,227,252,3318590,0.603174603,7.756497649,7.487007892,7.37730399,7.303495801,7.289179813,1.57E-08,-1.32E-05,0.004194582,-0.59511841,39.42366598,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),30.7478,-88.0575,AL,4,,0
55297_CTG3,230,267.5,305,342.5,380,3328923,0.605263158,7.154276471,6.880035625,6.790447794,6.726772475,7.008877523,1.01E-08,-1.20E-05,0.005390583,-1.072780477,87.10219379,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),42.3231,-86.2925,MI,5,,0
55297_CTG2,70,150,230,310,390,3180200,0.179487179,13.54198348,8.418525002,6.992936079,6.699911011,6.764843497,1.82E-09,-2.22E-06,0.001030085,-0.217524511,24.43882534,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),42.3231,-86.2925,MI,5,,0
55297_CTG1,232,271.75,311.5,351.25,391,3089503,0.593350384,7.061571729,6.873840244,6.784161919,6.777141224,6.978368026,2.35E-09,-2.79E-06,0.001255686,-0.257344267,27.14682732,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),42.3231,-86.2925,MI,5,,0
55306_~CC1,144,181.25,218.5,255.75,293,1217396,0.491467577,7.515438897,7.20051624,6.7957571,6.832683332,7.657677083,-4.01E-09,4.92E-06,-0.001910817,0.291028639,-7.73003132,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.9761,-112.694,AZ,9,WECC,0
55306_~CC2,139,177,215,253,291,1119635,0.47766323,7.151763343,7.299227584,6.85717844,6.930795089,7.782889981,-1.68E-08,1.66E-05,-0.005805727,0.862187618,-38.6931902,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.9761,-112.694,AZ,9,WECC,0
55306_~CC3,111,160.5,210,259.5,309,2330744,0.359223301,7.954061731,7.41009159,6.750271523,6.850822784,7.851901095,-5.11E-09,4.99E-06,-0.001623948,0.203838491,-0.711489634,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.9761,-112.694,AZ,9,WECC,0
55293_CC1,340,470.5,601,731.5,862,6829390,0.394431555,8.372243385,7.738337757,7.3698539,7.243669277,7.351244705,2.10E-12,-6.22E-09,1.38E-05,-0.013488628,11.58444469,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),34.6397,-87.0639,AL,4,,0
55293_CC1,209,298.25,387.5,476.75,566,2137912,0.369257951,8.820202628,8.0118879,7.538241252,7.339292198,7.585051927,1.51E-10,-2.21E-07,0.000137109,-0.045641081,14.10127882,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),34.6397,-87.0639,AL,4,,1
55293_CC1,108,143.25,178.5,213.75,249,420327,0.43373494,9.222715643,8.58933419,8.215443986,7.868516435,7.957179191,1.73E-08,-1.20E-05,0.00311777,-0.368445419,25.43579227,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),34.6397,-87.0639,AL,4,,2
55306_BL04,123,167.25,211.5,255.75,300,981471,0.41,7.598979758,7.239373063,6.877981334,6.779901144,7.708145942,5.41E-09,-3.59E-06,0.000881561,-0.103168986,12.39180063,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.9761,-112.694,AZ,9,WECC,0
55306_BL04,254,335,416,497,578,964620,0.439446367,7.927423102,7.218773847,6.865120421,6.662425795,7.79662747,1.35E-09,-2.08E-06,0.001207515,-0.314168327,38.38583155,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.9761,-112.694,AZ,9,WECC,1
55226_PB2,266,333.5,401,468.5,536,4663697,0.496268657,7.901413478,7.438925249,7.226480659,7.059583542,7.015488342,5.66E-10,-9.42E-07,0.000589504,-0.16708566,25.5251623,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),31.8907,-96.1128,TX,6,,0
55226_PB2,119,156.25,193.5,230.75,268,453728,0.444029851,8.700369173,7.732401158,7.55419676,7.220932453,7.073391101,2.78E-08,-2.25E-05,0.006721216,-0.88463934,51.14403795,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),31.8907,-96.1128,TX,6,,1
55226_PB2,140,180.5,221,261.5,302,509487,0.463576159,15.03012284,13.31335655,12.19854476,11.60668466,11.19929244,-4.02E-09,3.03E-06,-0.000664405,0.003183449,20.8397558,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),31.8907,-96.1128,TX,6,,2
55306_~CC4,124,174.25,224.5,274.75,325,2410297,0.381538462,7.78043437,7.207901765,6.685913465,7.139958126,7.324764905,-1.42E-08,1.25E-05,-0.003919291,0.507282331,-15.39359769,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.9761,-112.694,AZ,9,WECC,0
55306_~CC5,61,125.75,190.5,255.25,320,2814299,0.190625,9.457767159,8.084270765,6.93208465,6.945900529,7.59348169,-3.50E-09,2.79E-06,-0.000680933,0.042703449,8.800815284,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.9761,-112.694,AZ,9,WECC,0
55226_PB1,270,336.75,403.5,470.25,537,4273555,0.502793296,7.804510707,7.350064134,7.181499721,7.010761083,6.960138767,8.61E-10,-1.44E-06,0.000893486,-0.24804883,33.34053272,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),31.8907,-96.1128,TX,6,,0
55226_PB1,122,158.25,194.5,230.75,267,432387,0.456928839,8.213781284,7.782561354,7.580354638,7.170484939,7.039537929,2.23E-08,-1.72E-05,0.004897519,-0.612215706,36.38867679,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),31.8907,-96.1128,TX,6,,1
55226_PB1,140,183,226,269,312,531650,0.448717949,14.89142585,13.14692936,12.0026019,11.32166306,10.9016677,-8.00E-10,3.68E-07,0.000122598,-0.095403472,25.14288863,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),31.8907,-96.1128,TX,6,,2
55306_~CC6,94,150.25,206.5,262.75,319,2485253,0.294670846,7.715062848,7.532526354,6.758510202,6.989117937,7.340148516,-1.03E-08,8.86E-06,-0.002656241,0.321300988,-5.569765683,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.9761,-112.694,AZ,9,WECC,0
55283_CC1,107,143.25,179.5,215.75,252,1202715,0.424603175,8.836766551,8.150846111,7.724497873,7.585733281,7.671515122,-2.20E-09,1.52E-06,-0.000279419,-0.003131438,10.80150055,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),38.6281,-104.7069,CO,8,,0
55283_CC1,216,288,360,432,504,2894401,0.428571429,8.453361431,7.792948217,7.425875601,7.376704012,7.629126943,-6.34E-11,9.31E-08,-2.03E-05,-0.012671687,11.33603634,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),38.6281,-104.7069,CO,8,,1
55320_CC1,218,362,506,650,794,6575451,0.274559194,9.591955707,7.892471793,7.139470438,6.863697721,6.633152878,3.61E-12,-3.25E-08,5.52E-05,-0.035810627,15.1054079,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.0583,-97.9103,TX,6,,0
55320_CC1,79,154.5,230,305.5,381,484050,0.207349081,11.91159556,8.518944401,7.49835541,6.911888887,6.927420886,2.70E-09,-2.83E-06,0.001116272,-0.204938948,22.42379716,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.0583,-97.9103,TX,6,,1
55230_CC01,127,259.5,392,524.5,657,5463613,0.193302892,11.26925282,7.896763884,6.937365595,7.06714799,7.102339009,1.89E-11,-1.20E-07,0.000153799,-0.071589781,18.12046416,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.101,-97.9574,TX,6,,0
55230_CC01,74,140,206,272,338,254468,0.218934911,10.7299075,8.017889497,7.137100327,7.140632801,6.875257119,-4.53E-10,-2.35E-07,0.000364326,-0.108283375,16.85681146,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.101,-97.9574,TX,6,,1
55337_CC02,,,,,545,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.3509,-76.3658,PA,3,,
55298_BLK1,193,315.75,438.5,561.25,684,7637825,0.282163743,10.68255057,7.452384635,6.720538877,6.635686761,7.207659025,3.42E-10,-6.82E-07,0.000519544,-0.179453791,30.3943232,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.1464,-74.7406,PA,3,,0
55298_BLK1,40,113.75,187.5,261.25,335,120186,0.119402985,16.22384076,9.244338143,7.328263879,6.856615275,6.993258611,3.92E-09,-3.87E-06,0.001458853,-0.253914973,24.28361203,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.1464,-74.7406,PA,3,,1
55334_CC1,323,397.75,472.5,547.25,622,1844931,0.519292605,7.479599923,7.26566888,6.957855381,7.241254218,7.727503892,-1.43E-09,2.77E-06,-0.001942049,0.586096258,-56.86183008,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),39.2242,-88.7594,IL,5,,0
55334_CC1,173,199.25,225.5,251.75,278,47512,0.622302158,7.724987011,7.493451745,7.176356236,7.278882611,7.424518672,-7.74E-08,7.04E-05,-0.023649852,3.473430381,-180.4801769,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),39.2242,-88.7594,IL,5,,1
55340_CC2,31,94.75,158.5,222.25,286,240680,0.108391608,20.32860468,12.40813692,8.407030679,7.982809868,7.742668086,-7.70E-09,3.68E-06,-0.000117291,-0.147223912,24.90281954,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),35.8619,-90.0253,AR,6,,0
55340_CC2,199,291.25,383.5,475.75,568,706822,0.350352113,10.75773154,9.041712852,7.708688989,7.504092936,7.5451181,-9.37E-10,1.42E-06,-0.000735605,0.139737538,2.339995135,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),35.8619,-90.0253,AR,6,,1
55317_G942,48,138,228,318,408,1416991,0.117647059,19.05379021,11.17997676,7.947012579,7.138732269,7.047684796,3.23E-10,-7.43E-07,0.000554606,-0.17113882,26.07111376,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),42.2417,-70.9653,MA,1,,0
55317_G942,294,428.25,562.5,696.75,831,6306882,0.353790614,9.841255846,8.169828219,7.164346203,6.984525718,6.69799115,-1.40E-10,2.89E-07,-0.000195605,0.041924243,8.136024842,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),42.2417,-70.9653,MA,1,,1
55298_BLK2,236,348.25,460.5,572.75,685,7537012,0.344525547,8.993543872,7.257313984,6.775603468,6.718056109,7.214264832,2.52E-10,-5.05E-07,0.000391252,-0.139137585,25.89983558,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.1464,-74.7406,PA,3,,0
55298_BLK2,76,137,198,259,320,222503,0.2375,10.8839737,8.545050396,7.38576543,7.06985131,6.905525132,-1.07E-09,4.70E-07,8.98E-05,-0.068313121,15.38623699,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.1464,-74.7406,PA,3,,1
55271_STG1,71,208,345,482,619,3468888,0.114701131,13.50270599,8.811403617,7.20792909,6.886722143,7.315597497,1.51E-10,-2.84E-07,0.000217307,-0.079013483,18.11489864,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.6514,-86.7386,AL,4,SERC,0
55271_STG1,371,501,631,761,891,3444601,0.416386083,8.532084995,7.283135827,6.859340878,6.87748228,7.150133101,2.86E-11,-9.37E-08,0.000121803,-0.071645218,22.59302393,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.6514,-86.7386,AL,4,SERC,1
55271_STG1,69,136.25,203.5,270.75,338,310059,0.204142012,10.43633224,8.666376132,7.255991966,7.239499855,6.004090291,-7.43E-09,5.62E-06,-0.001394336,0.111670772,7.693226842,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.6514,-86.7386,AL,4,SERC,2
55372_BLK1,126,158.5,191,223.5,256,1261924,0.4921875,11.6530237,11.08652602,10.63726,9.941771385,9.88573424,4.67E-08,-3.44E-05,0.009319052,-1.117097616,61.46020043,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.4759,-113.1133,AZ,9,,0
55372_BLK2,,,,,260,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.4759,-113.1133,AZ,9,,
55372_BLK3,126,153.5,181,208.5,236,1079976,0.533898305,11.79046813,10.93177693,10.50515124,10.08591317,9.317841873,4.99E-09,-6.74E-06,0.002680555,-0.439246666,36.8044457,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.4759,-113.1133,AZ,9,,0
55357_STG1,172,287.75,403.5,519.25,635,5793528,0.270866142,8.896290297,7.950805662,7.292691938,7.049886569,7.370769716,4.75E-12,7.19E-09,2.10E-06,-0.010541495,10.60664737,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),29.4731,-95.6244,TX,6,,0
55357_STG1,82,135.25,188.5,241.75,295,534169,0.277966102,9.263113863,8.129310326,7.674306307,7.32468747,7.581689649,5.57E-09,-4.24E-06,0.001212594,-0.16194181,16.47425033,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),29.4731,-95.6244,TX,6,,1
55322_PB2,220,306.75,393.5,480.25,567,6699229,0.388007055,8.230468463,7.511651871,7.15584619,7.05383034,7.447362782,2.58E-10,-3.90E-07,0.000234849,-0.069582346,15.71465122,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),36.3853,-114.9228,NV,9,,0
55322_PB2,136,169.75,203.5,237.25,271,112279,0.501845018,8.207138955,7.683587233,7.339905943,7.197558769,7.33054423,1.69E-09,-1.17E-06,0.000379323,-0.073786292,13.58290383,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),36.3853,-114.9228,NV,9,,1
55299_CC1,372,503.5,635,766.5,898,3887008,0.414253898,8.987728073,9.775701468,7.908576738,6.421556038,6.397013721,-2.72E-10,8.42E-07,-0.000930102,0.425936751,-58.88711724,Combined cycle,Other Gas,Combined cycle (Natural Gas),29.7189,-95.2319,TX,6,,0
55299_CC1,214,323.25,432.5,541.75,651,3337740,0.328725038,9.322030476,9.936104368,7.919116453,5.987827821,6.188136481,-1.96E-10,6.44E-07,-0.000609212,0.207467059,-13.07466541,Combined cycle,Other Gas,Combined cycle (Natural Gas),29.7189,-95.2319,TX,6,,1
55299_CC1,140,152.5,165,177.5,190,76243,0.736842105,9.850430596,9.710004573,10.41430958,9.175159546,10.1846126,1.19E-05,-0.007802649,1.90825017,-206.5298339,8356.312513,Combined cycle,Other Gas,Combined cycle (Natural Gas),29.7189,-95.2319,TX,6,,2
55345_CC1,255,345,435,525,615,5667969,0.414634146,7.879794767,7.294716082,6.907563041,6.932390345,7.047923585,-3.40E-10,5.79E-07,-0.000341805,0.078543396,1.90913032,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.5733,-116.9153,CA,9,WECC,0
55345_CC1,84,135,186,237,288,179570,0.291666667,8.954069856,8.151255224,7.443487992,7.147970944,7.275991601,-1.88E-09,1.61E-06,-0.0004221,0.028237887,8.701072747,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.5733,-116.9153,CA,9,WECC,1
55345_CC1,169,211.75,254.5,297.25,340,326627,0.497058824,13.31481338,12.02844694,11.23476065,10.83517031,11.21928575,6.09E-09,-5.89E-06,0.0022265,-0.404990949,41.62662135,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.5733,-116.9153,CA,9,WECC,2
55333_CC1,496,591,686,781,876,5830667,0.566210046,7.812967505,7.049858531,6.926807218,6.924038982,6.986585701,2.38E-10,-7.08E-07,0.00079086,-0.392265628,79.85326286,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),38.0167,-121.8439,CA,9,,0
55333_CC1,307,375,443,511,579,1812227,0.530224525,8.815981437,7.244671258,6.976038935,6.891219437,6.918087637,2.04E-09,-3.93E-06,0.002831813,-0.905582245,115.5330519,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),38.0167,-121.8439,CA,9,,1
55333_CC1,119,162.25,205.5,248.75,292,418671,0.407534247,9.120022698,7.779647486,7.34271185,7.21213381,6.475989279,-3.75E-09,1.53E-06,9.72E-05,-0.106968562,18.65077807,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),38.0167,-121.8439,CA,9,,2
55328_CC1,359,432.75,506.5,580.25,654,7053265,0.548929664,7.393831448,7.139889094,7.030425622,7.073218627,7.000371439,-3.88E-10,7.33E-07,-0.00049943,0.143741002,-7.289053634,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),45.7931,-119.3117,OR,10,WECC,0
55328_CC1,171,204.75,238.5,272.25,306,345306,0.558823529,7.788205644,7.472635005,7.273565309,7.263573769,7.23127403,-9.12E-09,8.40E-06,-0.002803645,0.396213205,-12.18146113,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),45.7931,-119.3117,OR,10,WECC,1
55343_CC1,31,93.5,156,218.5,281,682326,0.110320285,19.01888339,9.634651539,8.020849016,7.54880803,8.347850243,1.85E-08,-1.37E-05,0.003806844,-0.473325332,30.42568727,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.2983,-107.78,NM,6,,0
55343_CC1,170,274.5,379,483.5,588,3298085,0.289115646,14.70150145,8.228717934,7.494671918,7.324403294,8.405470971,2.05E-09,-3.43E-06,0.002141407,-0.59062115,68.37602994,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.2983,-107.78,NM,6,,1
55350_CC1,241,341.25,441.5,541.75,642,8243519,0.375389408,6.125159496,6.712007812,6.347679269,6.376806763,6.474186321,-6.89E-10,1.30E-06,-0.000890816,0.260514857,-20.80403491,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.0935,-82.0267,OH,5,,0
55364_CC1,242,335,428,521,614,7161424,0.394136808,10.40238439,7.493071376,7.232270069,7.000287316,8.404487,2.35E-09,-4.14E-06,0.002703786,-0.781764715,91.7835016,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),39.3922,-87.5103,IN,5,,0
55364_CC1,172,194.75,217.5,240.25,263,86693,0.653992395,8.052660224,7.879088458,7.535815535,7.352515121,7.236646086,-6.57E-08,5.88E-05,-0.019547425,2.846653207,-145.0789845,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),39.3922,-87.5103,IN,5,,1
55382_2,37,112.5,188,263.5,339,750855,0.109144543,18.56717513,9.466788792,7.427552333,7.142410029,7.51456634,5.40E-09,-5.30E-06,0.001967366,-0.32958132,28.32670256,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),34.7094,-84.9182,GA,4,,0
55382_2,188,309.5,431,552.5,674,3924991,0.278931751,10.72918447,7.770927826,7.094040173,7.064808394,7.318818956,2.43E-10,-5.11E-07,0.000408881,-0.146812914,26.97230326,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),34.7094,-84.9182,GA,4,,1
55322_PB1,222,312.25,402.5,492.75,583,6946166,0.380789022,8.359280289,7.568279411,7.133476913,7.056363444,7.321486625,-1.06E-11,1.55E-08,1.36E-05,-0.018562404,11.66501678,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),36.3853,-114.9228,NV,9,,0
55322_PB1,141,175,209,243,277,178256,0.509025271,8.733141989,7.659788443,7.38316191,7.265381827,7.503645114,2.60E-08,-2.27E-05,0.007448516,-1.094117952,68.26634775,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),36.3853,-114.9228,NV,9,,1
55380_BL01,284,338.75,393.5,448.25,503,3029896,0.564612326,8.652081806,8.117607863,8.022560137,7.969008823,8.019311861,2.13E-09,-3.53E-06,0.002184671,-0.60061715,69.99410689,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.2961,-92.5933,AR,6,SERC,0
55380_BL01,189,202,215,228,241,103431,0.784232365,7.826455016,7.802825988,7.761345501,7.56225054,7.683877509,9.02E-07,-0.00076264,0.241191217,-33.81116831,1780.745986,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.2961,-92.5933,AR,6,SERC,1
55375_~CC2,60,126,192,258,324,3075489,0.185185185,13.40149321,8.862594324,7.587999037,7.063776838,6.145655697,3.01E-09,-3.37E-06,0.00134904,-0.239470422,23.60216483,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.7825,-73.8964,NY,2,,0
55380_BL03,274,332.5,391,449.5,508,3703992,0.539370079,8.817380402,8.066809314,7.935405631,7.907286579,7.781928318,1.12E-09,-2.05E-06,0.001390183,-0.414172158,53.83766449,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.2961,-92.5933,AR,6,SERC,0
55380_BL03,168,186.25,204.5,222.75,241,80641,0.697095436,7.861642379,8.277290037,7.686019504,7.561693324,8.082430356,-4.87E-07,0.000420764,-0.135153736,19.11063278,-995.5573174,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.2961,-92.5933,AR,6,SERC,1
55380_BL04,35,44.5,54,63.5,73,6518,0.479452055,13.74077422,13.73952485,13.06554834,12.02319254,11.45586065,2.76E-06,-0.00048408,0.027884635,-0.614086528,17.69196597,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.2961,-92.5933,AR,6,SERC,0
55380_BL04,288,343,398,453,508,3743195,0.566929134,8.692436481,7.910981364,7.90804342,7.835613243,7.649589279,3.66E-09,-6.27E-06,0.003990022,-1.116828738,124.0894886,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.2961,-92.5933,AR,6,SERC,1
55380_BL04,172,186.25,200.5,214.75,229,80964,0.751091703,7.627174117,7.926643079,7.426131521,7.764188727,6.90434939,-3.71E-06,0.002966801,-0.886000185,117.2110614,-5787.519807,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.2961,-92.5933,AR,6,SERC,2
55382_1,134,184.75,235.5,286.25,337,220261,0.397626113,8.249472286,7.425998855,7.187957035,7.137403311,7.442119768,3.55E-09,-3.49E-06,0.001313368,-0.225357297,22.12596459,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),34.7094,-84.9182,GA,4,,0
55382_1,311,400,489,578,667,5026039,0.466266867,7.558153398,7.168094502,6.998908391,7.064752742,7.230432701,-9.92E-11,1.80E-07,-0.000105691,0.020381504,6.964598032,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),34.7094,-84.9182,GA,4,,1
55375_CC1,137,178.75,220.5,262.25,304,677160,0.450657895,9.224204181,7.454694622,7.310536444,6.751248881,6.587426962,3.91E-08,-3.59E-05,0.012150573,-1.805532107,107.050733,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.7825,-73.8964,NY,2,,0
55375_CC1,232,330.5,429,527.5,626,6265397,0.370607029,9.60342344,7.387423,6.950826158,6.586016348,5.89598223,5.80E-10,-1.18E-06,0.000874854,-0.285167873,41.71598555,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.7825,-73.8964,NY,2,,1
55406_CC01,,,,,362,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.2792,-81.2842,GA,4,,
55405_3677,255,289.5,324,358.5,393,1878938,0.648854962,7.275468596,6.898398734,6.883900086,6.79821452,7.024282101,2.40E-08,-3.12E-05,0.015170922,-3.263804966,269.3817702,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),42.2728,-73.8492,NY,2,,0
55375_~CC1,57,124.25,191.5,258.75,326,3141136,0.174846626,13.85112994,8.987417034,7.656025919,7.119341147,6.174423552,3.13E-09,-3.47E-06,0.001381903,-0.243847163,23.87106063,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.7825,-73.8964,NY,2,,0
55397_CC1,311,412.25,513.5,614.75,716,9418681,0.434357542,7.278705216,7.228284585,6.914822683,7.227327926,7.011107742,-8.10E-10,1.64E-06,-0.001210215,0.382296332,-36.40253978,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),39.5798,-81.6571,OH,5,,0
55397_CC1,160,206.75,253.5,300.25,347,144663,0.461095101,7.536106392,7.382919319,7.106129086,7.32795212,7.119022556,-1.35E-08,1.35E-05,-0.004884321,0.760757918,-35.463364,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),39.5798,-81.6571,OH,5,,1
55393_CC1,245,334,423,512,601,5008673,0.40765391,10.03879685,7.548832404,6.972046349,6.91365941,6.939841994,6.38E-10,-1.30E-06,0.000987083,-0.334495347,49.49920395,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),37.2169,-121.7439,CA,9,,0
55393_CC1,37,101.75,166.5,231.25,296,1023692,0.125,20.18917086,9.837769152,7.472784178,7.061486373,7.16130702,1.09E-08,-9.54E-06,0.003143412,-0.465948616,33.58883984,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),37.2169,-121.7439,CA,9,,1
55418_PB01,288,376,464,552,640,5437523,0.45,7.519253283,6.823550184,6.761175531,7.090180013,7.32998285,-1.66E-10,2.19E-07,-6.46E-05,-0.013257499,12.59878612,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),34.2963,-92.8683,AR,6,,0
55418_PB01,144,186.5,229,271.5,314,166144,0.458598726,7.265753144,6.8688973,6.797977446,7.038731676,6.419654929,-1.48E-08,1.23E-05,-0.003652999,0.460017328,-13.45378489,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),34.2963,-92.8683,AR,6,,1
55327_CC1,199,286.75,374.5,462.25,550,2576600,0.361818182,11.84706248,9.544842159,7.957787401,7.667687692,6.032466124,-2.27E-09,3.14E-06,-0.001519336,0.284187103,-5.728889768,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),29.7731,-94.9019,TX,6,,0
55327_CC1,320,452.5,585,717.5,850,4919738,0.376470588,12.56581814,8.600777832,7.655419781,7.422059273,5.990765654,5.38E-11,-2.77E-07,0.000394907,-0.22259625,51.86823522,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),29.7731,-94.9019,TX,6,,1
55327_CC1,110,145,180,215,250,298400,0.44,12.0677062,10.1796009,9.510638594,8.104012929,8.261341387,1.18E-07,-8.45E-05,0.022178079,-2.56310411,120.7628537,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),29.7731,-94.9019,TX,6,,2
55400_G541,325,380.75,436.5,492.25,548,7049513,0.593065693,8.311415467,7.430529094,6.825896351,6.534904515,6.709653729,4.95E-10,-7.73E-07,0.000495224,-0.163532958,30.15926994,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),35.2802,-119.4699,CA,9,,0
55400_G541,145,173,201,229,257,72127,0.564202335,7.202078612,7.885303835,7.258816066,7.077530942,7.258630998,-1.25E-07,0.000106508,-0.033644272,4.643110529,-228.3107881,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),35.2802,-119.4699,CA,9,,1
55405_3670,78,163.25,248.5,333.75,419,2656198,0.186157518,13.82342453,8.84677004,7.023348736,6.79087166,6.064084485,-4.13E-10,-8.05E-08,0.000325345,-0.129947139,22.03338853,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),42.2728,-73.8492,NY,2,,0
55405_3668,74,153.75,233.5,313.25,393,2836069,0.188295165,14.30285702,9.293792399,7.249641638,6.827743843,6.640618531,-4.62E-11,-4.05E-07,0.000426935,-0.143320992,22.73638853,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),42.2728,-73.8492,NY,2,,0
55386_CC1,142,177.25,212.5,247.75,283,2264927,0.501766784,7.522105761,7.035089574,6.663110646,6.529334364,6.242212989,-1.39E-08,1.13E-05,-0.003324825,0.409371745,-10.26378221,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.8692,-81.0183,SC,4,,0
55386_CC1,445,454,463,472,481,198376,0.925155925,6.535334393,6.645839607,6.600780441,6.644293908,6.651980075,-2.34E-06,0.004348205,-3.028597683,937.3055481,-108746.8069,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.8692,-81.0183,SC,4,,1
55451_MCC1,152,204.5,257,309.5,362,3208107,0.419889503,7.846572376,7.433742545,7.330523315,7.631227094,7.148342609,-7.03E-09,6.60E-06,-0.002208059,0.308599387,-7.462559345,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),34.8358,-89.2017,MS,4,SERC,0
55451_MCC3,156,202.25,248.5,294.75,341,3748838,0.457478006,7.646031646,7.4217316,7.282769677,7.577007282,7.395816799,-1.14E-08,1.09E-05,-0.003761529,0.555020298,-22.00473997,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),34.8358,-89.2017,MS,4,SERC,0
