unit,load_min,load_2,load_3,load_4,load_max,load_total,min_gen_perc,heat_rate(load_min),heat_rate(load_2),heat_rate(load_3),heat_rate(load_4),heat_rate(load_max),a4,a3,a2,a1,a0,unit_type,fuel_type,group_type,lat,lon,state,EPA,NERC,CC_Cluster
55451_MCC2,152,198.5,245,291.5,338,3692572,0.449704142,7.841298274,7.496916045,7.318253157,7.572496813,7.468297071,-9.43E-09,8.81E-06,-0.002957741,0.419408118,-13.47860064,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),34.8358,-89.2017,MS,4,SERC,0
55463_G112,152,203,254,305,356,3800704,0.426966292,7.75837044,7.477210798,7.249659196,7.470943046,7.253975488,-7.90E-09,7.72E-06,-0.002714905,0.404353654,-13.85641437,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),35.6853,-97.2242,OK,6,SPP,0
55463_G113,152,203.5,255,306.5,358,3829611,0.424581006,7.859870966,7.539561708,7.352572779,7.577283126,7.367149622,-6.66E-09,6.45E-06,-0.002239184,0.327009804,-9.205279437,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),35.6853,-97.2242,OK,6,SPP,0
55463_G114,150,201.75,253.5,305.25,357,3784694,0.420168067,7.840515393,7.488326072,7.280533996,7.502756974,7.34420414,-6.37E-09,6.14E-06,-0.002118495,0.305815817,-7.874023635,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),35.6853,-97.2242,OK,6,SPP,0
55380_BL02,277,334.25,391.5,448.75,506,5238282,0.54743083,8.76450092,8.073400242,7.912099726,8.08782013,7.559724403,-3.29E-09,4.60E-06,-0.002319351,0.490834532,-27.70743038,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.2961,-92.5933,AR,6,SERC,0
55380_BL02,188,203,218,233,248,55993,0.758064516,7.69986769,7.660468495,7.473394631,8.065344487,7.863771183,-2.06E-06,0.00177775,-0.573915679,82.03058439,-4372.549821,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.2961,-92.5933,AR,6,SERC,1
55455_CC2,148,246.75,345.5,444.25,543,4534103,0.272559853,9.442081399,7.988698162,7.297062118,7.022740106,7.002609636,7.94E-11,-1.54E-07,0.000123049,-0.047548011,14.24412858,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.33,-112.84,AZ,9,,0
55455_CC2,42,93.5,145,196.5,248,274199,0.169354839,18.68087493,11.2719091,7.884553788,7.340041678,6.485166075,-1.17E-08,4.14E-06,0.00024128,-0.219664904,27.2108321,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.33,-112.84,AZ,9,,1
55463_G115,153,203.75,254.5,305.25,356,3959709,0.429775281,7.909872478,7.524909322,7.328931661,7.529589733,7.366473604,-6.08E-09,5.84E-06,-0.002001329,0.286244145,-6.612289822,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),35.6853,-97.2242,OK,6,SPP,0
55467_PB01,167,201,235,269,303,2749292,0.551155116,7.041267365,6.688998967,6.660400027,6.5342164,6.291811427,1.26E-08,-1.27E-05,0.004760422,-0.780731814,54.19938629,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.7056,-92.0697,LA,6,,0
55470_CC2,,,,,186,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),29.3775,-94.9328,TX,6,,
55480_BLK1,,,,,696,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.7563,-96.4916,TX,6,,
55480_BLK2,,,,,694,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.7563,-96.4916,TX,6,,
55467_PB03,165,195.75,226.5,257.25,288,2749440,0.572916667,7.317435512,6.614730694,6.810211798,6.728961174,6.538361979,6.26E-08,-5.96E-05,0.021011772,-3.254277043,193.4220412,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.7056,-92.0697,LA,6,,0
55404_CC1,190,207.5,225,242.5,260,1878532,0.730769231,7.522315578,7.459660778,7.413677129,7.367618568,6.982509026,-1.43E-07,0.000123307,-0.039705688,5.66178727,-294.0464892,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),30.2292,-91.065,LA,6,,0
55404_CC1,433,456.25,479.5,502.75,526,3842247,0.823193916,8.917319714,7.429014212,8.022765381,7.285510424,8.572875133,9.65E-07,-0.001851567,1.330260532,-424.2097294,50670.18716,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),30.2292,-91.065,LA,6,,1
55481_~CC1,152,193.75,235.5,277.25,319,2824229,0.476489028,7.519343488,7.116132116,7.006097082,7.176061436,7.408532405,-2.80E-09,2.38E-06,-0.000660571,0.063484814,6.285496874,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.3451,-112.8638,AZ,9,,0
55457_G011,150,212.5,275,337.5,400,4978551,0.375,13.54196032,11.58811681,10.64755311,10.06405275,9.700393169,1.42E-09,-1.83E-06,0.000906655,-0.212564281,30.48480624,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),35.2979,-97.5896,OK,6,,0
55457_G011,90,117.25,144.5,171.75,199,69461,0.452261307,12.54121325,11.24418894,10.52116619,10.01783032,9.644120655,2.00E-08,-1.34E-05,0.003428112,-0.415240356,30.58307601,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),35.2979,-97.5896,OK,6,,1
55440_STG1,145,348,551,754,957,8967266,0.151515152,13.33131464,8.995231927,7.623089776,7.356979864,7.781898639,3.54E-11,-1.01E-07,0.000113879,-0.060594812,20.01452161,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.6503,-86.7386,AL,4,SERC,0
55440_STG1,108,148,188,228,268,102394,0.402985075,10.04918764,8.46031326,7.909018191,7.58524415,7.700531452,1.66E-08,-1.33E-05,0.004010144,-0.550994204,37.25315903,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.6503,-86.7386,AL,4,SERC,1
55440_STG1,73,218.75,364.5,510.25,656,436688,0.111280488,15.71048039,9.807617961,7.914036516,7.411962681,7.851745973,2.00E-10,-3.74E-07,0.000278361,-0.098925757,21.58865363,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.6503,-86.7386,AL,4,SERC,2
55482_CC1,114,165.25,216.5,267.75,319,2499180,0.357366771,8.157900588,7.196736506,6.711121324,6.752186722,6.914979715,-2.75E-09,2.17E-06,-0.000524925,0.030705177,8.734990469,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),45.8114,-120.833,WA,10,,0
55482_CC1,40,45.75,51.5,57.25,63,8784,0.634920635,12.12063282,11.57166328,10.99611736,10.62031951,10.21029684,-1.75E-05,0.003610938,-0.275085113,9.105823801,-98.16070942,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),45.8114,-120.833,WA,10,,1
55501_STG2,69,216.75,364.5,512.25,660,2315477,0.104545455,13.72748051,8.167512909,6.979029189,6.837739177,7.708349663,2.88E-10,-5.06E-07,0.000341863,-0.105816027,19.56091003,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),34.6831,-95.9349,OK,6,,0
55501_STG2,54,120.75,187.5,254.25,321,31655,0.168224299,11.98505747,8.001701669,7.159314993,6.951072154,7.716194934,5.97E-09,-5.09E-06,0.001646213,-0.243429841,21.08020928,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),34.6831,-95.9349,OK,6,,1
55467_PB02,169,200.75,232.5,264.25,296,3104504,0.570945946,7.028294167,6.888829848,6.700702062,6.635125092,6.253646469,-2.50E-08,2.26E-05,-0.007536502,1.100596026,-52.18682442,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.7056,-92.0697,LA,6,,0
55501_STG1,260,360,460,560,660,2210591,0.393939394,7.546793489,7.088648476,6.786356065,7.079216615,7.238305808,-4.87E-10,8.72E-07,-0.000550059,0.142535051,-5.421511059,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),34.6831,-95.9349,OK,6,,0
55501_STG1,105,160,215,270,325,43560,0.323076923,8.130519288,7.557225906,6.974596946,7.21117184,7.285976829,-8.24E-09,7.01E-06,-0.002075643,0.245103292,-1.834335455,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),34.6831,-95.9349,OK,6,,1
55501_STG1,70,93.25,116.5,139.75,163,31767,0.429447853,15.77413382,12.83717009,11.28327044,9.851170196,9.590698458,3.30E-07,-0.00015497,0.027260485,-2.189544458,80.70814722,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),34.6831,-95.9349,OK,6,,2
55481_BLK2,180,298,416,534,652,4102819,0.27607362,10.69219511,7.753416751,6.866290795,7.052640052,7.210705715,-2.66E-11,-6.13E-08,0.000142995,-0.081000199,21.02456219,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.3451,-112.8638,AZ,9,,0
55481_BLK2,127,174,221,268,315,404114,0.403174603,9.059196447,7.463780566,7.193342212,7.190407744,7.257080122,7.34E-09,-7.50E-06,0.002863275,-0.484815575,37.89422377,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.3451,-112.8638,AZ,9,,1
55455_CC1,50,98.5,147,195.5,244,329350,0.204918033,17.11126259,10.65611935,7.765407137,7.27406101,6.573253915,-1.09E-08,3.64E-06,0.000341651,-0.226408206,27.19097103,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.33,-112.84,AZ,9,,0
55455_CC1,161,258.75,356.5,454.25,552,4863204,0.291666667,9.090316797,7.81359774,7.163914948,6.967979078,6.929832781,-5.60E-11,3.80E-08,2.64E-05,-0.027053008,12.64160892,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.33,-112.84,AZ,9,,1
55518_STG1,,,,,499,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),34.5953,-117.3647,CA,9,,
55524_CCB1,,,,,379,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),39.738,-76.3072,PA,3,,
55481_~CC2,127,175.75,224.5,273.25,322,2848893,0.394409938,8.310422586,7.348028782,7.086849464,7.197486964,7.604775407,1.88E-09,-1.98E-06,0.00083691,-0.162857426,19.05286428,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.3451,-112.8638,AZ,9,,0
55439_STG1,208,322,436,550,664,1214616,0.313253012,7.165561797,7.785680531,7.138324737,7.268025443,7.301328584,-7.20E-10,1.32E-06,-0.00086797,0.238867107,-15.50993282,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),37.8667,-78.3813,VA,3,SERC,0
55439_STG1,416,561.75,707.5,853.25,999,8631595,0.416416416,7.580009559,7.300746132,6.995430406,7.250797742,6.889420543,-1.63E-10,4.45E-07,-0.000438811,0.183467493,-19.96717323,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),37.8667,-78.3813,VA,3,SERC,1
55411_CC1,336,387,438,489,540,4080605,0.622222222,11.21339349,10.61531019,10.52160637,10.3803377,9.733974172,5.81E-10,-1.65E-06,0.001491977,-0.551749416,83.45280859,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33,-85.9031,AL,4,,0
55411_CC1,174,198,222,246,270,284417,0.644444444,10.86095123,10.6439022,10.49501283,10.35818404,10.03279146,-1.82E-08,1.46E-05,-0.004315558,0.551177597,-14.50405768,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33,-85.9031,AL,4,,1
55411_CC1,547,616.25,685.5,754.75,824,3881059,0.663834951,6.826949158,6.889517848,6.749845886,6.80266923,6.804470013,-1.16E-09,3.21E-06,-0.003312807,1.507562338,-248.2299742,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33,-85.9031,AL,4,,2
55411_CC1,324,343.25,362.5,381.75,401,133188,0.80798005,7.216916932,6.998544942,7.030944512,7.113209257,7.082726174,1.16E-08,-2.11E-05,0.013842584,-3.929224513,416.5900919,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33,-85.9031,AL,4,,3
55419_~CC0,633,784,935,1086,1237,8151330,0.511721908,6.389399707,6.320676372,6.123497576,6.06980454,6.111913463,-2.56E-11,1.01E-07,-0.000145863,0.090061217,-13.73751722,Combined cycle,Natural Gas,Combined cycle (Natural Gas),30.3215,-91.2392,LA,6,,0
55419_~CC0,335,456.75,578.5,700.25,822,670997,0.407542579,6.972468598,6.324023281,6.186508117,6.061303957,5.953689797,9.56E-11,-2.44E-07,0.000230407,-0.096452952,21.39267941,Combined cycle,Natural Gas,Combined cycle (Natural Gas),30.3215,-91.2392,LA,6,,1
55419_~CC0,650,860.5,1071,1281.5,1492,9146388,0.435656836,6.87424227,6.648401471,6.214033492,6.091211498,5.936015701,-1.83E-11,8.01E-08,-0.000126917,0.084850774,-13.38683122,Combined cycle,Natural Gas,Combined cycle (Natural Gas),30.3215,-91.2392,LA,6,,2
55656_PB02,141,170.5,200,229.5,259,2832487,0.544401544,7.622424898,7.240232854,7.032717888,6.933419375,6.909669481,1.86E-09,-1.81E-06,0.000699829,-0.127250323,15.98796353,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),34.9556,-118.844,CA,9,,0
55661_CC1,32,104.75,177.5,250.25,323,32123,0.099071207,20.65819758,11.19911284,7.859555917,7.197928642,6.925930324,1.72E-09,-2.46E-06,0.001228578,-0.263115089,27.89856634,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),43.1047,-70.8044,NH,1,,0
55661_CC1,97,232,367,502,637,1622521,0.152276295,14.18066287,12.38391621,9.212775665,6.959116074,7.781174736,-1.68E-11,1.75E-07,-0.000154021,0.022679539,13.27138756,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),43.1047,-70.8044,NH,1,,1
55641_S112,162,198.75,235.5,272.25,309,354645,0.524271845,6.851571549,6.850702928,6.6510627,6.860610517,7.134956526,-2.18E-08,2.09E-05,-0.007370949,1.124525924,-55.90307741,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),42.5835,-89.0351,WI,5,MAIN,0
55641_S112,254,349.5,445,540.5,636,4740493,0.399371069,8.070262455,7.009281398,6.509058123,6.766196921,6.796422054,-5.92E-10,9.78E-07,-0.000555309,0.121395904,-0.495360903,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),42.5835,-89.0351,WI,5,MAIN,1
55514_CC1,221,292,363,434,505,5557054,0.437623762,9.88840188,7.582463381,7.147367396,6.91426897,7.160365889,3.19E-09,-4.96E-06,0.002879547,-0.744530553,79.68484153,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),36.4178,-114.9622,NV,9,,0
55514_CC1,142,168.25,194.5,220.75,247,201636,0.574898785,7.765246602,7.409307209,7.25150291,7.089431439,7.12654006,3.56E-08,-2.77E-05,0.008053567,-1.043025894,58.3262952,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),36.4178,-114.9622,NV,9,,1
55502_CC2,133,256.25,379.5,502.75,626,7208168,0.212460064,12.13815929,8.527723007,7.296523297,7.060819217,7.106572706,1.21E-10,-2.77E-07,0.00024173,-0.094788255,21.08273762,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),39.0913,-84.8667,IN,5,ECAR,0
55502_CC2,48,109,170,231,292,74413,0.164383562,14.61657504,12.14567978,10.69260807,7.863997558,7.637491791,1.92E-08,-1.25E-05,0.002771685,-0.276508294,22.77872695,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),39.0913,-84.8667,IN,5,ECAR,1
55502_CC1,170,287,404,521,638,7422011,0.26645768,10.5432162,7.924219384,7.068027911,6.945647846,7.003684557,1.06E-10,-2.53E-07,0.000228705,-0.091748902,20.68673634,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),39.0913,-84.8667,IN,5,ECAR,0
55502_CC1,51,113.5,176,238.5,301,42769,0.169435216,12.66243928,11.69694379,9.151186674,7.293429446,7.349866389,-2.85E-09,3.20E-06,-0.001059466,0.098096547,10.01047954,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),39.0913,-84.8667,IN,5,ECAR,1
55664_CC1,90,213.75,337.5,461.25,585,4065011,0.153846154,15.80185652,9.617196969,7.481494478,7.001148843,6.964819425,2.10E-10,-4.42E-07,0.000354886,-0.128921616,24.8387231,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.3958,-94.4361,TX,6,,0
55664_CC1,36,96,156,216,276,41055,0.130434783,17.4338283,10.16884891,7.874369567,7.276363575,7.127444176,6.52E-09,-5.81E-06,0.001979926,-0.310317939,26.29942509,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.3958,-94.4361,TX,6,,1
55662_CC1,179,262.25,345.5,428.75,512,1579990,0.349609375,10.53267594,8.655990984,7.224632784,6.896844802,6.514335711,-1.58E-09,2.11E-06,-0.000963211,0.161465798,2.034483599,Combined cycle,Natural Gas,Combined cycle (Natural Gas),46.6226,-122.9145,WA,10,WECC,0
55662_CC1,29,85.75,142.5,199.25,256,977035,0.11328125,21.19000544,11.69669913,8.16824514,7.219844589,6.996568332,6.15E-09,-5.89E-06,0.002150887,-0.356942588,29.87180198,Combined cycle,Natural Gas,Combined cycle (Natural Gas),46.6226,-122.9145,WA,10,WECC,1
55656_PB01,245,323,401,479,557,6294871,0.439856373,9.475113265,7.285208718,6.903885208,6.772567974,6.794536111,1.65E-09,-2.93E-06,0.001947867,-0.574621156,70.49888522,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),34.9556,-118.844,CA,9,,0
55656_PB01,135,169.75,204.5,239.25,274,273684,0.49270073,8.664456139,7.248868822,7.054225672,6.921746557,6.809618934,3.19E-08,-2.85E-05,0.009458371,-1.387537971,83.1023981,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),34.9556,-118.844,CA,9,,1
55700_CC1,187,217.75,248.5,279.25,310,2822179,0.603225806,7.371948731,7.246350085,7.150998103,7.274502985,7.191175129,-2.86E-08,2.78E-05,-0.009957652,1.561478152,-83.04511825,Combined cycle,Natural Gas,Combined cycle (Natural Gas),46.1403,-122.9842,WA,10,,0
55620_PB01,308,381.75,455.5,529.25,603,6727304,0.510779436,7.441894073,7.602038437,7.579524039,7.067648066,7.43229935,2.36E-09,-4.07E-06,0.002574153,-0.705746754,78.3980481,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.6914,-92.0192,LA,6,,0
55620_PB01,156,190.5,225,259.5,294,58338,0.530612245,7.748214401,7.37689935,7.24783999,7.510072563,5.988394446,-6.84E-08,5.74E-05,-0.017742692,2.386344542,-110.2062676,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.6914,-92.0192,LA,6,,1
55706_CC1,138,206,274,342,410,4382559,0.336585366,15.36799287,11.98019816,11.35176795,10.56762449,10.23635547,6.87E-09,-8.14E-06,0.003547031,-0.683625933,61.0534426,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.2881,-89.4201,MS,4,,0
55706_CC1,23,66.75,110.5,154.25,198,136151,0.116161616,25.94908262,14.66355261,11.70002882,10.6240361,10.47106533,6.22E-08,-3.49E-05,0.007372448,-0.720182719,39.01999162,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.2881,-89.4201,MS,4,,1
55690_5678,351,408,465,522,579,4715313,0.606217617,8.171669358,7.733686536,7.754285703,8.011460471,8.24284501,-1.59E-10,7.84E-08,0.0001343,-0.108509826,28.74250983,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.6175,-75.3147,PA,3,,0
55690_5678,193,233.75,274.5,315.25,356,469522,0.542134831,10.07317061,8.568760268,7.805304887,7.920291243,7.516275838,-2.32E-08,2.39E-05,-0.008905039,1.396421823,-67.47696703,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.6175,-75.3147,PA,3,,1
55690_5678,99,117.25,135.5,153.75,172,33620,0.575581395,9.658165138,8.837034041,8.06797243,8.003376574,7.071408344,-8.35E-07,0.000440206,-0.085573986,7.238767799,-215.1479724,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.6175,-75.3147,PA,3,,2
55690_5678,78,87,96,105,114,26537,0.684210526,12.40674493,12.11503655,11.88958352,11.67396419,11.35232659,-3.77E-07,0.000125237,-0.015107066,0.750770489,0.296875247,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.6175,-75.3147,PA,3,,3
55690_5678,152,174.25,196.5,218.75,241,168332,0.630705394,12.36167875,12.09178916,11.73094539,11.82399417,12.00135569,-1.55E-07,0.000123517,-0.036262136,4.654593678,-208.121306,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.6175,-75.3147,PA,3,,4
55694_CC1,94,173,252,331,410,409612,0.229268293,10.74257443,7.611198833,7.130012916,6.949772935,5.58013971,9.19E-10,-1.58E-06,0.000859082,-0.191848137,22.42198607,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.3806,-89.2039,MS,4,,0
55694_CC1,209,362.5,516,669.5,823,6149715,0.253948967,9.731554792,7.681392432,6.817870358,6.537081228,6.306748142,5.38E-12,-3.73E-08,6.14E-05,-0.039606162,15.6593805,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.3806,-89.2039,MS,4,,1
55690_1234,74,107.75,141.5,175.25,209,57679,0.354066986,11.71689639,10.94724895,7.939765968,7.858327484,4.985155054,-3.49E-07,0.00019659,-0.039788862,3.36755778,-88.78253858,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.6175,-75.3147,PA,3,,0
55690_1234,279,353.5,428,502.5,577,4431922,0.483535529,10.45121561,8.302174655,7.695728093,7.879223983,8.467524254,4.97E-10,-1.08E-06,0.000909187,-0.342027889,55.5551266,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.6175,-75.3147,PA,3,,1
55690_1234,159,213.75,268.5,323.25,378,795009,0.420634921,11.60318616,10.88982355,7.949543512,7.892600125,5.479390517,-4.80E-08,5.15E-05,-0.02008224,3.339128381,-187.8771998,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.6175,-75.3147,PA,3,,2
55701_CC1,123,272,421,570,719,5768287,0.171070932,9.554102479,7.490758631,6.586978975,6.525891694,7.114617156,1.05E-11,-3.05E-08,4.61E-05,-0.028693562,12.4401296,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),41.3781,-83.1647,OH,5,ECAR,0
55701_CC1,65,137.25,209.5,281.75,354,654418,0.183615819,9.401659444,7.352997767,6.518696299,6.481473168,7.417832348,9.08E-10,-8.14E-07,0.000344149,-0.076157219,13.10520715,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),41.3781,-83.1647,OH,5,ECAR,1
55714_MC1,94,173.75,253.5,333.25,413,1181712,0.227602906,10.26976108,7.707825329,6.705033257,6.40882781,6.185635119,2.26E-10,-4.73E-07,0.000326775,-0.095797358,16.76249651,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),34.4304,-92.8333,AR,6,SERC,0
55714_MC1,325,446,567,688,809,1931860,0.401730532,7.907660182,6.98847761,6.545631164,6.375096324,6.318778561,8.93E-12,-3.73E-08,5.54E-05,-0.035620997,14.81681096,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),34.4304,-92.8333,AR,6,SERC,1
55516_CC1,292,398.5,505,611.5,718,9923139,0.406685237,7.288173243,7.292647648,6.801303648,7.146014153,6.947874539,-8.78E-10,1.77E-06,-0.00129171,0.401875262,-37.61480872,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),39.8592,-79.9182,PA,3,,0
55516_CC1,217,249.25,281.5,313.75,346,145164,0.62716763,6.881720845,7.308657562,7.170688022,7.381676996,6.963954808,-7.29E-08,8.19E-05,-0.034263734,6.327488923,-427.8669605,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),39.8592,-79.9182,PA,3,,1
55710_CC1,104,129.5,155,180.5,206,580718,0.504854369,11.66532663,10.65523739,10.21002294,10.02204731,9.588425672,-1.92E-08,7.86E-06,-0.000669054,-0.0819601,20.83997563,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.5456,-79.7669,PA,3,,0
55710_CC1,185,245.25,305.5,365.75,426,4648422,0.4342723,12.61726658,10.8145478,10.14426495,9.774122827,9.330844058,1.45E-09,-2.23E-06,0.001269827,-0.323152548,41.37889107,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.5456,-79.7669,PA,3,,1
55748_CC1,46,73.25,100.5,127.75,155,127546,0.296774194,12.53058279,8.846686605,8.090304076,7.773380296,7.796289866,1.80E-07,-8.32E-05,0.014312447,-1.100044237,40.13878897,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),37.425,-121.9319,CA,9,,0
55748_CC1,24,36.75,49.5,62.25,75,25011,0.32,11.59846771,9.614749459,9.147337453,8.426504974,8.674082538,4.72E-06,-0.00095595,0.071068713,-2.340208911,38.47804783,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),37.425,-121.9319,CA,9,,1
55748_CC1,113,143.25,173.5,203.75,234,190652,0.482905983,8.260286122,7.984516168,7.668395527,7.702501451,7.505769766,-4.83E-08,3.30E-05,-0.008198498,0.872389163,-25.33823435,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),37.425,-121.9319,CA,9,,2
55748_CC1,175,211.75,248.5,285.25,322,148111,0.543478261,7.683685522,7.8283441,7.639058681,7.612009582,7.673649952,-1.30E-08,1.36E-05,-0.005273399,0.887819297,-47.11459867,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),37.425,-121.9319,CA,9,,3
55818_FP1,233,242.5,252,261.5,271,2104972,0.859778598,7.76459362,7.241467623,7.224888871,7.191967578,6.681155651,3.14E-07,-0.000411992,0.191782286,-38.24973057,2794.849402,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),47.0864,-122.3644,WA,10,WECC,0
55927_JASP,,,,,681,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.3592,-81.1236,SC,4,,
55933_CC12,19,54,89,124,159,61500,0.119496855,18.71278876,11.04167845,8.486153687,7.501564939,8.282236059,1.04E-07,-4.35E-05,0.007186688,-0.581583576,27.45311849,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),37.7107,-121.4906,CA,9,,0
55933_CC12,46,115.5,185,254.5,324,690816,0.141975309,15.83523737,12.65675797,9.826134339,7.244802332,8.822585255,7.16E-09,-4.35E-06,0.000936136,-0.124417906,19.96907007,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),37.7107,-121.4906,CA,9,,1
55835_RKM0,32,98.75,165.5,232.25,299,530920,0.107023411,20.84705633,11.31666587,8.477933265,7.509417948,4.950618492,2.86E-09,-4.21E-06,0.001818746,-0.325912706,29.54887574,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.0911,-104.5947,CO,8,,0
55835_RKM0,169,283.75,398.5,513.25,628,3054977,0.26910828,11.79125983,8.264899934,7.888267374,7.799408267,8.059194953,7.02E-10,-1.27E-06,0.000855616,-0.252727228,35.64178802,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.0911,-104.5947,CO,8,,1
55464_CC1,443,613.5,784,954.5,1125,5376335,0.393777778,12.83968713,11.38644061,10.02188246,9.475938393,9.25068012,-6.05E-11,1.94E-07,-0.0002166,0.093333014,-0.512250166,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),29.7153,-95.1361,TX,6,,0
55464_CC1,555,752.25,949.5,1146.75,1344,6667750,0.412946429,11.47335315,10.62366393,9.591444141,9.143331912,8.615163255,-3.94E-11,1.51E-07,-0.000207161,0.116897649,-11.61785177,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),29.7153,-95.1361,TX,6,,1
55464_CC1,328,461,594,727,860,1927926,0.381395349,14.82921572,12.0358176,11.02806204,9.847636194,8.248894544,2.28E-10,-6.20E-07,0.000613014,-0.270082991,56.70262847,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),29.7153,-95.1361,TX,6,,2
55736_CC2,234,359,484,609,734,9413148,0.31880109,7.885672892,7.441824577,6.930138863,7.126491733,6.872460484,-3.30E-10,6.23E-07,-0.000412481,0.110313888,-2.331950077,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),38.5731,-82.7833,OH,5,,0
55736_CC2,62,133.25,204.5,275.75,347,163632,0.178674352,13.42314912,9.464362798,7.345145271,7.105714654,6.857399199,-3.12E-09,2.13E-06,-0.000320274,-0.043334983,16.88065594,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),38.5731,-82.7833,OH,5,,1
55412_COEC,144,177.5,211,244.5,278,1408300,0.517985612,7.414504971,7.639911652,7.38652833,7.246842375,6.841379876,-3.22E-08,2.76E-05,-0.00880177,1.228336562,-55.57389279,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),28.0525,-81.8083,FL,4,,0
55412_COEC,359,419,479,539,599,3662698,0.59933222,7.211492474,7.085864784,6.985866723,7.018165633,7.231777084,-1.85E-10,4.15E-07,-0.000322432,0.103802412,-4.629888933,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),28.0525,-81.8083,FL,4,,1
55667_CC01,358,432,506,580,654,8356405,0.547400612,7.079880851,7.130801714,6.990972461,6.926019963,7.119010591,-1.15E-10,3.24E-07,-0.000308838,0.120881006,-9.616542752,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.8011,-75.105,PA,3,,0
55667_CC01,233,251,269,287,305,137150,0.763934426,7.214711689,7.31880984,7.148353745,7.128242108,7.094693795,-2.34E-07,0.000255146,-0.104148998,18.83050293,-1264.914307,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.8011,-75.105,PA,3,,1
55667_CC01,240,253.75,267.5,281.25,295,127246,0.813559322,11.42504657,11.28887034,11.1023729,11.07916485,11.103524,-3.84E-07,0.000413906,-0.166834462,29.78855476,-1976.327072,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.8011,-75.105,PA,3,,2
55687_PB1,206,300.75,395.5,490.25,585,5817793,0.352136752,10.26567171,7.669658922,7.087183137,7.06840686,7.279500921,5.77E-10,-1.09E-06,0.000775027,-0.247110066,36.7488573,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),35.6139,-115.3561,NV,9,,0
55687_PB1,77,126.5,176,225.5,275,438402,0.28,12.49210743,8.703107806,7.530589504,7.32003371,7.246772286,5.76E-09,-5.76E-06,0.00215197,-0.357811777,29.71080746,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),35.6139,-115.3561,NV,9,,1
55965_G106,142,265.75,389.5,513.25,637,7846468,0.222919937,10.77013845,8.262660426,6.873916837,6.703787448,6.761200176,-1.94E-10,2.63E-07,-8.79E-05,-0.011027005,13.43445779,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.4063,-85.0373,GA,4,,0
55965_G106,173,203,233,263,293,52635,0.590443686,7.415093576,6.944065002,6.938417322,6.593637066,7.044837159,9.98E-08,-9.20E-05,0.031508674,-4.759282535,274.5692558,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.4063,-85.0373,GA,4,,1
55736_CC1,312,417.5,523,628.5,734,9968269,0.42506812,7.298858002,7.042058823,6.778012565,7.001044157,6.753179822,-4.88E-10,9.89E-07,-0.000722715,0.22410862,-17.6787427,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),38.5731,-82.7833,OH,5,,0
55736_CC1,209,246.5,284,321.5,359,217550,0.582172702,7.047980411,7.014527976,6.899119909,7.031032279,6.413673148,-2.79E-08,3.07E-05,-0.012493553,2.233920951,-140.9026179,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),38.5731,-82.7833,OH,5,,1
55503_CC1,477,613,749,885,1021,12247743,0.46718903,7.326477795,7.002367672,6.790798208,6.900599241,6.764204296,-9.46E-11,2.71E-07,-0.000281155,0.123146065,-12.00571029,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),39.5314,-81.7172,OH,5,ECAR,0
55503_CC1,417,477.5,538,598.5,659,598160,0.632776935,7.141817099,6.880697375,6.939360775,6.9893032,6.805568187,3.22E-10,-9.01E-07,0.00089306,-0.377234967,64.77292306,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),39.5314,-81.7172,OH,5,ECAR,1
55965_G107,216,322.75,429.5,536.25,643,7214697,0.33592535,8.888493209,7.585282812,6.849324463,6.9076111,6.870264169,-3.58E-10,5.70E-07,-0.000299198,0.052341408,6.575348534,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.4063,-85.0373,GA,4,,0
55965_G107,159,193.5,228,262.5,297,59646,0.535353535,7.668116799,7.731581675,7.11672055,6.740409297,7.020646583,-1.47E-08,1.61E-05,-0.006311683,1.046836186,-54.51348876,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.4063,-85.0373,GA,4,,1
55821_G105,86,129.25,172.5,215.75,259,994169,0.332046332,9.886238431,8.574397546,7.535668629,7.052509691,7.190239785,-2.59E-09,2.14E-06,-0.000493692,0.013901746,11.12080382,Combined cycle,Natural Gas,Combined cycle (Natural Gas),28.4881,-81.1675,FL,4,,0
55821_G105,154,285.5,417,548.5,680,2054471,0.226470588,13.3920001,9.089930354,6.616780827,6.948762627,5.975164434,-7.09E-10,1.07E-06,-0.000502474,0.061646205,12.31521719,Combined cycle,Natural Gas,Combined cycle (Natural Gas),28.4881,-81.1675,FL,4,,1
55821_G105,68,91.5,115,138.5,162,189038,0.419753086,11.25684171,12.11108619,11.08124082,10.42174427,9.690781229,-3.68E-07,0.000181087,-0.032706528,2.536450979,-59.05023981,Combined cycle,Natural Gas,Combined cycle (Natural Gas),28.4881,-81.1675,FL,4,,2
55939_WC01,491,748.5,1006,1263.5,1521,14223605,0.322813938,11.26180526,7.373221709,6.592217276,6.63906371,6.903502855,1.58E-11,-7.78E-08,0.000143837,-0.118198549,42.9072773,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),36.9698,-78.1785,VA,3,,0
55939_WC01,260,429,598,767,936,645437,0.277777778,13.52978938,8.921068415,6.855309198,6.629559659,6.656852152,-4.52E-11,6.85E-08,7.54E-06,-0.049506977,24.89458263,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),36.9698,-78.1785,VA,3,,1
56046_CC1,170,190,210,230,250,3452804,0.68,7.199420058,6.992839147,6.884736385,6.809531239,6.835689942,3.49E-08,-2.93E-05,0.009244881,-1.305156967,76.65840267,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),34.1788,-118.3153,CA,9,WECC,0
55841_PB1,125,164.75,204.5,244.25,284,646982,0.440140845,9.115505556,7.768777803,7.481873358,7.325104678,7.646241463,2.13E-08,-1.82E-05,0.005830811,-0.833627111,52.57737641,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),36.4078,-114.9603,NV,9,,0
55841_PB1,213,304.75,396.5,488.25,580,4717759,0.367241379,10.3553958,7.846832384,7.221064259,7.196986833,7.402988005,5.35E-10,-1.03E-06,0.000747778,-0.244250548,37.27337338,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),36.4078,-114.9603,NV,9,,1
56104_MKST,51,135,219,303,387,1378864,0.131782946,14.68349594,8.798669254,7.262519449,7.320734809,7.498017719,1.07E-09,-1.53E-06,0.000804155,-0.181313663,22.03491243,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),44.1965,-94.0099,MN,5,MAPP,0
56078_WEC,165,188,211,234,257,2553256,0.642023346,8.463248133,8.161580267,7.94700101,7.837832952,7.809835215,-6.34E-09,5.31E-06,-0.001564253,0.182243985,1.831692719,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),37.4878,-120.8956,CA,9,WECC,0
56078_WEC,79,91,103,115,127,299626,0.622047244,8.839988517,8.451551977,8.191435824,8.039285678,7.947390306,-5.50E-08,1.94E-05,-0.002102008,0.040238049,11.37303942,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),37.4878,-120.8956,CA,9,WECC,1
55985_CC1,102,217.75,333.5,449.25,565,5326726,0.180530973,9.455457127,7.125481037,7.215412267,6.913006264,7.239025978,8.90E-10,-1.28E-06,0.000663479,-0.146037182,18.71377491,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.1192,-117.118,CA,9,WECC,0
56150_G110,214,336,458,580,702,7931789,0.304843305,8.848764438,7.473231346,6.753480496,6.895045542,7.017122033,-2.04E-10,3.43E-07,-0.000182601,0.027818893,8.321695009,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.3478,-81.1828,GA,4,,0
56150_G110,141,190.75,240.5,290.25,340,509177,0.414705882,8.10355665,7.414298737,6.962407251,6.853845433,7.116664988,-5.30E-10,6.00E-07,-0.000178676,0.005375165,9.424069403,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.3478,-81.1828,GA,4,,1
55977_CC1,7,19.75,32.5,45.25,58,708731,0.120689655,17.63108998,11.02717755,9.417147305,8.459801032,8.043735637,6.67E-06,-0.001046003,0.060643242,-1.614617858,26.30466281,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),36.7164,-108.2153,NM,6,WECC,0
56164_G861,59,69,79,89,99,7319,0.595959596,11.20905688,10.61696784,9.994505921,9.437194663,8.796882736,-1.02E-06,0.000316453,-0.036552687,1.794179969,-20.09754015,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),44.3353,-93.2894,MN,5,MAPP,0
56164_G861,178,207.75,237.5,267.25,297,1105277,0.599326599,7.411992824,7.010667726,6.858977253,6.935746418,7.086445733,-7.09E-09,6.18E-06,-0.001869088,0.220946908,-0.443656111,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),44.3353,-93.2894,MN,5,MAPP,1
55976_CT1,214,312.5,411,509.5,608,5625563,0.351973684,14.567048,12.33042521,11.07171794,10.61524529,9.862169494,-4.09E-10,5.61E-07,-0.000231808,0.012285619,17.91639625,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),39.8725,-77.1672,PA,3,,0
55976_CT1,57,144,231,318,405,273826,0.140740741,23.04210621,14.54655079,11.79454759,10.84870403,10.01345292,1.63E-09,-2.22E-06,0.001122998,-0.259783872,34.59497258,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),39.8725,-77.1672,PA,3,,1
56188_CC1,42,51.5,61,70.5,80,343130,0.525,8.275966077,8.435498871,7.906486816,8.322873159,8.003442493,-1.70E-05,0.004133386,-0.37101622,14.51490228,-200.3405762,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.7358,-73.3881,NY,2,,0
56188_CC1,36,38.5,41,43.5,46,7713,0.782608696,10.12607922,10.22592819,10.1054431,10.00361977,9.812810619,-0.000369753,0.061340005,-3.811688633,105.1069506,-1074.612001,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.7358,-73.3881,NY,2,,1
56150_G111,194,320.5,447,573.5,700,6983256,0.277142857,9.772237175,7.827558878,6.894416644,6.984158059,7.006458817,-1.79E-10,2.76E-07,-0.000120511,0.00365606,11.83653357,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.3478,-81.1828,GA,4,,0
56150_G111,146,188.5,231,273.5,316,216195,0.462025316,8.454597606,7.497946704,7.238780214,6.998200641,7.367100574,1.62E-08,-1.51E-05,0.005234124,-0.809422681,54.62180389,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),32.3478,-81.1828,GA,4,,1
55970_CCC1,347,396.75,446.5,496.25,546,7661367,0.635531136,7.277973988,7.100512112,6.964297058,6.907349852,6.841638955,-8.57E-10,1.50E-06,-0.000962091,0.266980909,-19.65445381,Combined cycle,Other Gas,Combined cycle (Natural Gas),38.3383,-121.1239,CA,9,WECC,0
55970_CCC1,175,197.75,220.5,243.25,266,333492,0.657894737,7.631769859,7.341583011,7.257714146,7.210773767,6.993020153,-5.97E-09,2.59E-06,6.41E-05,-0.152083921,23.98439395,Combined cycle,Other Gas,Combined cycle (Natural Gas),38.3383,-121.1239,CA,9,WECC,1
56177_CC1,42,68.75,95.5,122.25,149,938617,0.281879195,10.27011457,7.830956524,6.861023375,7.208538001,7.512223849,-9.84E-08,3.10E-05,-0.002507655,-0.033530295,14.11064039,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.0614,-111.7294,UT,8,WECC,0
56031_CC1,159,208.5,258,307.5,357,538827,0.445378151,6.564487964,6.504728872,6.156145921,6.418260156,6.586959789,-1.11E-08,1.16E-05,-0.004396944,0.711759068,-35.04090407,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),44.3204,-88.2089,WI,5,,0
56031_CC1,320,399.25,478.5,557.75,637,6662668,0.502354788,6.570888715,6.382089138,6.170043331,6.174972384,6.423082683,-2.26E-10,4.77E-07,-0.000355903,0.110233085,-5.528820685,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),44.3204,-88.2089,WI,5,,1
56041_MGS,78,91.25,104.5,117.75,131,1312413,0.595419847,7.656720304,7.387029898,7.203996132,7.178050041,7.54218495,2.20E-07,-8.10E-05,0.011400006,-0.742253703,26.49405858,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.9983,-118.2219,CA,9,WECC,0
56041_MGS,50,53.75,57.5,61.25,65,30740,0.769230769,7.778556534,7.627083258,7.16530164,7.363620587,7.467472628,-0.000363452,0.083935,-7.240230824,276.4387299,-3933.882006,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.9983,-118.2219,CA,9,WECC,1
56349_831,26,30,34,38,42,3059,0.619047619,26.43176894,24.21787161,22.38002757,20.99441245,20.54734029,6.68E-05,-0.008346176,0.401366239,-9.25786006,111.9998327,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),31.8414,-102.315,TX,6,,0
56349_831,78,123.5,169,214.5,260,496887,0.3,15.95275862,11.04310856,8.337146496,8.178505934,7.101842334,-3.70E-08,2.23E-05,-0.004253587,0.218694623,15.5755706,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),31.8414,-102.315,TX,6,,1
56349_831,13,17.25,21.5,25.75,30,2857,0.433333333,26.4773391,22.28073459,19.83781637,20.1262776,23.34905686,-9.89E-05,0.009790977,-0.279695603,2.106098995,27.68182276,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),31.8414,-102.315,TX,6,,2
56349_831,45,65.5,86,106.5,127,64984,0.354330709,13.37816482,10.10536995,8.452816109,8.133350363,7.547353084,-3.10E-07,8.83E-05,-0.007315885,0.047244404,19.2932626,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),31.8414,-102.315,TX,6,,3
56102_CC1,27,80,133,186,239,810763,0.112970711,21.56587248,11.60548718,8.126893359,7.332632408,7.220158783,9.48E-09,-8.29E-06,0.002752516,-0.412684888,30.85989465,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),39.8223,-111.894,UT,8,,0
56102_CC1,127,235,343,451,559,2972128,0.227191413,12.43360581,8.36245714,7.178145747,6.93763346,6.256342639,1.71E-10,-4.55E-07,0.00038571,-0.135716372,24.33555726,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),39.8223,-111.894,UT,8,,1
56349_830,99,139.75,180.5,221.25,262,561287,0.377862595,11.49462432,9.531529574,7.797442827,7.993901278,7.077659527,-7.17E-08,5.01E-05,-0.012420153,1.256052128,-32.86130997,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),31.8414,-102.315,TX,6,,0
56349_830,41,62.5,84,105.5,127,83381,0.322834646,13.11012721,10.35519202,8.285432569,7.823538807,7.237678007,-5.18E-07,0.00016714,-0.018226296,0.695474234,5.177350774,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),31.8414,-102.315,TX,6,,1
56349_830,27,32,37,42,47,6901,0.574468085,24.34433353,22.18589208,20.34353663,19.13232768,18.03335149,-5.56E-05,0.008092644,-0.42758626,9.367816387,-46.61662176,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),31.8414,-102.315,TX,6,,2
56349_830,13,16.25,19.5,22.75,26,1961,0.5,24.44830787,21.84845246,19.93142406,18.62014582,18.24493653,0.00015215,-0.011252934,0.338234125,-5.370192278,57.47638312,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),31.8414,-102.315,TX,6,,3
56234_CC01,226,262.5,299,335.5,372,4683746,0.607526882,6.503987322,6.61803147,6.595648719,6.717981281,6.524897567,-1.74E-08,2.05E-05,-0.008981828,1.73383785,-117.8934528,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.8142,-72.9403,NY,2,NPCC,0
56400_G761,151,196.5,242,287.5,333,3506151,0.453453453,7.550343149,7.052628087,6.842281742,6.971488298,7.245683977,-2.40E-09,2.20E-06,-0.000664484,0.071132336,5.64633932,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),27.3839,-80.3775,FL,4,,0
55801_CCG1,528,608.75,689.5,770.25,851,8712141,0.620446533,7.503344313,7.183775455,7.029493987,6.956504528,6.973319371,9.07E-11,-2.62E-07,0.000288946,-0.145015094,35.03413793,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),39.8083,-75.4225,PA,3,,0
55801_CCG1,322,386.5,451,515.5,580,730957,0.555172414,7.660768669,7.222760174,7.048388545,6.952276845,6.985481186,5.69E-10,-1.07E-06,0.000758121,-0.242581664,36.72238974,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),39.8083,-75.4225,PA,3,,1
55801_CCG1,237,248.5,260,271.5,283,42446,0.83745583,6.974475652,7.004308238,6.916166949,6.88626241,6.73141319,-8.56E-07,0.000890047,-0.346635914,59.93707556,-3875.055327,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),39.8083,-75.4225,PA,3,,2
56237_CC1,41,96.25,151.5,206.75,262,1024860,0.15648855,16.9790957,11.37969118,7.821991416,7.006998557,6.310697903,-1.49E-08,8.06E-06,-0.001121041,-0.045170605,20.20208175,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.3311,-111.7547,UT,8,,0
56237_CC1,135,243.75,352.5,461.25,570,4035070,0.236842105,13.41022565,8.905592265,7.052313751,6.738381146,7.963103994,3.31E-10,-5.39E-07,0.000384225,-0.13711026,26.1335206,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.3311,-111.7547,UT,8,,1
56227_CCG1,217,274,331,388,445,4769259,0.487640449,7.300890462,7.000608976,6.777886017,6.728865216,6.660366259,-1.14E-09,1.47E-06,-0.000676924,0.128913684,-1.269679427,Combined cycle,Natural Gas,Combined cycle (Natural Gas),46.1792,-123.1717,OR,10,WECC,0
56259_CC1,119,252,385,518,651,7137345,0.182795699,8.562859485,7.247591398,7.123511112,6.998469839,7.541960974,2.48E-10,-4.00E-07,0.000237441,-0.062031434,13.20701991,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),42.6296,-73.749,NY,2,NPCC,0
56350_BLK1,173,195.5,218,240.5,263,1685522,0.657794677,8.38111539,8.225804107,8.091569447,7.994616144,8.162764787,3.44E-08,-2.82E-05,0.00866188,-1.185697684,69.5369523,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),29.2878,-96.0683,TX,6,ERCOT,0
56350_BLK1,85,94,103,112,121,51306,0.702479339,8.718653047,8.4591018,8.249466301,8.161440128,7.939172581,-2.08E-06,0.000835959,-0.124984036,8.217839886,-191.5876185,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),29.2878,-96.0683,TX,6,ERCOT,1
56026_DVR1,95,103.75,112.5,121.25,130,1799409,0.730769231,7.525448688,7.65179875,7.603698104,7.569546655,7.358658828,-2.69E-06,0.001212284,-0.20422754,15.26417845,-419.3233832,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),37.3767,-121.9508,CA,9,,0
56026_DVR1,52,55,58,61,64,51514,0.8125,7.975101223,7.843239911,7.831890982,7.76972054,7.569128388,4.31E-05,-0.010792089,1.00522931,-41.31404343,640.6869998,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),37.3767,-121.9508,CA,9,,1
56467_CC1,377,440.5,504,567.5,631,3421511,0.597464342,7.144717224,7.000418582,6.876105585,6.8592414,6.949751546,-2.24E-10,4.81E-07,-0.000370677,0.120984344,-7.007574634,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),37.6341,-122.1326,CA,9,,0
56467_CC1,173,207.25,241.5,275.75,310,286703,0.558064516,8.126669797,7.29485734,7.171544706,6.977613279,7.16096009,3.72E-08,-3.66E-05,0.013425206,-2.181624889,139.8504006,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),37.6341,-122.1326,CA,9,,1
56610_CCU1,143,184,225,266,307,1057433,0.465798046,7.691914599,7.589093747,7.227230381,7.257078005,7.559606155,-1.14E-08,1.09E-05,-0.003746146,0.548662222,-21.16801053,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),44.3961,-96.5333,SD,8,,0
56610_CCU1,39,40.75,42.5,44.25,46,3683,0.847826087,18.48531304,18.51126688,18.47169487,18.22720156,17.86165285,0.000991859,-0.169479543,10.82287061,-306.2180949,3258.153449,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),44.3961,-96.5333,SD,8,,1
56806_CBY4,,,,,394,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),29.752,-94.923,TX,6,,
56298_A101,78,97.75,117.5,137.25,157,764343,0.496815287,7.929010737,7.541195241,7.335141288,7.581295744,7.940024482,-1.67E-07,7.78E-05,-0.012931313,0.90290365,-14.54797112,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),38.7926,-121.3823,CA,9,WECC,0
56298_A101,38,46.5,55,63.5,72,259420,0.527777778,8.507632469,7.923874926,7.663733915,7.527281656,8.016293484,5.60E-06,-0.001191263,0.095351422,-3.431701706,54.91298341,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),38.7926,-121.3823,CA,9,WECC,1
56476_CC1,236,320.75,405.5,490.25,575,5442999,0.410434783,9.11264722,7.633023648,7.176448481,7.040782465,7.128969752,4.89E-10,-9.02E-07,0.000634071,-0.20228917,31.87895195,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),38.0167,-121.7592,CA,9,,0
56476_CC1,61,115.5,170,224.5,279,384974,0.218637993,10.36425083,8.317868697,7.750624442,7.350407104,7.359300463,7.34E-09,-5.54E-06,0.001560033,-0.201393943,18.00073468,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),38.0167,-121.7592,CA,9,,1
56237_CC2,48,115.25,182.5,249.75,317,1352963,0.151419558,16.62034319,9.521132308,7.122067423,6.835161977,5.816940142,-5.20E-10,-1.11E-06,0.000946643,-0.235375009,25.86260385,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.3311,-111.7547,UT,8,,0
56237_CC2,214,321.25,428.5,535.75,643,3985203,0.33281493,10.32695897,7.42260959,6.691434832,6.732363751,6.885447525,2.33E-10,-5.39E-07,0.000466972,-0.178219122,31.8758496,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.3311,-111.7547,UT,8,,1
56350_BLK2,153,182.75,212.5,242.25,272,2071276,0.5625,8.332018637,8.061827245,7.842536628,7.757894989,7.749540398,-7.56E-09,6.51E-06,-0.002016486,0.260669685,-3.504329833,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),29.2878,-96.0683,TX,6,ERCOT,0
56350_BLK2,82,91,100,109,118,36806,0.694915254,8.715779162,8.130571708,7.958359021,7.845923234,7.956551863,3.28E-06,-0.001333771,0.203425628,-13.8066501,360.1230785,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),29.2878,-96.0683,TX,6,ERCOT,1
56963_700,39,124.25,209.5,294.75,380,227853,0.102631579,19.94986664,10.80396991,9.189528262,7.800247145,6.193181956,5.41E-09,-5.58E-06,0.002057056,-0.336426896,30.26017974,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),39.8418,-75.2214,NJ,2,,0
56963_700,164,314.5,465,615.5,766,7691033,0.214099217,9.242257506,10.3311045,8.328221406,7.069062666,6.14888041,-3.44E-10,7.24E-07,-0.00053955,0.157642697,-5.045590643,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),39.8418,-75.2214,NJ,2,,1
56998_PB4,17,23.25,29.5,35.75,42,57263,0.404761905,12.0818645,10.8330574,10.10019293,9.677498222,9.34808733,-3.03E-07,-0.000108459,0.015165179,-0.667233028,19.60029402,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),38.322,-104.533,CO,8,,0
56998_PB4,37,48.25,59.5,70.75,82,858587,0.451219512,11.78183912,10.68658939,10.07154532,9.640212265,9.427436733,8.62E-07,-0.000220445,0.021658104,-1.00681042,28.934727,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),38.322,-104.533,CO,8,,1
56998_PB5,36,47.5,59,70.5,82,884367,0.43902439,11.90740999,10.80636333,10.1693889,9.732519848,9.403722487,4.10E-07,-0.000116171,0.012709844,-0.667184595,24.18621914,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),38.322,-104.533,CO,8,,0
56998_PB5,17,23,29,35,41,58389,0.414634146,12.02192567,10.93007986,10.1714485,9.748063688,9.407962278,-8.17E-06,0.000850832,-0.02786656,0.171223929,13.66645044,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),38.322,-104.533,CO,8,,1
57703_PB1,18,23.5,29,34.5,40,44020,0.45,11.79285879,10.64828803,9.9832705,9.513880556,9.401350307,2.03E-05,-0.002412765,0.110248869,-2.385750317,30.95911916,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),41.1152,-104.7559,WY,8,,0
57703_PB1,36,46.75,57.5,68.25,79,149163,0.455696203,11.66965634,10.65481513,10.02068774,9.570663082,9.398017663,9.04E-07,-0.000214955,0.019829771,-0.88573939,26.36671064,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),41.1152,-104.7559,WY,8,,1
57978_CC1,,,,,202,,,,,,,,,,,,,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),38.088,-121.3867,CA,9,,
57028_LG1,183,218.75,254.5,290.25,326,3303351,0.561349693,6.729923029,6.686714769,6.485009575,6.392752675,6.190493036,-1.24E-08,1.27E-05,-0.00484045,0.802845801,-42.25294934,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),43.9046,-116.8181,ID,10,,0
56196_CC1,174,265.25,356.5,447.75,539,4940340,0.322820037,14.57576836,8.784626523,7.276320148,7.049296513,6.911518926,1.09E-09,-2.01E-06,0.001389055,-0.426534108,56.33320992,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.7881,-73.9056,NY,2,,0
56196_CC1,45,104.25,163.5,222.75,282,607728,0.159574468,13.79484437,12.18157599,7.944131742,7.171777238,5.700994671,-3.47E-08,2.34E-05,-0.005323083,0.421739037,3.601848862,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),40.7881,-73.9056,NY,2,,1
57349_GEC1,146,191.75,237.5,283.25,329,1496223,0.443768997,7.459002573,7.277484014,6.889294164,6.590530857,7.430764434,7.17E-09,-5.64E-06,0.001597301,-0.198824129,16.72579174,"Combined cycle (Started Apr 30, 2015)",Pipeline Natural Gas,Combined cycle (Natural Gas),39.1882,-75.4999,DE,3,,0
57839_CC1,329,444.25,559.5,674.75,790,4789440,0.416455696,6.65434863,6.19213333,6.067339154,6.078932993,6.395452955,8.73E-11,-1.97E-07,0.00017088,-0.067724796,16.43615461,"Combined cycle (Started Nov 04, 2015)",Pipeline Natural Gas,Combined cycle (Natural Gas),40.515,-74.3192,NJ,2,,0
57839_CC1,253,286.75,320.5,354.25,388,74865,0.652061856,6.08444689,6.05896678,5.956239266,6.039054645,6.038006973,-1.71E-08,2.19E-05,-0.0104188,2.181275033,-163.4505018,"Combined cycle (Started Nov 04, 2015)",Pipeline Natural Gas,Combined cycle (Natural Gas),40.515,-74.3192,NJ,2,,1
56532_CC1,217,327.75,438.5,549.25,660,6252437,0.328787879,10.61148184,7.519109421,6.956796358,6.895715629,7.08861346,4.93E-10,-1.01E-06,0.000767319,-0.260670512,40.22093184,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),39.3648,-122.268,CA,9,,0
56532_CC1,48,114.5,181,247.5,314,217738,0.152866242,16.18560783,11.83708613,9.322221829,6.928147456,7.962195043,1.07E-08,-7.29E-06,0.001823495,-0.236020948,24.06295142,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),39.3648,-122.268,CA,9,,1
58001_TMP2,352,455.5,559,662.5,766,4381006,0.459530026,8.972163521,7.519849797,7.339618028,7.402748476,7.307889016,2.28E-10,-6.17E-07,0.000616269,-0.269312395,50.81781486,"Combined cycle (Started Mar 13, 2015)",Pipeline Natural Gas,Combined cycle (Natural Gas),31.0558,-97.3172,TX,6,,0
58001_TMP2,134,183,232,281,330,51576,0.406060606,10.37203828,8.733315895,7.940371559,7.784625295,7.776511765,-2.03E-09,1.39E-06,-0.000174116,-0.050734993,17.606876,"Combined cycle (Started Mar 13, 2015)",Pipeline Natural Gas,Combined cycle (Natural Gas),31.0558,-97.3172,TX,6,,1
56798_CC01,241,341,441,541,641,8422109,0.375975039,10.74307559,7.630088529,6.965448447,6.868026547,6.962056874,6.27E-10,-1.29E-06,0.001002822,-0.346324351,51.96642101,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),41.5526,-72.597,CT,1,,0
56798_CC01,92,150.5,209,267.5,326,139803,0.282208589,10.71252381,8.815838189,7.495046732,7.121166205,6.982095653,-3.85E-09,3.08E-06,-0.000769363,0.044770457,10.9836566,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),41.5526,-72.597,CT,1,,1
58427_CC1,29,34,39,44,49,335385,0.591836735,9.62732923,9.001825522,8.711823414,8.767504926,10.37485413,7.97E-05,-0.011625564,0.637585678,-15.64361151,154.2338471,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),42.7197,-84.5518,MI,5,,0
58427_CC1,57,66.5,76,85.5,95,562890,0.6,9.545934782,9.074545353,8.729581419,8.584121291,8.594997693,-5.95E-07,0.000183685,-0.020112532,0.8923124,-3.710122527,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),42.7197,-84.5518,MI,5,,1
56407_WC2,392,504.25,616.5,728.75,841,3727600,0.466111772,9.499577749,7.628799633,6.598518997,6.41827943,7.310056015,5.58E-11,-1.24E-07,0.000134939,-0.082989434,27.43955608,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),26.6986,-80.3747,FL,4,,0
56407_WC2,580,758.75,937.5,1116.25,1295,9968791,0.447876448,7.631827509,7.365989689,6.484152951,6.498287968,7.523498444,-5.70E-11,2.38E-07,-0.000351572,0.217609493,-40.20653026,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),26.6986,-80.3747,FL,4,,1
56407_WC2,125,196.75,268.5,340.25,412,527476,0.303398058,11.79258512,10.23412609,8.733262448,7.430670411,6.957718236,7.71E-10,-6.54E-07,0.00020868,-0.050701843,15.95940632,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),26.6986,-80.3747,FL,4,,2
58079_CCST,293,408.5,524,639.5,755,5360048,0.38807947,7.870014932,7.024147796,6.653689478,6.477506157,6.435477022,5.17E-11,-1.27E-07,0.000120855,-0.054011547,16.13121,"Combined cycle (Started Mar 07, 2015)",Pipeline Natural Gas,Combined cycle (Natural Gas),40.7082,-74.1284,NJ,2,,0
58079_CCST,138,189.5,241,292.5,344,275252,0.401162791,8.435726596,7.461320163,7.025458697,6.829994029,6.579461434,1.59E-11,-3.77E-07,0.000312658,-0.090986253,16.02385782,"Combined cycle (Started Mar 07, 2015)",Pipeline Natural Gas,Combined cycle (Natural Gas),40.7082,-74.1284,NJ,2,,1
58001_TMP1,430,517.25,604.5,691.75,779,6322871,0.55198973,7.630238242,7.480499333,7.436686532,7.518394669,7.440319445,-2.19E-10,4.97E-07,-0.000410278,0.145640742,-11.13453075,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),31.0558,-97.3172,TX,6,,0
58001_TMP1,160,206,252,298,344,75458,0.465116279,8.43395396,8.120200368,7.833108837,7.758679617,7.698210266,-3.58E-09,3.60E-06,-0.001298017,0.194040074,-1.773467521,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),31.0558,-97.3172,TX,6,,1
58005_CC1,422,512.25,602.5,692.75,783,6107674,0.538952746,7.403607813,7.297129499,7.247914381,7.337936127,7.353340444,-1.86E-10,4.33E-07,-0.000367589,0.134487057,-10.52287872,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.5756,-96.6158,TX,6,,0
58005_CC1,149,206.25,263.5,320.75,378,179276,0.394179894,9.468638215,8.186011607,7.494826556,7.503560108,7.459802403,-3.34E-09,3.23E-06,-0.001047274,0.117733699,6.126531894,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),33.5756,-96.6158,TX,6,,1
56407_WC1,325,345.5,366,386.5,407,888605,0.798525799,7.884207224,7.367438803,7.167851088,7.035987305,7.192074988,1.11E-07,-0.000162509,0.089406518,-21.87762513,2016.900256,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),26.6986,-80.3747,FL,4,,0
56407_WC1,373,408.75,444.5,480.25,516,127279,0.722868217,9.275114885,8.898805893,8.647722959,8.363808753,8.447136525,1.42E-08,-2.49E-05,0.016258124,-4.720261999,523.1114575,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),26.6986,-80.3747,FL,4,,1
56407_WC1,535,607.25,679.5,751.75,824,4767316,0.649271845,6.65369857,6.709323223,6.496348572,6.58573251,7.683180878,2.06E-10,-2.78E-07,2.37E-05,0.091934425,-23.62236882,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),26.6986,-80.3747,FL,4,,2
56407_WC1,633,790.75,948.5,1106.25,1264,8011075,0.500791139,7.755927207,7.233105749,6.54475243,6.50942166,7.63576753,-2.09E-11,1.07E-07,-0.000179083,0.118342684,-19.26167499,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),26.6986,-80.3747,FL,4,,3
56807_CC1,248,346.75,445.5,544.25,643,6922913,0.385692068,7.608306252,7.226080309,6.805190269,6.817778368,6.925400821,-3.55E-10,6.44E-07,-0.000412721,0.10743463,-2.138332561,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),37.6961,-78.2848,VA,3,,0
56807_CC1,123,170.75,218.5,266.25,314,243991,0.391719745,8.331985298,7.595711058,6.941245721,6.962901728,7.023681223,-9.87E-09,8.59E-06,-0.002634756,0.325933611,-5.627536701,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),37.6961,-78.2848,VA,3,,1
56807_CC1,74,104,134,164,194,24559,0.381443299,12.21174891,12.29624793,10.67944206,10.8692241,10.77844177,-2.88E-07,0.000158652,-0.031507683,2.640092589,-66.27803463,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),37.6961,-78.2848,VA,3,,2
56458_CC1,65,91.75,118.5,145.25,172,59183,0.377906977,13.54624387,12.36989443,11.51313909,11.07964985,10.86509215,-2.51E-08,1.14E-05,-0.001642257,0.050217837,14.5257238,Combined cycle,Natural Gas,Combined cycle (Natural Gas),32.7282,-103.3095,NM,6,SPP,0
56458_CC1,122,241.5,361,480.5,600,7137902,0.203333333,15.42009515,10.92340031,7.725385682,7.18121898,7.712859765,-5.99E-10,8.55E-07,-0.00035536,0.019757543,16.87990818,Combined cycle,Natural Gas,Combined cycle (Natural Gas),32.7282,-103.3095,NM,6,SPP,1
56458_CC1,134,170.75,207.5,244.25,281,124246,0.476868327,9.17007206,7.93149281,7.587608115,7.410918961,7.31232017,1.46E-08,-1.35E-05,0.004663038,-0.72099366,49.77410712,Combined cycle,Natural Gas,Combined cycle (Natural Gas),32.7282,-103.3095,NM,6,SPP,2
56407_WC3,272,306.5,341,375.5,410,864496,0.663414634,8.468261431,7.997133404,7.277489155,7.017156404,6.75322682,-3.44E-08,4.75E-05,-0.024297762,5.4603318,-445.7583826,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),26.6986,-80.3747,FL,4,,0
56407_WC3,337,462,587,712,837,5116484,0.402628435,10.4840424,8.180013791,6.859958932,6.409437475,7.796050649,1.85E-10,-3.97E-07,0.000342623,-0.148707307,34.5071929,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),26.6986,-80.3747,FL,4,,1
56407_WC3,593,758.75,924.5,1090.25,1256,7698003,0.472133758,7.703906454,7.360462259,6.637781312,6.3734914,7.800194977,2.18E-11,-4.27E-08,1.45E-05,0.009890465,2.963046361,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),26.6986,-80.3747,FL,4,,2
50451_CC1,15,20.25,25.5,30.75,36,8484,0.416666667,14.99964656,12.68353023,11.24725899,10.34615203,10.1366835,2.75E-05,-0.002912036,0.124481772,-2.710608701,36.08698381,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),42.9671,-78.9182,NY,2,NPCC,0
50451_CC1,39,44.25,49.5,54.75,60,222485,0.65,8.274658771,9.404727844,9.236053159,9.392302813,9.402274612,-0.000114897,0.023413301,-1.778655843,59.70434942,-737.9056188,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),42.9671,-78.9182,NY,2,NPCC,1
50451_CC1,6,6.5,7,7.5,8,398,0.75,26.66412429,24.57277733,23.29642857,23.1034435,24.2875,0.016874936,-0.097802645,-0.744867044,0.08970731,52.19654806,Combined cycle,Pipeline Natural Gas,Combined cycle (Natural Gas),42.9671,-78.9182,NY,2,NPCC,2
